Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,16.5669730749,0.855094331537,0.0,0.0,2.55330491699,7.80157382632,24.7990970753,23.0167859803,1.78231109504
 01/01  02:00:00,16.0489301373,0.925776009873,0.0,0.0,2.55330491699,7.21284921042,26.0378287138,25.0041731663,1.03365554752
 01/01  03:00:00,15.7825568128,0.953764993347,0.0,0.0,2.55330491699,6.91848690247,26.229853276,25.7576893891,0.472163886881
 01/01  04:00:00,15.6368332623,0.9552225968,0.0,0.0,2.55330491699,6.7713057485,26.1864272125,25.7142633256,0.472163886881
 01/01  05:00:00,17.6791889797,0.921084866477,0.0,0.0,3.82705111198,7.57405300124,25.7079357094,24.6742801619,1.03365554752
 01/01  06:00:00,22.0966403885,0.799923813281,0.0,0.0,6.02426329834,9.91545327661,26.5352348633,21.1968099175,5.33842494577
 01/01  07:00:00,27.2979843665,0.6830167112,0.0,0.0,6.51253267309,14.7454349813,35.9722163112,18.0938109444,17.8784053668
 01/01  08:00:00,30.0218269949,0.681256066725,0.0,0.0,6.01364874671,17.9699221805,37.1302717022,18.1288830142,19.0013886881
 01/01  09:00:00,22.5345777949,0.749641621916,0.0,0.0,3.66783283761,18.1171033345,38.1060389393,19.8533057988,18.2527331405
 01/01  10:00:00,19.6954384842,0.73413415164,0.0,0.0,3.10526160149,15.8560427302,35.3978039538,19.3910374558,16.006766498
 01/01  11:00:00,16.7127605093,0.668082879898,0.0,0.0,3.10526160149,12.9394160272,32.0793902301,17.5699348272,14.5094554029
 01/01  12:00:00,16.8201076138,0.628248830553,0.0,0.0,3.10526160149,13.0865971812,28.1097787099,16.4077816102,11.7019970997
 01/01  13:00:00,16.7517455649,0.707067935759,0.0,0.0,3.10526160149,12.9394160272,28.9754712576,18.7707852529,10.2046860047
 01/01  14:00:00,16.3570697333,0.7539355661,0.0,0.0,3.10526160149,12.4978725653,29.2755295206,20.1938268372,9.08170268338
 01/01  15:00:00,16.2035179602,0.747564947041,0.0,0.0,3.10526160149,12.3506914113,27.9286676969,19.9699483348,7.9587193621
 01/01  16:00:00,17.5763292746,0.755366808034,0.0,0.0,4.02872759285,12.7922348732,29.3075083132,20.2258056298,9.08170268338
 01/01  17:00:00,28.5429147568,0.700265569591,0.0,0.0,6.50191812146,17.7693977319,29.3464127402,18.7673989618,10.5790137784
 01/01  18:00:00,37.3998642405,0.540907911131,0.0,0.0,8.38069375907,23.1212625696,28.4338011553,14.485837413,13.9479637423
 01/01  19:00:00,39.5520940371,0.432238211431,0.0,0.0,10.6415932552,23.1212625696,27.9929217773,11.6118275056,16.3810942717
 01/01  20:00:00,38.5902406497,0.439662802315,0.0,0.0,12.3080778603,20.4854999863,27.4266495241,11.7942107999,15.6324387242
 01/01  21:00:00,38.1844781615,0.474021207325,0.0,0.0,12.456681583,19.8967753704,27.0267371905,12.7044456744,14.322291516
 01/01  22:00:00,32.7520965963,0.505140664164,0.0,0.0,9.18739968257,17.702556249,25.2139036102,13.5119065104,11.7019970997
 01/01  23:00:00,25.9122765686,0.600633198105,0.0,0.0,5.91811778209,14.0365255879,26.2570162968,16.0523302921,10.2046860047
 01/01  24:00:00,20.1332905804,0.718156281289,0.0,0.0,3.54045821811,10.5176760807,24.9250157467,19.2122630271,5.71275271954
 01/02  01:00:00,16.5165923757,0.804713632306,0.0,0.0,2.55330491699,7.80157382632,23.246606104,21.4634695167,1.78313658731
 01/02  02:00:00,15.9778194231,0.854665295656,0.0,0.0,2.55330491699,7.21284921042,23.8450078505,22.8108001077,1.03420774281
 01/02  03:00:00,15.7247909014,0.895999081965,0.0,0.0,2.55330491699,6.91848690247,24.4321669476,23.9598540579,0.472312889789
 01/02  04:00:00,15.5743818296,0.89277116406,0.0,0.0,2.55330491699,6.7713057485,24.2661200591,23.7938033125,0.472316746599
 01/02  05:00:00,17.6480244554,0.889920342164,0.0,0.0,3.82705111198,7.57405300124,24.7680313437,23.7337302747,1.03430106897
 01/02  06:00:00,22.143821936,0.847105360805,0.0,0.0,6.02426329834,9.91545327661,27.9706449331,22.6270691762,5.34357575695
 01/02  07:00:00,27.3533777519,0.738410096596,0.0,0.0,6.51253267309,14.7454349813,37.6149667323,19.7167290765,17.8982376559
 01/02  08:00:00,30.2194061178,0.685305827129,0.0,0.0,6.01364874671,18.163451543,37.2796460585,18.2570204597,19.0226255987
 01/02  09:00:00,24.2116093877,0.980259645995,0.0,0.0,4.35151303671,18.8798367041,39.4392322147,21.1661112973,18.2731209174
 01/02  10:00:00,21.4063660729,0.99864817171,0.0,0.0,3.78894180059,16.6187760998,37.2729608692,21.2483550659,16.0246058033
 01/02  11:00:00,18.4048403454,0.913749147268,0.0,0.0,3.78894180059,13.7021493968,33.3193131833,18.7937174565,14.5255957268
 01/02  12:00:00,18.4660861234,0.827813771458,0.0,0.0,3.78894180059,13.8493305508,28.1032452334,16.3882934001,11.7149518333
 01/02  13:00:00,18.1829674584,0.85513632463,0.0,0.0,3.69398621738,13.6338449159,27.3646843417,17.1487425849,10.2159417568
 01/02  14:00:00,17.9083988481,0.858851112204,0.0,0.0,3.78894180059,13.2606059349,26.3692526576,17.2775684581,9.09168419946
 01/02  15:00:00,17.7575171971,0.855150615221,0.0,0.0,3.78894180059,13.1134247809,25.1681329818,17.2007063397,7.96742664208
 01/02  16:00:00,19.1159109315,0.848534896315,0.0,0.0,4.71240779196,13.5549682428,26.1420242758,17.0503400763,9.09168419946
 01/02  17:00:00,30.0316270694,0.742564313483,0.0,0.0,7.18559832057,18.5321311015,24.7443070344,14.1536127584,10.590694276
 01/02  18:00:00,37.3993524519,0.346866760081,0.0,0.0,8.38069375907,23.3147919321,23.0403766394,9.07690969125,13.9634669481
 01/02  19:00:00,39.4039387043,0.28408287865,0.0,0.0,10.6415932552,23.1212625696,23.7958888509,7.39653052849,16.3993583224
 01/02  20:00:00,38.4453992162,0.294821368777,0.0,0.0,12.3080778603,20.4854999863,23.3816558926,7.73180260845,15.6498532842
 01/02  21:00:00,38.0333860391,0.322929084924,0.0,0.0,12.456681583,19.8967753704,22.9119169119,8.57369744465,14.3382194672
 01/02  22:00:00,32.6111878348,0.36423190267,0.0,0.0,9.18739968257,17.702556249,21.489486906,9.77453507263,11.7149518333
 01/02  23:00:00,25.776667589,0.465024218517,0.0,0.0,5.91811778209,14.0365255879,22.5744851958,12.3585434389,10.2159417568
 01/02  24:00:00,19.982212154,0.567077854864,0.0,0.0,3.54045821811,10.5176760807,20.7816101272,15.0626985999,5.71891152733
 01/03  01:00:00,16.3701386345,0.658259891122,0.0,0.0,2.55330491699,7.80157382632,19.250274213,17.4654557229,1.78481849014
 01/03  02:00:00,15.7684541859,0.645300058447,0.0,0.0,2.55330491699,7.21284921042,18.016829366,16.9817834299,1.03504593611
 01/03  03:00:00,15.4785856354,0.64979381597,0.0,0.0,2.55330491699,6.91848690247,17.5166003793,17.0440781591,0.472522220251
 01/03  04:00:00,15.3681010283,0.686490362821,0.0,0.0,2.55330491699,6.7713057485,18.5105295547,18.0380035546,0.472526000166
 01/03  05:00:00,17.4623966369,0.704292523591,0.0,0.0,3.82705111198,7.57405300124,19.5813788675,18.5462414654,1.03513740215
 01/03  06:00:00,21.9565047549,0.659788179673,0.0,0.0,6.02426329834,9.91545327661,22.7542068798,17.4050018839,5.34920499589
 01/03  07:00:00,27.1644622099,0.549494554605,0.0,0.0,6.51253267309,14.7454349813,32.4222062467,14.5044096577,17.917796589
 01/03  08:00:00,30.0756897448,0.541589454173,0.0,0.0,6.01364874671,18.163451543,33.3859619636,14.3425319625,19.0434300011
 01/03  09:00:00,24.087267908,0.855918166231,0.0,0.0,4.35151303671,18.8798367041,35.7420644818,17.4489713463,18.2930931355
 01/03  10:00:00,21.2603951912,0.852677289934,0.0,0.0,3.78894180059,16.6187760998,33.3563252951,17.314243801,16.0420814941
 01/03  11:00:00,18.2103095471,0.719218348973,0.0,0.0,3.78894180059,13.7021493968,28.5091196255,13.9677125594,14.5414070661
 01/03  12:00:00,18.4011323719,0.762860019962,0.0,0.0,3.78894180059,13.8493305508,26.6709025078,14.9432599942,11.7276425136
 01/03  13:00:00,18.0254974522,0.697666318373,0.0,0.0,3.69398621738,13.6338449159,23.4234953735,13.196527288,10.2269680856
 01/03  14:00:00,17.7164157148,0.666867978868,0.0,0.0,3.78894180059,13.2606059349,21.4540158485,12.352553584,9.10146226458
 01/03  15:00:00,17.6248914669,0.722524885023,0.0,0.0,3.78894180059,13.1134247809,21.7610510265,13.785094583,7.97595644357
 01/03  16:00:00,19.0085385015,0.741162466261,0.0,0.0,4.71240779196,13.5549682428,23.4257390145,14.3242767499,9.10146226458
 01/03  17:00:00,29.9904205106,0.701357754703,0.0,0.0,7.18559832057,18.5321311015,23.9203304745,13.3181937819,10.6021366926
 01/03  18:00:00,37.4268890988,0.374403406933,0.0,0.0,8.38069375907,23.3147919321,24.0470436359,10.0683894802,13.9786541556
 01/03  19:00:00,39.4432961091,0.323440283513,0.0,0.0,10.6415932552,23.1212625696,25.078818165,8.66156806389,16.4172501011
 01/03  20:00:00,38.4760919201,0.325514072748,0.0,0.0,12.3080778603,20.4854999863,24.3752774196,8.70836453249,15.6669128871
 01/03  21:00:00,38.0428312612,0.332374307037,0.0,0.0,12.456681583,19.8967753704,23.2295042064,8.87568144376,14.3538227626
 01/03  22:00:00,32.6011024019,0.35414646977,0.0,0.0,9.18739968257,17.702556249,21.1963687255,9.46872621194,11.7276425136
 01/03  23:00:00,25.7381594027,0.426516032191,0.0,0.0,5.91811778209,14.0365255879,21.6554955534,11.4285274678,10.2269680856
 01/03  24:00:00,19.9716413472,0.556507048069,0.0,0.0,3.54045821811,10.5176760807,20.5779808223,14.8530360208,5.72494480155
 01/04  01:00:00,16.4057621777,0.693883434298,0.0,0.0,2.55330491699,7.80157382632,20.3865886957,18.6001231559,1.78646553982
 01/04  02:00:00,15.8768858275,0.753731700039,0.0,0.0,2.55330491699,7.21284921042,21.2842336033,20.2483669463,1.03586665698
 01/04  03:00:00,15.6166754877,0.7878836682,0.0,0.0,2.55330491699,6.91848690247,21.6314546596,21.1587274805,0.472727179079
 01/04  04:00:00,15.5161172263,0.834506560828,0.0,0.0,2.55330491699,6.7713057485,22.9282677528,22.4555368719,0.47273088087
 01/04  05:00:00,17.616310206,0.85820609269,0.0,0.0,3.82705111198,7.57405300124,24.1530685358,23.1171123027,1.03595623312
 01/04  06:00:00,22.1329761341,0.836259558884,0.0,0.0,6.02426329834,9.91545327661,27.9274197844,22.5727039305,5.35471585393
 01/04  07:00:00,27.3309058887,0.715938233384,0.0,0.0,6.51253267309,14.7454349813,37.1914630133,19.2545201555,17.9369428579
 01/04  08:00:00,30.2275048711,0.693404580511,0.0,0.0,6.01364874671,18.163451543,37.6775717011,18.6137763332,19.063795368
 01/04  09:00:00,24.2521605427,1.02081080102,0.0,0.0,4.35151303671,18.8798367041,40.4313518751,22.1187079955,18.3126438796
 01/04  10:00:00,21.4609213111,1.05320340989,0.0,0.0,3.78894180059,16.6187760998,38.9633873464,22.9041989512,16.0591883952
 01/04  11:00:00,18.4745596224,0.983468424303,0.0,0.0,3.78894180059,13.7021493968,35.4957385216,20.9388537831,14.5568847385
 01/04  12:00:00,18.5724922977,0.934219945785,0.0,0.0,3.78894180059,13.8493305508,31.302444299,19.5623789168,11.7400653822
 01/04  13:00:00,18.2020026126,0.874171478809,0.0,0.0,3.69398621738,13.6338449159,28.1409873689,17.9032256433,10.2377617256
 01/04  14:00:00,17.8926809914,0.843133255498,0.0,0.0,3.78894180059,13.2606059349,26.1291163854,17.0180824024,9.11103398304
 01/04  15:00:00,17.7256538099,0.823287227986,0.0,0.0,3.78894180059,13.1134247809,24.5140137293,16.5297074888,7.98430624053
 01/04  16:00:00,19.0791802499,0.811804214701,0.0,0.0,4.71240779196,13.5549682428,25.3008984762,16.1898644931,9.11103398304
 01/04  17:00:00,30.0518129376,0.762750181687,0.0,0.0,7.18559832057,18.5321311015,25.5176770432,14.9043394034,10.6133376397
 01/04  18:00:00,37.491311051,0.438825359214,0.0,0.0,8.38069375907,23.3147919321,25.7328293371,11.7393084699,13.9935208673
 01/04  19:00:00,39.5289139815,0.40905815582,0.0,0.0,10.6415932552,23.1212625696,27.5547110889,11.1199467795,16.4347643094
 01/04  20:00:00,38.627570061,0.476992213609,0.0,0.0,12.3080778603,20.4854999863,28.6891094913,13.0054970103,15.6836124811
 01/04  21:00:00,38.2303168045,0.519859850363,0.0,0.0,12.456681583,19.8967753704,28.5145153262,14.1454185447,14.3690967814
 01/04  22:00:00,32.7945373698,0.547581437649,0.0,0.0,9.18739968257,17.702556249,26.568275135,14.8282097528,11.7400653822
 01/04  23:00:00,26.00805273,0.696409359488,0.0,0.0,5.91811778209,14.0365255879,29.1446066383,18.9068449127,10.2377617256
 01/04  24:00:00,20.3007633051,0.88562900595,0.0,0.0,3.54045821811,10.5176760807,29.9207182754,24.1898675199,5.73085075549
 01/05  01:00:00,16.8065422843,1.09466354088,0.0,0.0,2.55330491699,7.80157382632,31.9128101599,30.1247329115,1.78807724842
 01/05  02:00:00,16.2924464187,1.16929229128,0.0,0.0,2.55330491699,7.21284921042,33.2006010407,32.1639313784,1.03666966234
 01/05  03:00:00,16.0461685773,1.2173767578,0.0,0.0,2.55330491699,6.91848690247,33.9201450938,33.4472173882,0.472927705574
 01/05  04:00:00,16.0629869475,1.38137628204,0.0,0.0,2.55330491699,6.7713057485,38.7401837313,38.2672524033,0.472931328035
 01/05  05:00:00,18.2442424491,1.48613833584,0.0,0.0,3.82705111198,7.57405300124,42.3773331679,41.3405758485,1.03675731938
 01/05  06:00:00,22.7943674839,1.49765090873,0.0,0.0,6.02426329834,9.91545327661,47.0952537159,41.7351470167,5.3601066992
 01/05  07:00:00,27.9616721915,1.34670453616,0.0,0.0,6.51253267309,14.7454349813,55.3635097365,37.4078389441,17.9556707924
 01/05  08:00:00,30.8172380956,1.28313780498,0.0,0.0,6.01364874671,18.163451543,54.5992956657,35.5155799972,19.0837156685
 01/05  09:00:00,24.7468242362,1.5154744945,0.0,0.0,4.35151303671,18.8798367041,55.3759724918,37.0442051318,18.33176736
 01/05  10:00:00,21.6918701986,1.28415229739,0.0,0.0,3.78894180059,16.6187760998,46.6144293814,30.5385079409,16.0759214405
 01/05  11:00:00,18.8026562881,1.31156508998,0.0,0.0,3.78894180059,13.7021493968,45.3327451648,30.7607210043,14.5720241605
 01/05  12:00:00,18.9446659591,1.30639360717,0.0,0.0,3.78894180059,13.8493305508,42.311392236,30.5591754756,11.7522167604
 01/05  13:00:00,18.5451233081,1.21729217427,0.0,0.0,3.69398621738,13.6338449159,38.3738030885,28.1254836082,10.2483194803
 01/05  14:00:00,17.995477732,0.945929996085,0.0,0.0,3.78894180059,13.2606059349,30.2642791372,21.1438826169,9.12039652029
 01/05  15:00:00,17.6934033302,0.791036748325,0.0,0.0,3.78894180059,13.1134247809,24.6006106054,16.6081370452,7.99247356025
 01/05  16:00:00,18.9972849084,0.729908873157,0.0,0.0,4.71240779196,13.5549682428,23.9769080445,14.8565115242,9.12039652029
 01/05  17:00:00,30.0799445531,0.790881797136,0.0,0.0,7.18559832057,18.5321311015,27.3489751493,16.7246813489,10.6242938003
 01/05  18:00:00,37.6186694606,0.566183768776,0.0,0.0,8.38069375907,23.3147919321,30.1336168918,16.1255542113,14.0080626804
 01/05  19:00:00,39.6631865416,0.543330716011,0.0,0.0,10.6415932552,23.1212625696,31.9334435637,15.4815478031,16.4518957605
 01/05  20:00:00,38.7416692862,0.59109143885,0.0,0.0,12.3080778603,20.4854999863,32.5996338236,16.899686703,15.6999471205
 01/05  21:00:00,38.3252556802,0.614798725997,0.0,0.0,12.456681583,19.8967753704,31.8780909406,17.4940539401,14.3840370005
 01/05  22:00:00,32.9134290866,0.666473154444,0.0,0.0,9.18739968257,17.702556249,30.6053958843,18.8531791239,11.7522167604
 01/05  23:00:00,26.2317896721,0.92014630165,0.0,0.0,5.91811778209,14.0365255879,36.1671571385,25.9188376582,10.2483194803
 01/05  24:00:00,20.6070954302,1.19196113108,0.0,0.0,3.54045821811,10.5176760807,39.365039563,33.6284119228,5.73662764018
 01/06  01:00:00,17.178375364,1.46649662058,0.0,0.0,2.55330491699,7.80157382632,43.3104853974,41.520832259,1.78965313847
 01/06  02:00:00,16.7286671318,1.60551300434,0.0,0.0,2.55330491699,7.21284921042,46.5154946178,45.4780399034,1.03745471435
 01/06  03:00:00,16.507200029,1.67840820949,0.0,0.0,2.55330491699,6.91848690247,47.9314811761,47.4583574357,0.473123740347
 01/06  04:00:00,16.4215033587,1.73989269319,0.0,0.0,2.55330491699,6.7713057485,49.6417407079,49.1686134256,0.473127282297
 01/06  05:00:00,18.4812744531,1.72317033984,0.0,0.0,3.82705111198,7.57405300124,49.6340027824,48.5964623587,1.0375404237
 01/06  06:00:00,22.9807961136,1.68407953837,0.0,0.0,6.02426329834,9.91545327661,52.8217595806,47.4563836452,5.36537593536
 01/06  07:00:00,28.2331205921,1.61815293678,0.0,0.0,6.51253267309,14.7454349813,63.6114546921,45.6374798453,17.9739748468
 01/06  08:00:00,31.18472706,1.65062676939,0.0,0.0,6.01364874671,18.163451543,65.7108493795,46.6076643761,19.1031850034
 01/06  09:00:00,25.1522374092,1.92088766748,0.0,0.0,4.35151303671,18.8798367041,67.542425824,49.1919679107,18.3504579133
 01/06  10:00:00,22.1400234066,1.73230550538,0.0,0.0,3.78894180059,16.6187760998,59.6661095283,43.5738338536,16.0922756747
 01/06  11:00:00,19.0736751656,1.58258396749,0.0,0.0,3.78894180059,13.7021493968,54.0466467434,39.4598258949,14.5868208485
 01/06  12:00:00,19.035207822,1.39693547011,0.0,0.0,3.78894180059,13.8493305508,46.3385723059,34.5744792565,11.7640930495
 01/06  13:00:00,18.5987013568,1.27087022296,0.0,0.0,3.69398621738,13.6338449159,41.3431306636,31.0844924403,10.2586382233
 01/06  14:00:00,18.196307665,1.1467599291,0.0,0.0,3.78894180059,13.2606059349,36.279719033,27.1501719293,9.12954710369
 01/06  15:00:00,17.9114205314,1.00905394953,0.0,0.0,3.78894180059,13.1134247809,31.335228947,23.334772963,8.00045598407
 01/06  16:00:00,19.2591834872,0.991807451943,0.0,0.0,4.71240779196,13.5549682428,32.0249154092,22.8953683055,9.12954710369
 01/06  17:00:00,30.3272691413,1.03820638541,0.0,0.0,7.18559832057,18.5321311015,34.7175113845,24.0825094547,10.6350019298
 01/06  18:00:00,37.8113784218,0.758892730015,0.0,0.0,8.38069375907,23.3147919321,35.9507357877,21.928460499,14.0222752887
 01/06  19:00:00,39.82335703,0.70350120439,0.0,0.0,10.6415932552,23.1212625696,36.8278690709,20.3592296897,16.4686393812
 01/06  20:00:00,38.8770562763,0.72647842893,0.0,0.0,12.3080778603,20.4854999863,36.6437725451,20.9278605769,15.7159119681
 01/06  21:00:00,38.4698790112,0.759422057007,0.0,0.0,12.456681583,19.8967753704,36.0934086492,21.694769654,14.3986389952
 01/06  22:00:00,33.0908037813,0.843847849152,0.0,0.0,9.18739968257,17.702556249,35.6943502201,23.9302571706,11.7640930495
 01/06  23:00:00,26.3414113316,1.02976796108,0.0,0.0,5.91811778209,14.0365255879,39.3273146966,29.0686764733,10.2586382233
 01/06  24:00:00,20.695719306,1.2805850069,0.0,0.0,3.54045821811,10.5176760807,41.9389037347,36.1966299899,5.74227374483
 01/07  01:00:00,17.224501022,1.51262227858,0.0,0.0,2.55330491699,7.80157382632,44.6309853555,42.8397926125,1.79119274306
 01/07  02:00:00,16.7448411829,1.62168705548,0.0,0.0,2.55330491699,7.21284921042,46.9678986001,45.9296770196,1.0382215805
 01/07  03:00:00,16.5173944566,1.68860263714,0.0,0.0,2.55330491699,6.91848690247,48.2547256058,47.7814103805,0.473315225338
 01/07  04:00:00,16.4191512823,1.73754061676,0.0,0.0,2.55330491699,6.7713057485,49.6047707325,49.1314520468,0.473318685623
 01/07  05:00:00,18.5377219226,1.77961780931,0.0,0.0,3.82705111198,7.57405300124,51.3804955844,50.3421902703,1.03830531416
 01/07  06:00:00,23.0428311542,1.74611457895,0.0,0.0,6.02426329834,9.91545327661,54.7428094743,49.3722874722,5.3705220021
 01/07  07:00:00,28.2360304542,1.62106279886,0.0,0.0,6.51253267309,14.7454349813,63.7572090601,45.7653594597,17.9918496004
 01/07  08:00:00,31.0524017506,1.71183082235,0.0,0.0,6.01364874671,17.9699221805,67.5686913356,48.4464937285,19.1221976071
 01/07  09:00:00,23.6655258117,1.88058963865,0.0,0.0,3.66783283761,18.1171033345,71.7705808783,53.4018708736,18.3687100046
 01/07  10:00:00,20.6478223722,1.68651803963,0.0,0.0,3.10526160149,15.8560427302,64.2542623486,48.146016094,16.1082462546
 01/07  11:00:00,17.6100984601,1.56542083074,0.0,0.0,3.10526160149,12.9394160272,59.3125815269,44.7113111061,14.6012704208
 01/07  12:00:00,17.493802416,1.30194363276,0.0,0.0,3.10526160149,13.0865971812,49.6640820213,37.8883912888,11.7756907325
 01/07  13:00:00,17.1515217368,1.10684410763,0.0,0.0,3.10526160149,12.9394160272,42.9194659395,32.6507510408,10.2687148987
 01/07  14:00:00,16.5246708714,0.921536704153,0.0,0.0,3.10526160149,12.4978725653,36.2237938669,27.0853108435,9.13848302338
 01/07  15:00:00,16.2463197637,0.790366750479,0.0,0.0,3.10526160149,12.3506914113,31.1524774154,23.1442262674,8.00825114806
 01/07  16:00:00,17.5668691464,0.745906679854,0.0,0.0,4.02872759285,12.7922348732,31.0167181889,21.8782351656,9.13848302338
 01/07  17:00:00,28.6062535204,0.763604333152,0.0,0.0,6.50191812146,17.7693977319,32.9726194839,22.3271606268,10.6454588571
 01/07  18:00:00,37.551515658,0.69255932855,0.0,0.0,8.38069375907,23.1212625696,34.1766977795,20.1405432964,14.0361544831
 01/07  19:00:00,39.7470057636,0.627149937919,0.0,0.0,10.6415932552,23.1212625696,34.5621505068,18.0771602938,16.484990213
 01/07  20:00:00,38.8599846815,0.70940683406,0.0,0.0,12.3080778603,20.4854999863,36.3327119931,20.601209697,15.7315022961
 01/07  21:00:00,38.5300511536,0.819594199398,0.0,0.0,12.456681583,19.8967753704,38.3511375998,23.9382391582,14.4128984416
 01/07  22:00:00,33.1149584675,0.86800253529,0.0,0.0,9.18739968257,17.702556249,36.8470391233,25.0713483908,11.7756907325
 01/07  23:00:00,26.3079610416,0.996317671134,0.0,0.0,5.91811778209,14.0365255879,38.6476256864,28.3789107877,10.2687148987
 01/07  24:00:00,20.6930973038,1.27796300469,0.0,0.0,3.54045821811,10.5176760807,42.0678247325,36.3200373351,5.74778739741
 01/08  01:00:00,17.2273187071,1.51543996376,0.0,0.0,2.55330491699,7.80157382632,44.7945080222,43.0018124161,1.79269560604
 01/08  02:00:00,16.6878528434,1.56469871591,0.0,0.0,2.55330491699,7.21284921042,45.2355260892,44.1965560555,1.03897003363
 01/08  03:00:00,16.5128948408,1.68410302132,0.0,0.0,2.55330491699,6.91848690247,48.150234828,47.6767327242,0.473502103835
 01/08  04:00:00,16.5095255594,1.82791489389,0.0,0.0,2.55330491699,6.7713057485,52.396923761,51.9234182797,0.473505481326
 01/08  05:00:00,18.5913566198,1.83325250652,0.0,0.0,3.82705111198,7.57405300124,53.0628853848,52.0238336205,1.03905176424
 01/08  06:00:00,23.0798296679,1.78311309269,0.0,0.0,6.02426329834,9.91545327661,55.9469062976,50.571362922,5.37554337561
 01/08  07:00:00,28.3958412896,1.78087363432,0.0,0.0,6.51253267309,14.7454349813,68.650352012,50.6410622519,18.0092897601
 01/08  08:00:00,31.1363446626,1.79577373443,0.0,0.0,6.01364874671,17.9699221805,70.2197006199,51.0789527708,19.140747849
 01/08  09:00:00,23.6149766601,1.83004048705,0.0,0.0,3.66783283761,18.1171033345,70.2843630378,51.8978448091,18.3865182287
 01/08  10:00:00,20.6967272679,1.73542293534,0.0,0.0,3.10526160149,15.8560427302,65.4480987374,49.3242702867,16.1238284506
 01/08  11:00:00,17.3890493092,1.34437167979,0.0,0.0,3.10526160149,12.9394160272,53.5310552277,38.9156866295,14.6153685982
 01/08  12:00:00,17.2816153458,1.08975656256,0.0,0.0,3.10526160149,13.0865971812,43.7453743732,31.9583679983,11.7870063749
 01/08  13:00:00,16.9365380514,0.89186042223,0.0,0.0,3.10526160149,12.9394160272,36.1366705284,25.8581240059,10.2785465224
 01/08  14:00:00,16.3470790926,0.743944925388,0.0,0.0,3.10526160149,12.4978725653,30.5570760392,21.4098744061,9.14720163308
 01/08  15:00:00,16.106218943,0.650265929847,0.0,0.0,3.10526160149,12.3506914113,26.7499559706,18.7340992268,8.01585674375
 01/08  16:00:00,17.4466076594,0.625645192904,0.0,0.0,4.02872759285,12.7922348732,27.2642881708,18.1170865377,9.14720163308
 01/08  17:00:00,28.5422637756,0.699614588405,0.0,0.0,6.50191812146,17.7693977319,31.0507486305,20.395087145,10.6556614855
 01/08  18:00:00,37.4692890726,0.610332743194,0.0,0.0,8.38069375907,23.1212625696,31.676185132,17.6264889785,14.0496961535
 01/08  19:00:00,39.6527527588,0.532896933139,0.0,0.0,10.6415932552,23.1212625696,31.675538221,15.1745948073,16.5009434137
 01/08  20:00:00,38.7278823795,0.577304532142,0.0,0.0,12.3080778603,20.4854999863,32.1914471258,16.4447336383,15.7467134875
 01/08  21:00:00,38.349927686,0.639470731861,0.0,0.0,12.456681583,19.8967753704,32.7123595996,18.2855484829,14.4268111166
 01/08  22:00:00,32.9301278358,0.683171903636,0.0,0.0,9.18739968257,17.702556249,31.2835949427,19.4965885678,11.7870063749
 01/08  23:00:00,26.08470869,0.773065319546,0.0,0.0,5.91811778209,14.0365255879,32.3520026101,22.0734560877,10.2785465224
 01/08  24:00:00,20.3755757831,0.960441483995,0.0,0.0,3.54045821811,10.5176760807,33.1493519562,27.3961849911,5.75316696509
 01/09  01:00:00,16.8515845389,1.13970579548,0.0,0.0,2.55330491699,7.80157382632,34.059191794,32.2650305119,1.79416128211
 01/09  02:00:00,16.3850275784,1.26187345094,0.0,0.0,2.55330491699,7.21284921042,36.740379554,35.7006797019,1.03969985207
 01/09  03:00:00,16.1521607744,1.32336895488,0.0,0.0,2.55330491699,6.91848690247,37.8212710898,37.3475867693,0.473684320492
 01/09  04:00:00,16.0924270807,1.41081641517,0.0,0.0,2.55330491699,6.7713057485,40.2622623794,39.7885747653,0.473687614084
 01/09  05:00:00,18.2446611108,1.48655699753,0.0,0.0,3.82705111198,7.57405300124,42.9573183737,41.9175388208,1.0397795529
 01/09  06:00:00,22.8662405068,1.56952393159,0.0,0.0,6.02426329834,9.91545327661,49.8264490012,44.4460104322,5.380438569
 01/09  07:00:00,28.097486915,1.48251925972,0.0,0.0,6.51253267309,14.7454349813,60.0236773372,41.9973871759,18.0262901612
 01/09  08:00:00,30.9308963145,1.39679602384,0.0,0.0,6.01364874671,18.163451543,58.5627108994,39.4038806636,19.1588302359
 01/09  09:00:00,24.8520200953,1.62067035354,0.0,0.0,4.35151303671,18.8798367041,59.2745615997,40.8706842878,18.4038773118
 01/09  10:00:00,21.854417821,1.44669991978,0.0,0.0,3.78894180059,16.6187760998,51.4892830871,35.3502654388,16.1390176483
 01/09  11:00:00,18.6802275026,1.18913630448,0.0,0.0,3.78894180059,13.7021493968,42.6359210078,28.0068098021,14.6291112056
 01/09  12:00:00,18.61906698,0.980794628025,0.0,0.0,3.78894180059,13.8493305508,33.5846032862,21.7865666606,11.7980366256
 01/09  13:00:00,18.1937281454,0.865897011593,0.0,0.0,3.69398621738,13.6338449159,28.704004336,18.4158741531,10.2881301829
 01/09  14:00:00,17.852545213,0.802997477077,0.0,0.0,3.78894180059,13.2606059349,25.7407275558,16.5850272049,9.15570035086
 01/09  15:00:00,17.7226197898,0.820253207966,0.0,0.0,3.78894180059,13.1134247809,25.2710370228,17.247766504,8.02327051883
 01/09  16:00:00,19.122239569,0.854863533729,0.0,0.0,4.71240779196,13.5549682428,27.6294819658,18.473781615,9.15570035086
 01/09  17:00:00,29.2093932476,0.813163824993,0.0,0.0,7.18559832057,18.5321311015,27.9023220351,17.2367152416,10.6656067936
 01/09  18:00:00,37.5583350399,0.505849348016,0.0,0.0,8.38069375907,23.3147919321,28.17509448,14.1121981904,14.0628962896
 01/09  19:00:00,39.5442636459,0.424407820245,0.0,0.0,10.6415932552,23.1212625696,28.1652847481,11.6487904891,16.516494259
 01/09  20:00:00,38.5770032005,0.426425353061,0.0,0.0,12.3080778603,20.4854999863,27.4127303279,11.6511892903,15.7615410377
 01/09  21:00:00,38.1735948725,0.463137918296,0.0,0.0,12.456681583,19.8967753704,27.1396929987,12.6993200984,14.4403729003
 01/09  22:00:00,32.7410342626,0.49407833038,0.0,0.0,9.18739968257,17.702556249,25.3543239484,13.5562873228,11.7980366256
 01/09  23:00:00,25.8768855157,0.565242145166,0.0,0.0,5.91811778209,14.0365255879,25.8540092525,15.5658790696,10.2881301829
 01/09  24:00:00,20.0567046932,0.641570394058,0.0,0.0,3.54045821811,10.5176760807,23.4626035613,17.7041927065,5.75841085478
 01/10  01:00:00,16.4362984106,0.724419667239,0.0,0.0,2.55330491699,7.80157382632,21.811784059,20.016194722,1.79558933697
 01/10  02:00:00,15.9264252746,0.803271147121,0.0,0.0,2.55330491699,7.21284921042,23.1582177053,22.1178068857,1.04041081963
 01/10  03:00:00,15.6885564717,0.859764652186,0.0,0.0,2.55330491699,6.91848690247,24.1101769025,23.6363150812,0.473861821339
 01/10  04:00:00,15.5709823993,0.889371733828,0.0,0.0,2.55330491699,6.7713057485,24.8631774145,24.3893123845,0.473865029957
 01/10  05:00:00,17.6506448581,0.892540744844,0.0,0.0,3.82705111198,7.57405300124,25.4717582426,24.431269778,1.04048846458
 01/10  06:00:00,22.1558101665,0.859093591268,0.0,0.0,6.02426329834,9.91545327661,28.9367860677,23.5515799349,5.38520613278
 01/10  07:00:00,27.4278016861,0.812834030847,0.0,0.0,6.51253267309,14.7454349813,40.46946931,22.4266235406,18.0428457694
 01/10  08:00:00,30.3227216723,0.788621381707,0.0,0.0,6.01364874671,18.163451543,40.8911131335,21.7146737209,19.1764394126
 01/10  09:00:00,24.1896812375,0.958331495767,0.0,0.0,4.35151303671,18.8798367041,39.385574609,20.9647924957,18.4207821133
 01/10  10:00:00,21.2699578561,0.862239954919,0.0,0.0,3.78894180059,16.6187760998,34.3619950171,18.2081856676,16.1538093496
 01/10  11:00:00,18.3122321909,0.821140992827,0.0,0.0,3.78894180059,13.7021493968,31.5688887066,16.9263945331,14.6424941734
 01/10  12:00:00,18.4417143031,0.8034419512,0.0,0.0,3.78894180059,13.8493305508,28.1385369785,16.3297587604,11.8087782182
 01/10  13:00:00,18.0695357301,0.741704596314,0.0,0.0,3.69398621738,13.6338449159,24.7960161858,14.4985531438,10.297463042
 01/10  14:00:00,17.7618357349,0.71228799899,0.0,0.0,3.78894180059,13.2606059349,22.7699205278,13.6059438679,9.16397665989
 01/10  15:00:00,17.5927618639,0.690395282057,0.0,0.0,3.78894180059,13.1134247809,21.0846811313,13.0541908535,8.03049027778
 01/10  16:00:00,18.9125662875,0.645190252325,0.0,0.0,4.71240779196,13.5549682428,20.9393973065,11.7754206466,9.16397665989
 01/10  17:00:00,28.9669546644,0.570725241815,0.0,0.0,7.18559832057,18.5321311015,20.3500144852,9.67472264921,10.675291836
 01/10  18:00:00,37.3324888899,0.280003198052,0.0,0.0,8.38069375907,23.3147919321,21.3595640803,7.28381309788,14.0757509824
 01/10  19:00:00,39.3517267913,0.231870965711,0.0,0.0,10.6415932552,23.1212625696,22.5179472922,5.98630914856,16.5316381436
 01/10  20:00:00,38.3900450341,0.239467186721,0.0,0.0,12.3080778603,20.4854999863,21.9826424646,6.20666190905,15.7759805556
 01/10  21:00:00,37.9552249934,0.244768039226,0.0,0.0,12.456681583,19.8967753704,20.7972036125,6.34362383607,14.4535797764
 01/10  22:00:00,32.4918848318,0.244928899607,0.0,0.0,9.18739968257,17.702556249,18.1217296774,6.3129514592,11.8087782182
 01/10  23:00:00,25.6206790395,0.309035669019,0.0,0.0,5.91811778209,14.0365255879,18.365076466,8.06761342401,10.297463042
 01/10  24:00:00,19.8090140236,0.393879724498,0.0,0.0,3.54045821811,10.5176760807,16.1767234919,10.4132059784,5.76351751355
 01/11  01:00:00,16.1668325651,0.45495382172,0.0,0.0,2.55330491699,7.80157382632,13.8793732074,12.08239386,1.79697934744
 01/11  02:00:00,15.5931818265,0.470027699067,0.0,0.0,2.55330491699,7.21284921042,13.4823706593,12.4412679335,1.04110272572
 01/11  03:00:00,15.3235808018,0.494788982368,0.0,0.0,2.55330491699,6.91848690247,13.6134024069,13.1393678531,0.474034553806
 01/11  04:00:00,15.1975606066,0.515949941071,0.0,0.0,2.55330491699,6.7713057485,14.2304071354,13.756369459,0.474037676399
 01/11  05:00:00,17.2553823595,0.497278246227,0.0,0.0,3.82705111198,7.57405300124,14.2298755173,13.1886972279,1.04117828937
 01/11  06:00:00,21.740655165,0.443938589747,0.0,0.0,6.02426329834,9.91545327661,17.0562325366,11.6663878814,5.38984465523
 01/11  07:00:00,27.000747143,0.385779487664,0.0,0.0,6.51253267309,14.7454349813,28.1512292551,10.0922775731,18.058951682
 01/11  08:00:00,29.9135187948,0.379418504168,0.0,0.0,6.01364874671,18.163451543,29.1438213044,9.95025113983,19.1935701645
 01/11  09:00:00,23.8588090661,0.627459324351,0.0,0.0,4.35151303671,18.8798367041,29.645424255,11.2081966281,18.4372276268
 01/11  10:00:00,21.0074165475,0.599698646266,0.0,0.0,3.78894180059,16.6187760998,26.5726399888,10.4044408149,16.1681991739
 01/11  11:00:00,18.0583545057,0.567263307617,0.0,0.0,3.78894180059,13.7021493968,24.1326553337,9.47714179541,14.6555135383
 01/11  12:00:00,18.1731401535,0.534867801603,0.0,0.0,3.78894180059,13.8493305508,20.4297998678,8.61057189625,11.8192279716
 01/11  13:00:00,17.8097194009,0.481888267063,0.0,0.0,3.69398621738,13.6338449159,17.5310503487,7.22450801277,10.3065423359
 01/11  14:00:00,17.4230734397,0.373525703826,0.0,0.0,3.78894180059,13.2606059349,13.5358005541,4.36377244484,9.17202810923
 01/11  15:00:00,17.2475557672,0.345189185294,0.0,0.0,3.78894180059,13.1134247809,11.6087690147,3.57125513216,8.03751388252
 01/11  16:00:00,18.6064247573,0.339048722028,0.0,0.0,4.71240779196,13.5549682428,12.5750141995,3.40298609032,9.17202810923
 01/11  17:00:00,28.7355760465,0.339346623873,0.0,0.0,7.18559832057,18.5321311015,14.1323601588,3.44764641391,10.6847137448
 01/11  18:00:00,37.1437627028,0.0912770109921,0.0,0.0,8.38069375907,23.3147919321,16.3685532021,2.28029677709,14.088256425
 01/11  19:00:00,39.1756957143,0.0558398887047,0.0,0.0,10.6415932552,23.1212625696,17.930805185,1.38443460211,16.5463705828
 01/11  20:00:00,38.204558058,0.0539802106427,0.0,0.0,12.3080778603,20.4854999863,17.1246982456,1.33467048052,15.790027765
 01/11  21:00:00,37.7891382666,0.0786813124127,0.0,0.0,12.456681583,19.8967753704,16.4346269402,1.96819910633,14.4664278339
 01/11  22:00:00,32.3559559344,0.109000002184,0.0,0.0,9.18739968257,17.702556249,14.5689802571,2.74975228554,11.8192279716
 01/11  23:00:00,25.4909909231,0.179347552617,0.0,0.0,5.91811778209,14.0365255879,14.9288265922,4.62228425621,10.3065423359
 01/11  24:00:00,19.6933554265,0.27822112739,0.0,0.0,3.54045821811,10.5176760807,13.1345642873,7.36607885821,5.7684854291
 01/12  01:00:00,16.0633556264,0.351476882982,0.0,0.0,2.55330491699,7.80157382632,11.2190673387,9.42073643711,1.79833090161
 01/12  02:00:00,15.4938614778,0.370707350363,0.0,0.0,2.55330491699,7.21284921042,10.9288971937,9.88712182831,1.0417753654
 01/12  03:00:00,15.2599885335,0.431196714039,0.0,0.0,2.55330491699,6.91848690247,12.0859760746,11.6117736079,0.474202466733
 01/12  04:00:00,15.1889917758,0.507381110342,0.0,0.0,2.55330491699,6.7713057485,14.3441144665,13.8699089642,0.47420550228
 01/12  05:00:00,17.2992753601,0.541171246877,0.0,0.0,3.82705111198,7.57405300124,15.9304145223,14.8885656994,1.04184882296
 01/12  06:00:00,21.8182631425,0.521546567331,0.0,0.0,6.02426329834,9.91545327661,19.7071867469,14.312833984,5.39435276289
 01/12  07:00:00,27.0724686145,0.457500959164,0.0,0.0,6.51253267309,14.7454349813,30.4953245043,12.4207213746,18.0746031297
 01/12  08:00:00,29.9880555479,0.453955257305,0.0,0.0,6.01364874671,18.163451543,31.5180491578,12.3078317394,19.2102174185
 01/12  09:00:00,23.976855297,0.745505555255,0.0,0.0,4.35151303671,18.8798367041,33.3569063894,14.903697407,18.4532089823
 01/12  10:00:00,21.1919272224,0.784209321208,0.0,0.0,3.78894180059,16.6187760998,32.1935780435,16.0113951835,16.18218286
 01/12  11:00:00,18.254760464,0.763669265859,0.0,0.0,3.78894180059,13.7021493968,30.0337978936,15.3656324489,14.6681654448
 01/12  12:00:00,18.4004848263,0.76221247434,0.0,0.0,3.78894180059,13.8493305508,27.1267342347,15.2973514436,11.8293827912
 01/12  13:00:00,18.0431319572,0.715300823402,0.0,0.0,3.69398621738,13.6338449159,24.2407943253,13.9254289494,10.3153653759
 01/12  14:00:00,17.7398185757,0.690270839839,0.0,0.0,3.78894180059,13.2606059349,22.3501217266,13.1702694121,9.17985231452
 01/12  15:00:00,17.6349728616,0.732606279753,0.0,0.0,3.78894180059,13.1134247809,22.4965194229,14.4521801698,8.04433925309
 01/12  16:00:00,18.9702426853,0.70286665012,0.0,0.0,4.71240779196,13.5549682428,22.8253098387,13.6454575242,9.17985231452
 01/12  17:00:00,29.0603876384,0.66415821583,0.0,0.0,7.18559832057,18.5321311015,23.2134708971,12.5196011674,10.6938697298
 01/12  18:00:00,37.4403262026,0.387840510807,0.0,0.0,8.38069375907,23.3147919321,24.5298739868,10.4294650728,14.100408914
 01/12  19:00:00,39.4999818838,0.380126058205,0.0,0.0,10.6415932552,23.1212625696,26.866312215,10.3056250012,16.5606872138
 01/12  20:00:00,38.5464300228,0.395852175369,0.0,0.0,12.3080778603,20.4854999863,26.5840634557,10.7803849496,15.8036785062
 01/12  21:00:00,38.1101577265,0.399700772322,0.0,0.0,12.456681583,19.8967753704,25.3403012831,10.8613880153,14.4789132678
 01/12  22:00:00,32.6769808957,0.430024963568,0.0,0.0,9.18739968257,17.702556249,23.5350689462,11.705686155,11.8293827912
 01/12  23:00:00,25.8427735059,0.531130135457,0.0,0.0,5.91811778209,14.0365255879,24.9452230217,14.6298576458,10.3153653759
 01/12  24:00:00,20.0940861304,0.678951831295,0.0,0.0,3.54045821811,10.5176760807,24.7243682875,18.9510551573,5.77331313023
 01/13  01:00:00,16.5600478471,0.848169103714,0.0,0.0,2.55330491699,7.80157382632,25.3476325416,23.5479889427,1.79964359891
 01/13  02:00:00,16.0505165232,0.927362395712,0.0,0.0,2.55330491699,7.21284921042,26.7242379787,25.6818094393,1.0424285394
 01/13  03:00:00,15.7951677886,0.966375969107,0.0,0.0,2.55330491699,6.91848690247,27.1774241598,26.7030586495,0.474365510388
 01/13  04:00:00,15.6769654695,0.995354804013,0.0,0.0,2.55330491699,6.7713057485,27.9365375122,27.4621690543,0.474368457893
 01/13  05:00:00,17.7864192594,1.02831514615,0.0,0.0,3.82705111198,7.57405300124,29.442658293,28.4001584262,1.04249986678
 01/13  06:00:00,22.2981713742,1.00145479899,0.0,0.0,6.02426329834,9.91545327661,33.0785289717,27.6797998507,5.39872912092
 01/13  07:00:00,27.534516942,0.919549286713,0.0,0.0,6.51253267309,14.7454349813,43.562552038,25.4727565606,18.0897954774
 01/13  08:00:00,30.4524421378,0.918341847157,0.0,0.0,6.01364874671,18.163451543,44.6871466067,25.4607703622,19.2263762445
 01/13  09:00:00,24.4436089822,1.21225924045,0.0,0.0,4.35151303671,18.8798367041,46.6023973449,28.1336758979,18.468721447
 01/13  10:00:00,21.6117023429,1.20398444164,0.0,0.0,3.78894180059,16.6187760998,43.9674871892,27.7717309227,16.1957562666
 01/13  11:00:00,18.6496836851,1.15859248699,0.0,0.0,3.78894180059,13.7021493968,41.0927143172,26.4122681712,14.680446146
 01/13  12:00:00,18.7467877671,1.10851541513,0.0,0.0,3.78894180059,13.8493305508,36.8157172763,24.9764776065,11.8392396698
 01/13  13:00:00,18.4122562847,1.08442515087,0.0,0.0,3.69398621738,13.6338449159,34.4949271251,24.1709975759,10.3239295492
 01/13  14:00:00,18.1074883927,1.05794065677,0.0,0.0,3.78894180059,13.2606059349,32.6027608245,23.4153138659,9.18744695869
 01/13  15:00:00,17.9836724613,1.08130587947,0.0,0.0,3.78894180059,13.1134247809,32.056391198,24.0054268298,8.05096436822
 01/13  16:00:00,19.4082811174,1.14090508217,0.0,0.0,4.71240779196,13.5549682428,34.9653971234,25.7779501647,9.18744695869
 01/13  17:00:00,29.5502440705,1.15401464795,0.0,0.0,7.18559832057,18.5321311015,37.03816875,26.3354116707,10.7027570793
 01/13  18:00:00,37.9174156956,0.864930003733,0.0,0.0,8.38069375907,23.3147919321,38.205481796,24.0932769453,14.1122048507
 01/13  19:00:00,39.9159698007,0.796113975081,0.0,0.0,10.6415932552,23.1212625696,38.8390041984,22.2644204016,16.5745837967
 01/13  20:00:00,38.9734921418,0.822914294404,0.0,0.0,12.3080778603,20.4854999863,38.8283962893,23.0114675529,15.8169287364
 01/13  21:00:00,38.5692127229,0.858755768727,0.0,0.0,12.456681583,19.8967753704,38.4745863048,23.9835539239,14.4910323809
 01/13  22:00:00,33.1572641179,0.910308185684,0.0,0.0,9.18739968257,17.702556249,37.2430467312,25.4038070614,11.8392396698
 01/13  23:00:00,26.3597607882,1.04811741769,0.0,0.0,5.91811778209,14.0365255879,39.5520048788,29.2280753296,10.3239295492
 01/13  24:00:00,20.6046696791,1.18953537994,0.0,0.0,3.54045821811,10.5176760807,38.9382713568,33.1602721695,5.77799918727
 01/14  01:00:00,17.0085075259,1.29662878252,0.0,0.0,2.55330491699,7.80157382632,37.8787232212,36.0778061709,1.80091705029
 01/14  02:00:00,16.4442202072,1.32106607977,0.0,0.0,2.55330491699,7.21284921042,37.6759910809,36.6329290267,1.04306205426
 01/14  03:00:00,16.1543598237,1.32556800426,0.0,0.0,2.55330491699,6.91848690247,37.0980011141,36.6234774776,0.47452363648
 01/14  04:00:00,16.049901157,1.36829049148,0.0,0.0,2.55330491699,6.7713057485,38.3006351914,37.8261086965,0.474526494977
 01/14  05:00:00,18.1208826913,1.36277857799,0.0,0.0,3.82705111198,7.57405300124,38.6806979718,37.6375667438,1.04313122804
 01/14  06:00:00,22.5767790948,1.28006251956,0.0,0.0,6.02426329834,9.91545327661,40.661272692,35.2583002585,5.4029724335
 01/14  07:00:00,27.7644816351,1.14951397979,0.0,0.0,6.51253267309,14.7454349813,49.772224497,31.6677002706,18.1045242264
 01/14  08:00:00,29.5685319153,1.12079432039,0.0,0.0,6.01364874671,17.9699221805,50.1158655917,30.8738237343,19.2420418574
 01/14  09:00:00,23.0201670234,1.23523085033,0.0,0.0,3.66783283761,18.1171033345,52.5219153102,34.0381548831,18.4837604271
 01/14  10:00:00,20.1585586118,1.19725427924,0.0,0.0,3.10526160149,15.8560427302,49.2394805042,33.0305651301,16.2089153741
 01/14  11:00:00,17.1321393943,1.08746176484,0.0,0.0,3.10526160149,12.9394160272,44.8141332197,30.1217812146,14.6923520051
 01/14  12:00:00,17.0321772893,0.840318506036,0.0,0.0,3.10526160149,13.0865971812,35.759107725,23.9103120367,11.8487956883
 01/14  13:00:00,16.797866953,0.753189323852,0.0,0.0,3.10526160149,12.9394160272,31.6742060799,21.3419737605,10.3322323194
 01/14  14:00:00,16.2834585268,0.680324359614,0.0,0.0,3.10526160149,12.4978725653,28.4783023704,19.2834925778,9.19480979266
 01/14  15:00:00,16.0899949615,0.634041948273,0.0,0.0,3.10526160149,12.3506914113,26.1323877481,18.0750004821,8.05738726594
 01/14  16:00:00,17.4682884737,0.647326007125,0.0,0.0,4.02872759285,12.7922348732,27.7661452525,18.5713354598,9.19480979266
 01/14  17:00:00,27.645874747,0.696058893142,0.0,0.0,6.50191812146,17.7693977319,30.712209007,20.0008358454,10.7113731616
 01/14  18:00:00,37.5150907185,0.656134389059,0.0,0.0,8.38069375907,23.1212625696,32.9579238638,18.834283122,14.1236407418
 01/14  19:00:00,39.7605879866,0.640732160934,0.0,0.0,10.6415932552,23.1212625696,35.0029937751,18.4149375588,16.5880562164
 01/14  20:00:00,38.8585295745,0.707951727102,0.0,0.0,12.3080778603,20.4854999863,36.12368053,20.2939059981,15.8297745319
 01/14  21:00:00,38.4970141714,0.786557217271,0.0,0.0,12.456681583,19.8967753704,36.8606497109,22.3578681269,14.502781584
 01/14  22:00:00,33.1261146785,0.879158746317,0.0,0.0,9.18739968257,17.702556249,36.7042096986,24.8554140103,11.8487956883
 01/14  23:00:00,26.3730693628,1.06142599233,0.0,0.0,5.91811778209,14.0365255879,40.2086057525,29.8763734332,10.3322323194
 01/14  24:00:00,20.7010007117,1.28586641262,0.0,0.0,3.54045821811,10.5176760807,41.9744848061,36.1919425936,5.78254221249
 01/15  01:00:00,17.2493883012,1.53750955785,0.0,0.0,2.55330491699,7.80157382632,45.2233672373,43.421216359,1.80215087831
 01/15  02:00:00,16.8048051079,1.68165098044,0.0,0.0,2.55330491699,7.21284921042,48.596133062,47.5524573397,1.04367572229
 01/15  03:00:00,16.6450844729,1.8162926534,0.0,0.0,2.55330491699,6.91848690247,51.936810357,51.4621335588,0.474676798174
 01/15  04:00:00,16.6304615363,1.94885087084,0.0,0.0,2.55330491699,6.7713057485,55.8120156238,55.3373360571,0.474679566725
 01/15  05:00:00,18.737288461,1.97918434769,0.0,0.0,3.82705111198,7.57405300124,57.1740544241,56.1303117044,1.04374271976
 01/15  06:00:00,23.1786684937,1.88195191853,0.0,0.0,6.02426329834,9.91545327661,58.615163112,53.2080816678,5.40708144422
 01/15  07:00:00,28.4138379901,1.79887033484,0.0,0.0,6.51253267309,14.7454349813,68.9961770777,50.8773920626,18.1187850151
 01/15  08:00:00,30.3144988024,1.8667612075,0.0,0.0,6.01364874671,17.9699221805,72.1591650851,52.9019554673,19.2572096178
 01/15  09:00:00,23.7166055846,1.9316694116,0.0,0.0,3.66783283761,18.1171033345,73.2985485081,54.8002270393,18.4983214688
 01/15  10:00:00,20.708266969,1.74696263652,0.0,0.0,3.10526160149,15.8560427302,65.7244869199,49.5028306343,16.2216562856
 01/15  11:00:00,17.6396643307,1.59498670127,0.0,0.0,3.10526160149,12.9394160272,59.6798781341,44.9759986376,14.7038794965
 01/15  12:00:00,17.6086856303,1.41682684707,0.0,0.0,3.10526160149,13.0865971812,51.9573388929,40.099290876,11.8580480169
 01/15  13:00:00,17.2846781483,1.24000051909,0.0,0.0,3.10526160149,12.9394160272,45.5776633547,35.2373921269,10.3402712278
 01/15  14:00:00,16.785652229,1.18251806175,0.0,0.0,3.10526160149,12.4978725653,42.5898684367,33.3879298007,9.201938636
 01/15  15:00:00,16.6731041522,1.21715113902,0.0,0.0,3.10526160149,12.3506914113,42.3200167303,34.2564106862,8.06360604417
 01/15  16:00:00,18.0540007011,1.23303823456,0.0,0.0,4.02872759285,12.7922348732,43.7961798587,34.5942412228,9.201938636
 01/15  17:00:00,28.11647867,1.16666281608,0.0,0.0,6.50191812146,17.7693977319,43.4354245768,32.7157091517,10.7197154251
 01/15  18:00:00,37.8823049151,1.02334858568,0.0,0.0,8.38069375907,23.1212625696,42.8348549036,28.700141703,14.1347132006
 01/15  19:00:00,40.0212589446,0.901403118963,0.0,0.0,10.6415932552,23.1212625696,41.8231540877,25.2220536048,16.6011004829
 01/15  20:00:00,39.1563812183,1.00580337089,0.0,0.0,12.3080778603,20.4854999863,44.0431463081,28.2009342197,15.8422120883
 01/15  21:00:00,38.7478480148,1.03739106061,0.0,0.0,12.456681583,19.8967753704,43.5388688207,29.0247114229,14.5141573979
 01/15  22:00:00,33.3099512774,1.06299534524,0.0,0.0,9.18739968257,17.702556249,41.5274555379,29.669407521,11.8580480169
 01/15  23:00:00,26.5518198613,1.24017649086,0.0,0.0,5.91811778209,14.0365255879,45.0012837427,34.6610125148,10.3402712278
 01/15  24:00:00,20.85499296,1.43985866088,0.0,0.0,3.54045821811,10.5176760807,46.135971611,40.3490307505,5.78694086051
 01/16  01:00:00,17.3219679382,1.61008919479,0.0,0.0,2.55330491699,7.80157382632,46.9891617631,45.1858170459,1.80334471724
 01/16  02:00:00,16.8349361536,1.71178202618,0.0,0.0,2.55330491699,7.21284921042,49.1199623783,48.0756930166,1.04426936172
 01/16  03:00:00,16.6707139114,1.84192209193,0.0,0.0,2.55330491699,6.91848690247,52.1966800522,51.7218551021,0.474824950105
 01/16  04:00:00,16.6354526781,1.95384201259,0.0,0.0,2.55330491699,6.7713057485,55.2844455948,54.809617967,0.474827627802
 01/16  05:00:00,18.7515412758,1.99343716252,0.0,0.0,3.82705111198,7.57405300124,56.9063230434,55.8619888826,1.04433416084
 01/16  06:00:00,23.2128013876,1.91608481238,0.0,0.0,6.02426329834,9.91545327661,59.1115013148,53.7004463784,5.41105493645
 01/16  07:00:00,28.337830545,1.72286288967,0.0,0.0,6.51253267309,14.7454349813,66.479071943,48.3464983225,18.1325736204
 01/16  08:00:00,30.094173119,1.64643552409,0.0,0.0,6.01364874671,17.9699221805,65.3512518664,46.0793768323,19.2718750341
 01/16  09:00:00,23.5535083115,1.76857213843,0.0,0.0,3.66783283761,18.1171033345,67.7346476989,49.2222474388,18.5124002601
 01/16  10:00:00,20.7218307474,1.7605264149,0.0,0.0,3.10526160149,15.8560427302,65.0662478146,48.8322725866,16.233975228
 01/16  11:00:00,17.6698900246,1.6252123952,0.0,0.0,3.10526160149,12.9394160272,59.7463846041,45.0313593979,14.7150252063
 01/16  12:00:00,17.5716177196,1.37975893641,0.0,0.0,3.10526160149,13.0865971812,50.3896538535,38.522659938,11.8669939156
 01/16  13:00:00,17.3981000083,1.35342237911,0.0,0.0,3.10526160149,12.9394160272,47.874920081,37.5268761871,10.3480438938
 01/16  14:00:00,16.9354091147,1.33227494747,0.0,0.0,3.10526160149,12.4978725653,46.0802724413,36.8714410638,9.20883137756
 01/16  15:00:00,16.7772716437,1.32131863056,0.0,0.0,3.10526160149,12.3506914113,44.6026118506,36.5329929893,8.06961886128
 01/16  16:00:00,18.1104625465,1.28950007994,0.0,0.0,4.02872759285,12.7922348732,44.8383340702,35.6295026926,9.20883137756
 01/16  17:00:00,28.1643781539,1.21456229998,0.0,0.0,6.50191812146,17.7693977319,44.2857195023,33.557938103,10.7277813993
 01/16  18:00:00,37.8928252405,1.03386891111,0.0,0.0,8.38069375907,23.1212625696,42.6345997671,28.489180819,14.1454189481
 01/16  19:00:00,40.0220635111,0.902207685439,0.0,0.0,10.6415932552,23.1212625696,41.4195545636,24.8058418302,16.6137127334
 01/16  20:00:00,39.0576484464,0.907070598971,0.0,0.0,12.3080778603,20.4854999863,40.7741210228,24.9198833002,15.8542377226
 01/16  21:00:00,38.6372042738,0.926747319579,0.0,0.0,12.456681583,19.8967753704,39.9752242144,25.4500677608,14.5251564536
 01/16  22:00:00,33.215397708,0.968441775807,0.0,0.0,9.18739968257,17.702556249,38.4692986724,26.6023047569,11.8669939156
 01/16  23:00:00,26.4113233244,1.09967995391,0.0,0.0,5.91811778209,14.0365255879,40.5801406081,30.2320967143,10.3480438938
 01/16  24:00:00,20.6649424609,1.24980816176,0.0,0.0,3.54045821811,10.5176760807,40.2126211439,34.4214273152,5.79119382871
 01/17  01:00:00,17.1437172772,1.43183853377,0.0,0.0,2.55330491699,7.80157382632,41.2369369934,39.4324387802,1.80449821318
 01/17  02:00:00,16.6471675351,1.52401340766,0.0,0.0,2.55330491699,7.21284921042,42.9743371936,41.929494397,1.04484279667
 01/17  03:00:00,16.4023095454,1.57351772595,0.0,0.0,2.55330491699,6.91848690247,43.706114841,43.2311467926,0.474968048392
