Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  04:00:00,16.2580760696,1.57646540414,0.0,0.0,2.55330491699,6.7713057485,43.6764371074,43.201466473,0.474970634356
 01/17  05:00:00,18.3152484993,1.55714438608,0.0,0.0,3.82705111198,7.57405300124,43.6304077501,42.585502374,1.04490537614
 01/17  06:00:00,22.8151716396,1.51845506443,0.0,0.0,6.02426329834,9.91545327661,47.0206616209,41.6057698872,5.41489173371
 01/17  07:00:00,27.962332303,1.34736464772,0.0,0.0,6.51253267309,14.7454349813,55.1262614141,36.9803754548,18.1458859592
 01/17  08:00:00,29.92615137,1.28488441275,0.0,0.0,6.01364874671,18.163451543,54.5264985147,35.2404647515,19.2860337632
 01/17  09:00:00,24.8743028035,1.64295306182,0.0,0.0,4.35151303671,18.8798367041,59.236344638,40.7103520063,18.5259926317
 01/17  10:00:00,22.0053646368,1.59764673555,0.0,0.0,3.78894180059,16.6187760998,54.9635940135,38.7177254604,16.2458685531
 01/17  11:00:00,18.9785571718,1.48746597366,0.0,0.0,3.78894180059,13.7021493968,50.1640836435,35.4382978097,14.7257858338
 01/17  12:00:00,19.0066643095,1.36839195758,0.0,0.0,3.78894180059,13.8493305508,43.8405941098,31.9649633748,11.875630735
 01/17  13:00:00,18.5146635921,1.18683245824,0.0,0.0,3.69398621738,13.6338449159,37.3804015116,27.0248534959,10.3555480156
 01/17  14:00:00,18.0902764578,1.0407287219,0.0,0.0,3.78894180059,13.2606059349,32.5238138459,23.3083278698,9.21548597614
 01/17  15:00:00,17.908802132,1.00643555012,0.0,0.0,3.78894180059,13.1134247809,30.5506577453,22.4752338086,8.07542393663
 01/17  16:00:00,19.3240355417,1.05665950649,0.0,0.0,4.71240779196,13.5549682428,32.8848450302,23.669359054,9.21548597614
 01/17  17:00:00,28.5033803031,0.999984213857,0.0,0.0,7.18559832057,18.5321311015,32.7500416394,22.014472944,10.7355686955
 01/17  18:00:00,37.7229753127,0.67048962087,0.0,0.0,8.38069375907,23.3147919321,32.6664916836,18.5107368696,14.155754814
 01/17  19:00:00,39.7017772066,0.581921381006,0.0,0.0,10.6415932552,23.1212625696,32.7431692318,16.1172799989,16.6258892329
 01/17  20:00:00,38.7656628797,0.615085032305,0.0,0.0,12.3080778603,20.4854999863,32.8453343813,16.9794865081,15.8658478733
 01/17  21:00:00,38.3951847694,0.684727815244,0.0,0.0,12.456681583,19.8967753704,33.4199090505,18.8841335566,14.5357754938
 01/17  22:00:00,32.9857013811,0.738745448895,0.0,0.0,9.18739968257,17.702556249,32.2003375402,20.3247068052,11.875630735
 01/17  23:00:00,26.1911390949,0.879495724429,0.0,0.0,5.91811778209,14.0365255879,34.5520841863,24.1965361706,10.3555480156
 01/17  24:00:00,20.4674686183,1.05233431917,0.0,0.0,3.54045821811,10.5176760807,34.825964843,29.0306649854,5.79529985762
 01/18  01:00:00,16.936714806,1.22483606262,0.0,0.0,2.55330491699,7.80157382632,35.6831322699,33.8775212458,1.80561102417
 01/18  02:00:00,16.4778974677,1.35474334028,0.0,0.0,2.55330491699,7.21284921042,38.5607462632,37.5153504059,1.04539585727
 01/18  03:00:00,16.2415781645,1.412786345,0.0,0.0,2.55330491699,6.91848690247,39.4649367666,38.9898307159,0.47510605065
 01/18  04:00:00,16.1167116955,1.43510102997,0.0,0.0,2.55330491699,6.7713057485,39.9638773217,39.4887687777,0.47510854403
 01/18  05:00:00,18.2046375083,1.44653339508,0.0,0.0,3.82705111198,7.57405300124,40.7999918885,39.754535692,1.0454561965
 01/18  06:00:00,22.6435256532,1.34680907796,0.0,0.0,6.02426329834,9.91545327661,42.3942275776,36.9756368776,5.41859070001
 01/18  07:00:00,27.7662140986,1.15124644326,0.0,0.0,6.51253267309,14.7454349813,49.6891131709,31.5303950815,18.1587180894
 01/18  08:00:00,29.717772798,1.07650584065,0.0,0.0,6.01364874671,18.163451543,48.6638664676,29.3641848555,19.2996816121
 01/18  09:00:00,24.6133334179,1.3819836762,0.0,0.0,4.35151303671,18.8798367041,51.1998082714,32.6607137131,18.5390945583
 01/18  10:00:00,21.7966407395,1.38892283827,0.0,0.0,3.78894180059,16.6187760998,48.6068816184,32.3495488795,16.2573327388
 01/18  11:00:00,18.8313337484,1.34024255027,0.0,0.0,3.78894180059,13.7021493968,45.5816188748,30.8454606825,14.7361581923
 01/18  12:00:00,18.927068053,1.28879570102,0.0,0.0,3.78894180059,13.8493305508,41.3176789923,29.4337230748,11.8839559175
 01/18  13:00:00,18.5762888623,1.24845772844,0.0,0.0,3.69398621738,13.6338449159,38.742095372,28.379314001,10.3627813709
 01/18  14:00:00,18.3076494182,1.25810168233,0.0,0.0,3.78894180059,13.2606059349,37.8171923116,28.5952918506,9.22190046102
 01/18  15:00:00,18.1740106081,1.27164402625,0.0,0.0,3.78894180059,13.1134247809,36.9938028523,28.9127833012,8.0810195511
 01/18  16:00:00,19.5311606604,1.26378462518,0.0,0.0,4.71240779196,13.5549682428,37.9702200886,28.7483196276,9.22190046102
 01/18  17:00:00,28.7049173385,1.20152124925,0.0,0.0,7.18559832057,18.5321311015,37.9307876331,27.1877126255,10.7430750076
 01/18  18:00:00,37.903272595,0.850786903213,0.0,0.0,8.38069375907,23.3147919321,37.2255313169,23.0598135795,14.1657177373
 01/18  19:00:00,39.8589105702,0.739054744558,0.0,0.0,10.6415932552,23.1212625696,36.6769043568,20.0392779813,16.6376263755
 01/18  20:00:00,38.8867855859,0.736207738553,0.0,0.0,12.3080778603,20.4854999863,35.8241499229,19.9471108207,15.8770391022
 01/18  21:00:00,38.4575674737,0.747110519491,0.0,0.0,12.456681583,19.8967753704,34.7547803737,20.2087689997,14.546011374
 01/18  22:00:00,33.0321744532,0.785218521012,0.0,0.0,9.18739968257,17.702556249,33.1403805045,21.256424587,11.8839559175
 01/18  23:00:00,26.2117814507,0.900138080192,0.0,0.0,5.91811778209,14.0365255879,34.7707071554,24.4079257844,10.3627813709
 01/18  24:00:00,20.4482969573,1.03316265818,0.0,0.0,3.54045821811,10.5176760807,33.8687841616,28.0695264303,5.79925773127
 01/19  01:00:00,16.8971904598,1.1853117164,0.0,0.0,2.55330491699,7.80157382632,34.0113253483,32.204642528,1.80668282027
 01/19  02:00:00,16.4175526228,1.29439849537,0.0,0.0,2.55330491699,7.21284921042,36.1836740302,35.1377456505,1.04592837967
 01/19  03:00:00,16.2130613588,1.38426953932,0.0,0.0,2.55330491699,6.91848690247,38.1313731134,37.6561341974,0.475238916003
 01/19  04:00:00,16.0799836404,1.39837297492,0.0,0.0,2.55330491699,6.7713057485,38.4767258096,38.0014844936,0.47524131598
 01/19  05:00:00,18.1370244926,1.37892037929,0.0,0.0,3.82705111198,7.57405300124,38.4523125752,37.4063261164,1.04598645879
 01/19  06:00:00,22.6029983809,1.30628180565,0.0,0.0,6.02426329834,9.91545327661,40.8688683245,35.4467175843,5.42215074017
 01/19  07:00:00,27.7954147143,1.18044705896,0.0,0.0,6.51253267309,14.7454349813,50.3269760359,32.1559098248,18.1710662111
 01/19  08:00:00,29.7799833628,1.13871640552,0.0,0.0,6.01364874671,18.163451543,50.3237931651,31.0109786259,19.3128145392
 01/19  09:00:00,24.6799072734,1.44855753167,0.0,0.0,4.35151303671,18.8798367041,52.8243004767,34.2725983168,18.5517021599
 01/19  10:00:00,21.7210662575,1.31334835631,0.0,0.0,3.78894180059,16.6187760998,46.7837893766,30.5154249864,16.2683643902
 01/19  11:00:00,18.7170323782,1.2259411801,0.0,0.0,3.78894180059,13.7021493968,42.7938237691,28.0476845588,14.7461392102
 01/19  12:00:00,18.8116577661,1.17338541415,0.0,0.0,3.78894180059,13.8493305508,38.4032384082,26.5112714105,11.8919669977
 01/19  13:00:00,18.3186827532,0.990851619338,0.0,0.0,3.69398621738,13.6338449159,32.3746840517,22.0049422341,10.3697418176
 01/19  14:00:00,17.9167732024,0.867225466461,0.0,0.0,3.78894180059,13.2606059349,28.0336359816,18.805563049,9.22807293263
 01/19  15:00:00,17.7779617198,0.875595137967,0.0,0.0,3.78894180059,13.1134247809,27.0739803528,18.9875763052,8.08640404761
 01/19  16:00:00,19.2160474804,0.948671445225,0.0,0.0,4.71240779196,13.5549682428,30.1197618679,20.8916889352,9.22807293263
 01/19  17:00:00,28.3966686861,0.893272596893,0.0,0.0,7.18559832057,18.5321311015,30.052088646,19.3017905334,10.7502981127
 01/19  18:00:00,37.6661676289,0.613681937084,0.0,0.0,8.38069375907,23.3147919321,31.2793036312,17.1039988635,14.1753047677
 01/19  19:00:00,39.6928491803,0.572993354636,0.0,0.0,10.6415932552,23.1212625696,32.7290137347,16.0800930495,16.6489206852
 01/19  20:00:00,38.7923337818,0.641755934437,0.0,0.0,12.3080778603,20.4854999863,33.8445248357,17.9567167404,15.8878080952
 01/19  21:00:00,38.4104576896,0.700000735401,0.0,0.0,12.456681583,19.8967753704,34.0701983583,19.5143372956,14.5558610627
 01/19  22:00:00,33.0462711953,0.799315263093,0.0,0.0,9.18739968257,17.702556249,34.0992489123,22.2072819147,11.8919669977
 01/19  23:00:00,26.317766873,1.00612350252,0.0,0.0,5.91811778209,14.0365255879,38.3374251638,27.9676833461,10.3697418176
 01/19  24:00:00,20.6263690003,1.21123470115,0.0,0.0,3.54045821811,10.5176760807,39.540133793,33.7370675155,5.80306627758
 01/20  01:00:00,17.0561200565,1.34424131316,0.0,0.0,2.55330491699,7.80157382632,39.2252057636,37.4174924799,1.8077132837
 01/20  02:00:00,16.5860238769,1.46286974944,0.0,0.0,2.55330491699,7.21284921042,41.8192993245,40.7728591184,1.04644020611
 01/20  03:00:00,16.412467765,1.58367594557,0.0,0.0,2.55330491699,6.91848690247,44.5611916505,44.0858250455,0.475366605096
 01/20  04:00:00,16.3609220497,1.67931138422,0.0,0.0,2.55330491699,6.7713057485,47.1669589974,46.6915900865,0.475368910879
 01/20  05:00:00,18.442662639,1.6845585257,0.0,0.0,3.82705111198,7.57405300124,47.7956360456,46.7491400396,1.04649600598
 01/20  06:00:00,22.8830520218,1.58633544658,0.0,0.0,6.02426329834,9.91545327661,49.4353121027,44.0097413025,5.42557080018
 01/20  07:00:00,28.0887133128,1.47374565754,0.0,0.0,6.51253267309,14.7454349813,59.207368217,41.0244415493,18.1829266677
 01/20  08:00:00,30.0614057944,1.4201388371,0.0,0.0,6.01364874671,18.163451543,58.7679184627,39.4424898075,19.3254286552
 01/20  09:00:00,24.8834054437,1.65205570194,0.0,0.0,4.35151303671,18.8798367041,59.2213091308,40.6574974279,18.5638117029
 01/20  10:00:00,21.7562411123,1.34852321108,0.0,0.0,3.78894180059,16.6187760998,48.2428287719,31.9638685316,16.2789602403
 01/20  11:00:00,18.5215838275,1.03049262935,0.0,0.0,3.78894180059,13.7021493968,38.0009896555,23.2452637238,14.7557259317
 01/20  12:00:00,18.5430840103,0.904811658342,0.0,0.0,3.78894180059,13.8493305508,31.6769582445,19.7772966414,11.8996616031
 01/20  13:00:00,18.1121601718,0.784329038005,0.0,0.0,3.69398621738,13.6338449159,26.8188712342,16.4424439397,10.3764272945
 01/20  14:00:00,17.7482911544,0.698743418518,0.0,0.0,3.78894180059,13.2606059349,23.3045576244,14.0705560613,9.23400156304
 01/20  15:00:00,17.554352062,0.651985480127,0.0,0.0,3.78894180059,13.1134247809,20.8302317227,12.7386558911,8.09157583159
 01/20  16:00:00,18.8991776328,0.631801597568,0.0,0.0,4.71240779196,13.5549682428,21.5360886461,12.3020870831,9.23400156304
 01/20  17:00:00,28.1673503202,0.663954230983,0.0,0.0,7.18559832057,18.5321311015,24.0083364895,13.2511006179,10.7572358716
 01/20  18:00:00,37.4967829302,0.444297238363,0.0,0.0,8.38069375907,23.3147919321,26.9001241804,12.7156111144,14.184513066
 01/20  19:00:00,39.5494643083,0.429608482624,0.0,0.0,10.6415932552,23.1212625696,28.9075690064,12.2478001889,16.6597688175
 01/20  20:00:00,38.6250021308,0.474424283356,0.0,0.0,12.3080778603,20.4854999863,29.4255143754,13.5273627122,15.8981516632
 01/20  21:00:00,38.2615797846,0.551122830461,0.0,0.0,12.456681583,19.8967753704,30.3734246482,15.8081030051,14.5653216432
 01/20  22:00:00,32.896443376,0.649487443818,0.0,0.0,9.18739968257,17.702556249,30.6630140566,18.7633524535,11.8996616031
 01/20  23:00:00,26.089804663,0.778161292537,0.0,0.0,5.91811778209,14.0365255879,32.9658453684,22.5894180739,10.3764272945
 01/20  24:00:00,20.4082457267,0.993111427594,0.0,0.0,3.54045821811,10.5176760807,34.3488985267,28.542174158,5.80672436869
 01/21  01:00:00,16.8852418078,1.17336306444,0.0,0.0,2.55330491699,7.80157382632,35.2203677454,33.4116656365,1.80870210889
 01/21  02:00:00,16.430140862,1.30698673457,0.0,0.0,2.55330491699,7.21284921042,38.1512847444,37.1043535594,1.04693118493
 01/21  03:00:00,16.2451371149,1.41634529539,0.0,0.0,2.55330491699,6.91848690247,40.6264892408,40.1510001607,0.475489080106
 01/21  04:00:00,16.0973816361,1.4157709706,0.0,0.0,2.55330491699,6.7713057485,40.4002381633,39.9247468723,0.475491290938
 01/21  05:00:00,18.1762615842,1.41815747093,0.0,0.0,3.82705111198,7.57405300124,40.9421131568,39.8951284697,1.04698468717
 01/21  06:00:00,22.680504428,1.38378785276,0.0,0.0,6.02426329834,9.91545327661,44.3320190647,38.9031691972,5.42884986748
 01/21  07:00:00,27.9207445947,1.30577693935,0.0,0.0,6.51253267309,14.7454349813,54.989575369,36.795279422,18.194295947
 01/21  08:00:00,29.7713014328,1.3235638379,0.0,0.0,6.01364874671,17.9699221805,56.6805217173,37.3430014928,19.3375202246
 01/21  09:00:00,23.2196920349,1.43475586182,0.0,0.0,3.66783283761,18.1171033345,59.2267085011,40.6512889,18.5754196011
 01/21  10:00:00,20.44713554,1.48583120744,0.0,0.0,3.10526160149,15.8560427302,58.3682949108,42.0791777596,16.2891171513
 01/21  11:00:00,17.5238013707,1.47912374133,0.0,0.0,3.10526160149,12.9394160272,56.5477043989,41.7827888811,14.7649155178
 01/21  12:00:00,17.6027836624,1.41092487916,0.0,0.0,3.10526160149,13.0865971812,51.6365220876,39.7294846325,11.9070374551
 01/21  13:00:00,17.3291263857,1.28444875651,0.0,0.0,3.10526160149,12.9394160272,46.3898760365,36.0070402148,10.3828358216
 01/21  14:00:00,16.7735918578,1.17045769064,0.0,0.0,3.10526160149,12.4978725653,41.9158251439,32.6761405473,9.23968459655
 01/21  15:00:00,16.5093978531,1.05344483996,0.0,0.0,3.10526160149,12.3506914113,37.5684217819,29.4718884104,8.09653337146
 01/21  16:00:00,17.8331001498,1.01213768332,0.0,0.0,4.02872759285,12.7922348732,37.4783076364,28.2386230399,9.23968459655
 01/21  17:00:00,26.9496081863,0.892625665703,0.0,0.0,6.50191812146,17.7693977319,35.4505803336,24.6866941036,10.76388623
 01/21  18:00:00,37.5521855767,0.693229247259,0.0,0.0,8.38069375907,23.1212625696,33.2683752339,19.0750353286,14.1933399053
 01/21  19:00:00,39.7828283824,0.662972556787,0.0,0.0,10.6415932552,23.1212625696,35.0947143825,18.4245468228,16.6701675596
 01/21  20:00:00,38.8960594325,0.745481585153,0.0,0.0,12.3080778603,20.4854999863,36.6914774155,20.7834106726,15.9080667429
 01/21  21:00:00,38.4878521919,0.777395237725,0.0,0.0,12.456681583,19.8967753704,36.245444592,21.6710542783,14.5743903136
 01/21  22:00:00,33.0385728633,0.791616931085,0.0,0.0,9.18739968257,17.702556249,33.855279334,21.9482418789,11.9070374551
 01/21  23:00:00,26.2480368435,0.936393472978,0.0,0.0,5.91811778209,14.0365255879,36.3284816073,25.9456457857,10.3828358216
 01/21  24:00:00,20.5699159895,1.1547816904,0.0,0.0,3.54045821811,10.5176760807,37.9702793963,32.160048475,5.81023092128
 01/22  01:00:00,17.004357636,1.29247889262,0.0,0.0,2.55330491699,7.80157382632,37.8005133359,35.9908643333,1.80964900259
 01/22  02:00:00,16.4557952252,1.33264109772,0.0,0.0,2.55330491699,7.21284921042,38.1064564855,37.0590553148,1.04740117068
 01/22  03:00:00,16.2453954793,1.41660365984,0.0,0.0,2.55330491699,6.91848690247,39.9174722417,39.441865937,0.475606304755
 01/22  04:00:00,16.2525591053,1.57094843981,0.0,0.0,2.55330491699,6.7713057485,44.4523183962,43.9767099763,0.475608419907
 01/22  05:00:00,18.3385727373,1.58046862404,0.0,0.0,3.82705111198,7.57405300124,45.2594960341,44.2120436765,1.04745235764
 01/22  06:00:00,22.7212091723,1.42449259706,0.0,0.0,6.02426329834,9.91545327661,45.0151738792,39.5831869079,5.43198697127
 01/22  07:00:00,27.8488022042,1.23383454894,0.0,0.0,6.51253267309,14.7454349813,52.2888443219,34.0836736395,18.2051706824
 01/22  08:00:00,29.6103220278,1.16258443292,0.0,0.0,6.01364874671,17.9699221805,51.3204179235,31.971332257,19.3490856666
 01/22  09:00:00,23.018962028,1.23402585501,0.0,0.0,3.66783283761,18.1171033345,52.4803523105,33.8938298935,18.586522417
 01/22  10:00:00,20.0729909175,1.11168658498,0.0,0.0,3.10526160149,15.8560427302,46.803732467,30.5049003518,16.2988321152
 01/22  11:00:00,16.9899604757,0.945282846331,0.0,0.0,3.10526160149,12.9394160272,40.5140652941,25.740360047,14.7737052471
 01/22  12:00:00,17.0127615741,0.820902790906,0.0,0.0,3.10526160149,13.0865971812,34.2361777753,22.3220854059,11.9140923694
 01/22  13:00:00,16.7748656385,0.730188009353,0.0,0.0,3.10526160149,12.9394160272,30.1601570057,19.7711915044,10.3889655013
 01/22  14:00:00,16.2722205926,0.6690864254,0.0,0.0,3.10526160149,12.4978725653,27.1980198601,17.9528995099,9.24512035018
 01/22  15:00:00,16.1006419382,0.644688924972,0.0,0.0,3.10526160149,12.3506914113,25.3427156025,17.2414404034,8.10127519909
 01/22  16:00:00,17.4303214656,0.609358999023,0.0,0.0,4.02872759285,12.7922348732,25.5184586894,16.2733383392,9.24512035018
 01/22  17:00:00,26.6163119024,0.559329381834,0.0,0.0,6.50191812146,17.7693977319,25.7830816687,15.0128344505,10.7702472183
 01/22  18:00:00,37.3305188306,0.47156250121,0.0,0.0,8.38069375907,23.1212625696,26.9786019572,12.7768192857,14.2017826716
 01/22  19:00:00,39.5226000408,0.402744215153,0.0,0.0,10.6415932552,23.1212625696,27.6546106771,10.9744968448,16.6801138322
 01/22  20:00:00,38.5615738957,0.410996048353,0.0,0.0,12.3080778603,20.4854999863,27.1169159687,11.1993655705,15.9175503982
 01/22  21:00:00,38.1310527268,0.420595772624,0.0,0.0,12.456681583,19.8967753704,26.0107917016,11.427727313,14.5830643886
 01/22  22:00:00,32.6958534064,0.448897474253,0.0,0.0,9.18739968257,17.702556249,24.0572889551,12.1431965858,11.9140923694
 01/22  23:00:00,25.8887629303,0.57711955978,0.0,0.0,5.91811778209,14.0365255879,25.9252693392,15.536303838,10.3889655013
 01/22  24:00:00,20.1277638423,0.712629543158,0.0,0.0,3.54045821811,10.5176760807,25.0287172937,19.2151323968,5.81358489692
 01/23  01:00:00,16.5539338543,0.842055110902,0.0,0.0,2.55330491699,7.80157382632,24.575504425,22.764950741,1.81055368396
 01/23  02:00:00,16.053464778,0.9303106506,0.0,0.0,2.55330491699,7.21284921042,26.3372638231,25.289413799,1.0478500241
 01/23  03:00:00,15.7927859273,0.963994107842,0.0,0.0,2.55330491699,6.91848690247,26.6693217082,26.1936034639,0.475718244319
 01/23  04:00:00,15.6846653955,1.00305473004,0.0,0.0,2.55330491699,6.7713057485,27.7509061126,27.2751858495,0.475720263095
 01/23  05:00:00,17.7765203203,1.01841620703,0.0,0.0,3.82705111198,7.57405300124,28.7811057772,27.7332068983,1.0478988789
 01/23  06:00:00,22.2758616541,0.979145078908,0.0,0.0,6.02426329834,9.91545327661,32.1264655584,26.6914843756,5.4349811828
 01/23  07:00:00,27.4855339528,0.870566297493,0.0,0.0,6.51253267309,14.7454349813,41.9092760208,23.6937283671,18.2155476538
 01/23  08:00:00,29.501747856,0.860480898716,0.0,0.0,6.01364874671,18.163451543,42.788622161,23.4285006048,19.3601215562
 01/23  09:00:00,24.4397992447,1.20844950294,0.0,0.0,4.35151303671,18.8798367041,46.6459848745,28.0488680118,18.5971168627
 01/23  10:00:00,21.6493739685,1.24165606723,0.0,0.0,3.78894180059,16.6187760998,44.7445258457,28.4364235905,16.3081022551
 01/23  11:00:00,18.7030259928,1.21193479465,0.0,0.0,3.78894180059,13.7021493968,42.2533722596,27.4712797431,14.7820925165
 01/23  12:00:00,18.7968118829,1.15853953094,0.0,0.0,3.78894180059,13.8493305508,37.8675762333,25.9467519766,11.9208242567
 01/23  13:00:00,18.3447207092,1.01688957536,0.0,0.0,3.69398621738,13.6338449159,32.3502450212,21.9554305031,10.3948145181
 01/23  14:00:00,17.9995089167,0.949961180821,0.0,0.0,3.78894180059,13.2606059349,29.2102860914,19.9599788773,9.25030721418
 01/23  15:00:00,17.7950482708,0.892681688886,0.0,0.0,3.78894180059,13.1134247809,26.4066311973,18.3008312871,8.10579991024
 01/23  16:00:00,19.0988371737,0.831461138501,0.0,0.0,4.71240779196,13.5549682428,25.9370017905,16.6866945764,9.25030721418
 01/23  17:00:00,28.2852685726,0.781872483348,0.0,0.0,7.18559832057,18.5321311015,26.2813829633,15.5050660106,10.7763169528
 01/23  18:00:00,37.5392497344,0.486764042542,0.0,0.0,8.38069375907,23.3147919321,27.2699213229,13.0600824583,14.2098388646
 01/23  19:00:00,39.5305249472,0.410669121537,0.0,0.0,10.6415932552,23.1212625696,27.8366026853,11.1469979955,16.6896046898
 01/23  20:00:00,38.5973956867,0.446817839321,0.0,0.0,12.3080778603,20.4854999863,28.0549266903,12.1283268698,15.9265998205
 01/23  21:00:00,38.2131549569,0.502698002671,0.0,0.0,12.456681583,19.8967753704,28.2270402764,13.6356989772,14.5913412992
 01/23  22:00:00,32.8020596871,0.555103754876,0.0,0.0,9.18739968257,17.702556249,26.9465787069,15.0257544502,11.9208242567
 01/23  23:00:00,25.9604079273,0.648764556792,0.0,0.0,5.91811778209,14.0365255879,27.9359596915,17.5411451734,10.3948145181
 01/23  24:00:00,20.1532824587,0.738148159599,0.0,0.0,3.54045821811,10.5176760807,25.6945874002,19.8778020978,5.81678530236
 01/24  01:00:00,16.592623661,0.88074491761,0.0,0.0,2.55330491699,7.80157382632,25.6175979472,23.8061820625,1.81141588467
 01/24  02:00:00,16.1002198295,0.977065702019,0.0,0.0,2.55330491699,7.21284921042,27.551442839,26.5031652268,1.0482776122
 01/24  03:00:00,15.8471947589,1.01840293938,0.0,0.0,2.55330491699,6.91848690247,28.1158449221,27.6400200564,0.47582486564
 01/24  04:00:00,15.700280635,1.01866996951,0.0,0.0,2.55330491699,6.7713057485,28.0518632365,27.5760364491,0.475826787374
 01/24  05:00:00,17.7577811658,0.999677052525,0.0,0.0,3.82705111198,7.57405300124,28.045635212,26.9973110932,1.04832411872
 01/24  06:00:00,22.2349500078,0.938233432571,0.0,0.0,6.02426329834,9.91545327661,30.7305728181,25.2927412024,5.43783161564
 01/24  07:00:00,27.4143317495,0.799364094196,0.0,0.0,6.51253267309,14.7454349813,39.6429543712,21.417530583,18.2254237882
 01/24  08:00:00,29.4206025647,0.779335607401,0.0,0.0,6.01364874671,18.163451543,40.2872753017,20.9166506765,19.3706246253
 01/24  09:00:00,24.3206849911,1.08933524932,0.0,0.0,4.35151303671,18.8798367041,42.6276861938,24.0204863932,18.6071998006
 01/24  10:00:00,21.4791894416,1.07147154042,0.0,0.0,3.78894180059,16.6187760998,39.5988352712,23.2819104455,16.3169248258
 01/24  11:00:00,18.5090708444,1.01797964628,0.0,0.0,3.78894180059,13.7021493968,36.62499424,21.8349193976,14.7900748424
 01/24  12:00:00,18.5982705019,0.959998150002,0.0,0.0,3.78894180059,13.8493305508,32.1970460886,20.2698149652,11.9272311235
 01/24  13:00:00,18.1476434921,0.819812358256,0.0,0.0,3.69398621738,13.6338449159,26.97576819,16.57538705,10.4003811401
 01/24  14:00:00,17.8190077837,0.769460047746,0.0,0.0,3.78894180059,13.2606059349,24.6179695109,15.3627258583,9.25524365251
 01/24  15:00:00,17.6117969242,0.709430342356,0.0,0.0,3.78894180059,13.1134247809,22.1257018701,14.0155957051,8.11010616495
 01/24  16:00:00,18.9493151409,0.681939105674,0.0,0.0,4.71240779196,13.5549682428,22.5825126227,13.3272689702,9.25524365251
 01/24  17:00:00,27.3164807025,0.705917946627,0.0,0.0,7.18559832057,18.5321311015,24.6684915363,13.8863979004,10.7820936359
 01/24  18:00:00,37.4842778804,0.431792188521,0.0,0.0,8.38069375907,23.3147919321,26.1223512853,11.9048451867,14.2175060986
 01/24  19:00:00,39.5248795531,0.405023727435,0.0,0.0,10.6415932552,23.1212625696,27.8757494068,11.1771120852,16.6986373216
 01/24  20:00:00,38.5872445022,0.436666654849,0.0,0.0,12.3080778603,20.4854999863,28.0449617372,12.1097494073,15.9352123299
 01/24  21:00:00,38.156567731,0.446110776815,0.0,0.0,12.456681583,19.8967753704,26.9204126523,12.3211940579,14.5992185944
 01/24  22:00:00,32.7425084686,0.49555253646,0.0,0.0,9.18739968257,17.702556249,25.5916209876,13.6643898642,11.9272311235
 01/24  23:00:00,25.9388195037,0.62717613322,0.0,0.0,5.91811778209,14.0365255879,27.5598259292,17.1594447892,10.4003811401
 01/24  24:00:00,20.132355071,0.717220771922,0.0,0.0,3.54045821811,10.5176760807,25.3014676238,19.481636434,5.81983118985
 01/25  01:00:00,16.515816136,0.803937392604,0.0,0.0,2.55330491699,7.80157382632,23.5334677861,21.7212324372,1.81223534892
 01/25  02:00:00,16.0026802428,0.879526115338,0.0,0.0,2.55330491699,7.21284921042,24.8636342079,23.8149503996,1.04868380827
 01/25  03:00:00,15.7355574285,0.906765609035,0.0,0.0,2.55330491699,6.91848690247,24.9904867326,24.5145605954,0.475926137133
 01/25  04:00:00,15.5960628907,0.914452225219,0.0,0.0,2.55330491699,6.7713057485,25.12822036,24.6522923989,0.475927961192
 01/25  05:00:00,17.6735427938,0.915438680517,0.0,0.0,3.82705111198,7.57405300124,25.7108943274,24.6621663763,1.04872795115
 01/25  06:00:00,22.1584662838,0.861749708554,0.0,0.0,6.02426329834,9.91545327661,28.645566414,23.205028988,5.44053742597
 01/25  07:00:00,27.3876830101,0.772715354839,0.0,0.0,6.51253267309,14.7454349813,39.1064864072,20.871690246,18.2347961612
 01/25  08:00:00,29.4246123977,0.783345440441,0.0,0.0,6.01364874671,18.163451543,40.6378724006,21.2572806372,19.3805917634
 01/25  09:00:00,24.2901177337,1.05876799199,0.0,0.0,4.35151303671,18.8798367041,41.9116995771,23.2949313324,18.6167682447
 01/25  10:00:00,21.4775209243,1.06980302305,0.0,0.0,3.78894180059,16.6187760998,39.7037282568,23.3784310424,16.3252972144
 01/25  11:00:00,18.5297210269,1.03862982882,0.0,0.0,3.78894180059,13.7021493968,37.2905792393,22.4929293786,14.7976498606
 01/25  12:00:00,18.6474970771,1.00922472519,0.0,0.0,3.78894180059,13.8493305508,33.6022478013,21.6689367289,11.9333110724
 01/25  13:00:00,18.3010807316,0.97324959782,0.0,0.0,3.69398621738,13.6338449159,31.1302666936,20.724602975,10.4056637186
 01/25  14:00:00,18.0108056876,0.961257951685,0.0,0.0,3.78894180059,13.2606059349,29.5927539609,20.3328257576,9.25992820329
 01/25  15:00:00,17.779079048,0.876712466124,0.0,0.0,3.78894180059,13.1134247809,26.0215567075,17.9073640195,8.11419268798
 01/25  16:00:00,19.0725487387,0.805172703432,0.0,0.0,4.71240779196,13.5549682428,25.1868878854,15.9269596821,9.25992820329
 01/25  17:00:00,27.3511255614,0.740562805494,0.0,0.0,7.18559832057,18.5321311015,25.0522237063,14.2646481493,10.787575557
 01/25  18:00:00,37.4618132439,0.409327552103,0.0,0.0,8.38069375907,23.3147919321,25.1162498972,10.8914677942,14.224782103
 01/25  19:00:00,39.4589191892,0.339063363611,0.0,0.0,10.6415932552,23.1212625696,25.7280708959,9.02086184311,16.7072090528
 01/25  20:00:00,38.4986980443,0.348120196941,0.0,0.0,12.3080778603,20.4854999863,25.2406816622,9.29729628622,15.943385376
 01/25  21:00:00,38.0772048603,0.366747906114,0.0,0.0,12.456681583,19.8967753704,24.4443924978,9.8376985564,14.6066939414
 01/25  22:00:00,32.6570462726,0.410090340425,0.0,0.0,9.18739968257,17.702556249,23.0185950231,11.0852839508,11.9333110724
 01/25  23:00:00,25.8285828918,0.516939521318,0.0,0.0,5.91811778209,14.0365255879,24.2647757131,13.8591119945,10.4056637186
 01/25  24:00:00,20.0466302574,0.631495958254,0.0,0.0,3.54045821811,10.5176760807,22.7577998399,16.9350781825,5.82272165735
 01/26  01:00:00,16.4743031759,0.762424432468,0.0,0.0,2.55330491699,7.80157382632,22.3062670489,20.4932552153,1.8130118336
 01/26  02:00:00,15.9581054353,0.834951307809,0.0,0.0,2.55330491699,7.21284921042,23.519292886,22.4702243941,1.04906849194
 01/26  03:00:00,15.6999935918,0.871201772355,0.0,0.0,2.55330491699,6.91848690247,23.9110816796,23.4350596508,0.476022028799
 01/26  04:00:00,15.5780205225,0.896409857051,0.0,0.0,2.55330491699,6.7713057485,24.5786233442,24.1025995896,0.476023754582
 01/26  05:00:00,17.6791300582,0.921025944975,0.0,0.0,3.82705111198,7.57405300124,25.8752999678,24.8261897112,1.04911025662
 01/26  06:00:00,22.2041209457,0.907404370527,0.0,0.0,6.02426329834,9.91545327661,30.0049451994,24.5618473867,5.44309781277
 01/26  07:00:00,27.3934926851,0.778525029828,0.0,0.0,6.51253267309,14.7454349813,39.2348951539,20.9912331564,18.2436619975
 01/26  08:00:00,28.4935609777,0.745127353711,0.0,0.0,6.01364874671,18.163451543,39.4572945199,20.067274501,19.3900200189
 01/26  09:00:00,24.315529158,1.08417941629,0.0,0.0,4.35151303671,18.8798367041,42.6232644413,23.9974450797,18.6258193616
 01/26  10:00:00,21.5579666818,1.1502487806,0.0,0.0,3.78894180059,16.6187760998,42.0481457802,25.7149288386,16.3332169416
 01/26  11:00:00,18.6175439519,1.12645275379,0.0,0.0,3.78894180059,13.7021493968,39.8008952077,24.9960798796,14.8048153281
 01/26  12:00:00,18.7393821971,1.10110984516,0.0,0.0,3.78894180059,13.8493305508,36.2083724041,24.2693101012,11.9390623028
 01/26  13:00:00,18.3994938129,1.07166267907,0.0,0.0,3.69398621738,13.6338449159,33.8217970377,23.4111363483,10.4106606894
 01/26  14:00:00,18.1167239501,1.06717621422,0.0,0.0,3.78894180059,13.2606059349,32.5028767789,23.2385172997,9.26435947924
 01/26  15:00:00,17.9810784541,1.07871187223,0.0,0.0,3.78894180059,13.1134247809,31.6544676737,23.5364094046,8.11805826913
 01/26  16:00:00,19.3109419689,1.04356593367,0.0,0.0,4.71240779196,13.5549682428,31.7868306855,22.5224712063,9.26435947924
 01/26  17:00:00,27.5006580759,0.890095319963,0.0,0.0,7.18559832057,18.5321311015,29.0064452342,18.2136841414,10.7927610927
 01/26  18:00:00,37.5215323166,0.469046624729,0.0,0.0,8.38069375907,23.3147919321,26.5552607407,12.3235960176,14.2316647231
 01/26  19:00:00,39.4836697271,0.363813901498,0.0,0.0,10.6415932552,23.1212625696,26.3194024337,9.60408508875,16.715317345
 01/26  20:00:00,38.508241111,0.357663263584,0.0,0.0,12.3080778603,20.4854999863,25.3982279385,9.44711140023,15.9511165383
 01/26  21:00:00,38.0628144882,0.352357533992,0.0,0.0,12.456681583,19.8967753704,23.9191156017,9.30535047521,14.6137651264
 01/26  22:00:00,32.621845243,0.374889310809,0.0,0.0,9.18739968257,17.702556249,21.8898124038,9.950750101,11.9390623028
 01/26  23:00:00,25.8001982088,0.488554838326,0.0,0.0,5.91811778209,14.0365255879,23.3208363365,12.9101756472,10.4106606894
 01/26  24:00:00,20.0342054466,0.619071147503,0.0,0.0,3.54045821811,10.5176760807,22.2259844848,16.4005286359,5.82545584889
 01/27  01:00:00,16.4140757343,0.702196990918,0.0,0.0,2.55330491699,7.80157382632,20.3684021583,18.55465705,1.81374510828
 01/27  02:00:00,15.8552339091,0.732079781689,0.0,0.0,2.55330491699,7.21284921042,20.345532297,19.2961007477,1.04943154922
 01/27  03:00:00,15.6103192074,0.781527387886,0.0,0.0,2.55330491699,6.91848690247,21.1317218496,20.6556093373,0.476112512231
 01/27  04:00:00,15.475514236,0.793903570535,0.0,0.0,2.55330491699,6.7713057485,21.4299162505,20.9538021113,0.476114139168
 01/27  05:00:00,17.5872205534,0.829116440093,0.0,0.0,3.82705111198,7.57405300124,23.0708469779,22.021376056,1.0494709219
 01/27  06:00:00,22.1102798871,0.813563311886,0.0,0.0,6.02426329834,9.91545327661,27.1735531818,21.7280411637,5.4455120181
 01/27  07:00:00,27.3367647077,0.721797052346,0.0,0.0,6.51253267309,14.7454349813,37.5733947767,19.3213761049,18.2520186718
 01/27  08:00:00,28.3813445086,0.632910884674,0.0,0.0,6.01364874671,18.163451543,36.1986057653,16.7996991657,19.3989065997
 01/27  09:00:00,24.1504065587,0.919056816992,0.0,0.0,4.35151303671,18.8798367041,37.6830747958,19.0487243251,18.6343504707
 01/27  10:00:00,21.3396950675,0.931977166289,0.0,0.0,3.78894180059,16.6187760998,35.6420713581,19.301389696,16.3406816621
 01/27  11:00:00,18.2551140641,0.764022865954,0.0,0.0,3.78894180059,13.7021493968,29.516057883,14.7044887601,14.8115691228
 01/27  12:00:00,18.2263754155,0.588103063532,0.0,0.0,3.78894180059,13.8493305508,21.9822156085,10.0377324967,11.9444831118
 01/27  13:00:00,17.8747634608,0.546932326953,0.0,0.0,3.69398621738,13.6338449159,19.2982380828,8.88286751029,10.4153705725
 01/27  14:00:00,17.6113286003,0.561780864345,0.0,0.0,3.78894180059,13.2606059349,18.6515940415,9.38305787347,9.26853616808
 01/27  15:00:00,17.5656996884,0.663333106478,0.0,0.0,3.78894180059,13.1134247809,20.2638080539,12.1421062903,8.12170176364
 01/27  16:00:00,18.9445252005,0.677149165309,0.0,0.0,4.71240779196,13.5549682428,21.8408472749,12.5723111068,9.26853616808
 01/27  17:00:00,27.2216111733,0.611048417425,0.0,0.0,7.18559832057,18.5321311015,21.6157678438,10.8181191364,10.7976487073
 01/27  18:00:00,37.3483759472,0.295890255363,0.0,0.0,8.38069375907,23.3147919321,22.0831879863,7.84503606568,14.2381519206
 01/27  19:00:00,39.3675798287,0.247724003062,0.0,0.0,10.6415932552,23.1212625696,23.226534617,6.50357482011,16.7229597969
 01/27  20:00:00,38.4047964829,0.254218635534,0.0,0.0,12.3080778603,20.4854999863,22.6316313079,6.6732277806,15.9584035273
 01/27  21:00:00,37.9855199269,0.275062972764,0.0,0.0,12.456681583,19.8967753704,21.8762021094,7.25577205398,14.6204300554
 01/27  22:00:00,32.5484302086,0.301474276448,0.0,0.0,9.18739968257,17.702556249,19.931757095,7.98727398328,11.9444831118
 01/27  23:00:00,25.6715070061,0.359863635629,0.0,0.0,5.91811778209,14.0365255879,20.0094820596,9.59411148709,10.4153705725
 01/27  24:00:00,19.9026266752,0.487492376118,0.0,0.0,3.54045821811,10.5176760807,18.7736410638,12.945608109,5.82803295477
 01/28  01:00:00,16.3124806343,0.600601890891,0.0,0.0,2.55330491699,7.80157382632,17.7145467079,15.9001117526,1.81443495535
 01/28  02:00:00,15.7602137696,0.637059642101,0.0,0.0,2.55330491699,7.21284921042,17.8648543897,16.8150815172,1.04977287252
 01/28  03:00:00,15.4994063951,0.670614575674,0.0,0.0,2.55330491699,6.91848690247,18.1663920922,17.6901945315,0.476197560623
 01/28  04:00:00,15.4364628102,0.754852144682,0.0,0.0,2.55330491699,6.7713057485,20.5596333651,20.0834342769,0.476199088178
 01/28  05:00:00,17.5801633307,0.822059217424,0.0,0.0,3.82705111198,7.57405300124,23.0994012957,22.0495914555,1.04980984018
 01/28  06:00:00,22.0670670953,0.770350520044,0.0,0.0,6.02426329834,9.91545327661,26.0846801082,20.6369007808,5.44777932734
 01/28  07:00:00,27.2708323038,0.655864648467,0.0,0.0,6.51253267309,14.7454349813,35.7997202304,17.5398565208,18.2598637097
 01/28  08:00:00,28.19881052,0.643906258441,0.0,0.0,6.01364874671,17.9699221805,36.6238377328,17.2165888588,19.4072488741
 01/28  09:00:00,22.5150525219,0.730116348862,0.0,0.0,3.66783283761,18.1171033345,38.1316075346,19.4892484889,18.6423590457
 01/28  10:00:00,19.6294748317,0.668170499199,0.0,0.0,3.10526160149,15.8560427302,34.1858769464,17.8381877812,16.3476891652
 01/28  11:00:00,16.6346239384,0.58994630899,0.0,0.0,3.10526160149,12.9394160272,30.6392107199,15.8213014752,14.8179092447
 01/28  12:00:00,16.8269279899,0.635069206677,0.0,0.0,3.10526160149,13.0865971812,28.8884843058,16.938912412,11.9495718938
 01/28  13:00:00,16.6524301716,0.607752542448,0.0,0.0,3.10526160149,12.9394160272,26.5867567921,16.1669648188,10.4197919733
 01/28  14:00:00,16.2282113074,0.625077140186,0.0,0.0,3.10526160149,12.4978725653,25.8960831096,16.6236260767,9.27245703291
 01/28  15:00:00,16.1019988574,0.646045844192,0.0,0.0,3.10526160149,12.3506914113,25.4148699224,17.2897478299,8.12512209254
 01/28  16:00:00,17.4523236207,0.631361154129,0.0,0.0,4.02872759285,12.7922348732,26.2547412706,16.9822842377,9.27245703291
 01/28  17:00:00,25.7502474816,0.586098294424,0.0,0.0,6.50191812146,17.7693977319,26.5044810546,15.7022441012,10.8022369534
 01/28  18:00:00,37.3036868958,0.444730566416,0.0,0.0,8.38069375907,23.1212625696,26.1560492489,11.9118074743,14.2442417745
 01/28  19:00:00,39.5007499988,0.380894173145,0.0,0.0,10.6415932552,23.1212625696,27.005403945,10.2752697996,16.7301341453
 01/28  20:00:00,38.5345539271,0.383976079711,0.0,0.0,12.3080778603,20.4854999863,26.3166834712,10.3514392861,15.9652441851
 01/28  21:00:00,38.1126827742,0.402225820032,0.0,0.0,12.456681583,19.8967753704,25.4932630165,10.8665762619,14.6266867546
 01/28  22:00:00,32.6701874791,0.423231546912,0.0,0.0,9.18739968257,17.702556249,23.3686534062,11.4190815124,11.9495718938
 01/28  23:00:00,25.8386649679,0.527021597434,0.0,0.0,5.91811778209,14.0365255879,24.5169928643,14.097200891,10.4197919733
 01/28  24:00:00,20.0718918024,0.656757503308,0.0,0.0,3.54045821811,10.5176760807,23.4528226085,17.6223703967,5.8304522118
 01/29  01:00:00,16.4769562222,0.765077478808,0.0,0.0,2.55330491699,7.80157382632,22.341592288,20.526511118,1.81508117003
 01/29  02:00:00,15.9008972382,0.777743110762,0.0,0.0,2.55330491699,7.21284921042,21.7930153812,20.7429230205,1.05009236067
 01/29  03:00:00,15.6225975321,0.793805712581,0.0,0.0,2.55330491699,6.91848690247,21.6126451319,21.1363679831,0.476277148779
 01/29  04:00:00,15.4705951815,0.788984516011,0.0,0.0,2.55330491699,6.7713057485,21.39821862,20.9219400436,0.476278576448
 01/29  05:00:00,17.5330274933,0.774923379991,0.0,0.0,3.82705111198,7.57405300124,21.57522403,20.5250971189,1.05012691111
 01/29  06:00:00,22.0586491614,0.761932586153,0.0,0.0,6.02426329834,9.91545327661,25.7905339497,20.3406348803,5.44989906934
 01/29  07:00:00,27.2733189221,0.658351266837,0.0,0.0,6.51253267309,14.7454349813,35.865959719,17.5987649309,18.2671947881
 01/29  08:00:00,28.1952087727,0.640304511157,0.0,0.0,6.01364874671,17.9699221805,36.5477255142,17.1326811426,19.4150443716
 01/29  09:00:00,22.5518290398,0.76689286677,0.0,0.0,3.66783283761,18.1171033345,39.2196477967,20.5698050818,18.6498427149
 01/29  10:00:00,19.7290731341,0.767768801589,0.0,0.0,3.10526160149,15.8560427302,36.8422240114,20.4879866356,16.3542373758
 01/29  11:00:00,16.74330276,0.698625130633,0.0,0.0,3.10526160149,12.9394160272,33.360759991,18.5369261749,14.8238338162
 01/29  12:00:00,16.837272369,0.645413585773,0.0,0.0,3.10526160149,13.0865971812,29.0253267448,17.0709996029,11.9543271419
 01/29  13:00:00,16.6058887025,0.561211073317,0.0,0.0,3.10526160149,12.9394160272,25.2246441704,14.8007205881,10.4239235823
 01/29  14:00:00,16.035603812,0.432469644822,0.0,0.0,3.10526160149,12.4978725653,20.6385727195,11.3624518068,9.27612091262
 01/29  15:00:00,15.886510189,0.430557175798,0.0,0.0,3.10526160149,12.3506914113,19.4043215874,11.2760033445,8.12831824293
 01/29  16:00:00,17.1822740146,0.361311548049,0.0,0.0,4.02872759285,12.7922348732,18.7668083688,9.49068745616,9.27612091262
 01/29  17:00:00,25.4785867656,0.31443757837,0.0,0.0,6.50191812146,17.7693977319,19.0230615363,8.21653706412,10.8065244722
 01/29  18:00:00,37.1116037896,0.25264746022,0.0,0.0,8.38069375907,23.1212625696,20.8282858857,6.57835340437,14.2499324813
 01/29  19:00:00,39.3255855381,0.205729712483,0.0,0.0,10.6415932552,23.1212625696,22.0507761389,5.31393787325,16.7368382656
 01/29  20:00:00,38.346082921,0.195505073635,0.0,0.0,12.3080778603,20.4854999863,20.9907366154,5.01910012954,15.9716364859
 01/29  21:00:00,37.9068488147,0.196391860532,0.0,0.0,12.456681583,19.8967753704,19.663051071,5.03051769982,14.6325333712
 01/29  22:00:00,32.461610712,0.214654779805,0.0,0.0,9.18739968257,17.702556249,17.467518713,5.51319157106,11.9543271419
 01/29  23:00:00,25.5654073028,0.253763932263,0.0,0.0,5.91811778209,14.0365255879,16.96399717,6.54007358767,10.4239235823
 01/29  24:00:00,19.7368549886,0.321720689482,0.0,0.0,3.54045821811,10.5176760807,14.2253576592,8.39264475563,5.83271290353
 01/30  01:00:00,16.1112010292,0.399322285806,0.0,0.0,2.55330491699,7.80157382632,12.3681705192,10.5524869587,1.81568356047
 01/30  02:00:00,15.6269142615,0.503760134017,0.0,0.0,2.55330491699,7.21284921042,14.4208611157,13.3704711967,1.05038991898
 01/30  03:00:00,15.4379186658,0.609126846303,0.0,0.0,2.55330491699,6.91848690247,16.7682186025,16.2918673494,0.476351253122
 01/30  04:00:00,15.3743027648,0.69269209929,0.0,0.0,2.55330491699,6.7713057485,19.1078157494,18.631463169,0.476352580433
 01/30  05:00:00,17.4910064283,0.732902315047,0.0,0.0,3.82705111198,7.57405300124,20.8116347447,19.7612127039,1.05042204077
 01/30  06:00:00,21.9931323074,0.696415732184,0.0,0.0,6.02426329834,9.91545327661,24.2134162732,18.7615456565,5.4518706167
 01/30  07:00:00,27.2397426195,0.624774964192,0.0,0.0,6.51253267309,14.7454349813,35.1459658251,16.8719560888,18.2740097363
 01/30  08:00:00,28.3719636459,0.623530021952,0.0,0.0,6.01364874671,18.163451543,36.2899113471,16.8676205634,19.4222907838
 01/30  09:00:00,24.1473040093,0.915954267579,0.0,0.0,4.35151303671,18.8798367041,38.1787504046,19.5219511424,18.6567992621
 01/30  10:00:00,21.2414617314,0.833743830157,0.0,0.0,3.78894180059,16.6187760998,33.5311412857,17.1708169311,16.3603243545
 01/30  11:00:00,18.2374402754,0.746349077243,0.0,0.0,3.78894180059,13.7021493968,29.5432341521,14.7138930694,14.8293410827
 01/30  12:00:00,18.2511525017,0.612880149768,0.0,0.0,3.78894180059,13.8493305508,23.1222856994,11.1635382514,11.9587474479
 01/30  13:00:00,17.9497715513,0.621940417458,0.0,0.0,3.69398621738,13.6338449159,21.8635721079,11.4358079318,10.4277641761
 01/30  14:00:00,17.7199762625,0.670428526618,0.0,0.0,3.78894180059,13.2606059349,22.1619412652,12.882414543,9.27952672218
 01/30  15:00:00,17.5973004655,0.694933883668,0.0,0.0,3.78894180059,13.1134247809,21.7755807742,13.6442915059,8.13128926829
 01/30  16:00:00,18.9597192873,0.692343252033,0.0,0.0,4.71240779196,13.5549682428,22.9647331218,13.6852063996,9.27952672218
 01/30  17:00:00,26.4148304534,0.697101030793,0.0,0.0,7.18559832057,18.5321311015,24.687456729,13.876946735,10.810509994
 01/30  18:00:00,37.4789250781,0.426439386294,0.0,0.0,8.38069375907,23.3147919321,26.0889200598,11.8336977041,14.2552223557
 01/30  19:00:00,39.4719750024,0.352119176743,0.0,0.0,10.6415932552,23.1212625696,26.3681431659,9.6250729934,16.7430701725
 01/30  20:00:00,38.5238046668,0.373226819405,0.0,0.0,12.3080778603,20.4854999863,26.1945171049,10.2169385683,15.9775785366
 01/30  21:00:00,38.1163171615,0.405860207348,0.0,0.0,12.456681583,19.8967753704,25.7822424013,11.1442742276,14.6379681737
 01/30  22:00:00,32.6755331319,0.428577199762,0.0,0.0,9.18739968257,17.702556249,23.6861743913,11.7274269433,11.9587474479
 01/30  23:00:00,25.8151706738,0.503527303265,0.0,0.0,5.91811778209,14.0365255879,24.2563461269,13.8285819508,10.4277641761
 01/30  24:00:00,20.008698632,0.593564332838,0.0,0.0,3.54045821811,10.5176760807,22.1546018899,16.3197875294,5.83481436049
 01/31  01:00:00,16.4488319853,0.736953241935,0.0,0.0,2.55330491699,7.80157382632,22.0026385554,20.1863966076,1.81624194778
 01/31  02:00:00,15.9666542913,0.843500163894,0.0,0.0,2.55330491699,7.21284921042,24.2130423437,23.1623768844,1.05066545925
 01/31  03:00:00,15.7218531162,0.893061296687,0.0,0.0,2.55330491699,6.91848690247,24.999038343,24.5226184913,0.476419851694
 01/31  04:00:00,15.5992330159,0.917622350442,0.0,0.0,2.55330491699,6.7713057485,25.6475946617,25.1711735835,0.47642107821
 01/31  05:00:00,17.6629457342,0.90484162089,0.0,0.0,3.82705111198,7.57405300124,25.7807892785,24.7300941367,1.05069514178
 01/31  06:00:00,22.1194353934,0.822718818221,0.0,0.0,6.02426329834,9.91545327661,27.8245179658,22.37082458,5.45369338586
 01/31  07:00:00,27.3509861097,0.736018454409,0.0,0.0,6.51253267309,14.7454349813,38.3164305115,20.0361239751,18.2803065364
 01/31  08:00:00,28.4552238237,0.706790199693,0.0,0.0,6.01364874671,18.163451543,38.6623933807,19.2334074162,19.4289859645
 01/31  09:00:00,24.2045846014,0.973234859672,0.0,0.0,4.35151303671,18.8798367041,39.6408868594,20.9776602323,18.6632266272
 01/31  10:00:00,21.3627257722,0.955007870977,0.0,0.0,3.78894180059,16.6187760998,36.6630804489,20.29713215,16.365948299
 01/31  11:00:00,18.3712347862,0.880143588095,0.0,0.0,3.78894180059,13.7021493968,33.1419223922,18.3074929788,14.8344294133
 01/31  12:00:00,18.4561360627,0.817863710721,0.0,0.0,3.78894180059,13.8493305508,28.611741654,16.6489101511,11.9628315028
 01/31  13:00:00,18.0971261316,0.769294997803,0.0,0.0,3.69398621738,13.6338449159,25.7890886263,15.3577760091,10.4313126172
 01/31  14:00:00,17.8987671844,0.849219448482,0.0,0.0,3.78894180059,13.2606059349,26.8498523808,17.5671789278,9.28267345299
 01/31  15:00:00,17.7968632226,0.894496640729,0.0,0.0,3.78894180059,13.1134247809,26.9924440041,18.8584097154,8.13403428878
 01/31  16:00:00,19.1406490338,0.873272998593,0.0,0.0,4.71240779196,13.5549682428,27.5538363177,18.2711628647,9.28267345299
 01/31  17:00:00,26.5257189002,0.807989477653,0.0,0.0,7.18559832057,18.5321311015,27.297269429,16.4830770904,10.8141923386
 01/31  18:00:00,37.5217004588,0.469214767008,0.0,0.0,8.38069375907,23.3147919321,27.0687983774,12.8086885461,14.2601098312
 01/31  19:00:00,39.5282995609,0.408443735281,0.0,0.0,10.6415932552,23.1212625696,27.9101592697,11.1613312493,16.7488280204
 01/31  20:00:00,38.5749212037,0.424343356266,0.0,0.0,12.3080778603,20.4854999863,27.6157743552,11.6327057777,15.9830685776
 01/31  21:00:00,38.1508348578,0.440377903662,0.0,0.0,12.456681583,19.8967753704,26.7250185033,12.0820289507,14.6429895526
 01/31  22:00:00,32.7027580185,0.455802086343,0.0,0.0,9.18739968257,17.702556249,24.4343204172,12.4714889144,11.9628315028
 01/31  23:00:00,25.8311837745,0.519540404008,0.0,0.0,5.91811778209,14.0365255879,24.50660566,14.0752930428,10.4313126172
 01/31  24:00:00,20.0191590854,0.604024786299,0.0,0.0,3.54045821811,10.5176760807,22.0908327829,16.2540768226,5.83675596036
 02/01  01:00:00,16.3885936309,0.676714887536,0.0,0.0,2.55330491699,7.80157382632,19.9071205308,18.0903643647,1.81675616609
 02/01  02:00:00,15.8112064231,0.688052295692,0.0,0.0,2.55330491699,7.21284921042,19.335868786,18.2849498862,1.05091889979
 02/01  03:00:00,15.5049846641,0.67619284461,0.0,0.0,2.55330491699,6.91848690247,18.3398294373,17.8633465132,0.476482924172
 02/01  04:00:00,15.3356692228,0.654058557314,0.0,0.0,2.55330491699,6.7713057485,17.6582596987,17.1817756492,0.476484049487
 02/01  05:00:00,17.4177305519,0.659626438684,0.0,0.0,3.82705111198,7.57405300124,18.4428412707,17.3918951374,1.05094613326
 02/01  06:00:00,21.8850639866,0.588347411351,0.0,0.0,6.02426329834,9.91545327661,20.9500112716,15.4946444342,5.45536683738
 02/01  07:00:00,27.0572615829,0.442293927624,0.0,0.0,6.51253267309,14.7454349813,29.8721027515,11.5860194276,18.286083324
 02/01  08:00:00,28.1659738553,0.417540231283,0.0,0.0,6.01364874671,18.163451543,30.3676513001,10.932523369,19.4351279312
 02/01  09:00:00,23.9318860154,0.700536273628,0.0,0.0,4.35151303671,18.8798367041,31.8573409585,13.1882180518,18.6691229067
 02/01  10:00:00,21.0340180142,0.626300112979,0.0,0.0,3.78894180059,16.6187760998,27.5467995277,11.1756919842,16.3711075435
 02/01  11:00:00,18.1876771118,0.696585913688,0.0,0.0,3.78894180059,13.7021493968,28.1079842613,13.26888696,14.8390973013
 02/01  12:00:00,18.2605946464,0.622322294413,0.0,0.0,3.78894180059,13.8493305508,23.443652938,11.4770748409,11.9665780971
 02/01  13:00:00,17.8193200344,0.491488900615,0.0,0.0,3.69398621738,13.6338449159,18.2752631553,7.84069530043,10.4345678549
 02/01  14:00:00,17.4494319453,0.39988420937,0.0,0.0,3.78894180059,13.2606059349,14.5739271329,5.2883669597,9.28556017318
 02/01  15:00:00,17.2423617335,0.338341697164,0.00165345449893,0.0,3.78894180059,13.1134247809,11.7882988388,3.65174634733,8.13655249149
 02/01  16:00:00,18.5844759698,0.317099934586,0.0,0.0,4.71240779196,13.5549682428,12.3439988696,3.05843869647,9.28556017318
 02/01  17:00:00,26.0224099599,0.304680537322,0.0,0.0,7.18559832057,18.5321311015,13.5292674455,2.71169703006,10.8175704154
 02/01  18:00:00,37.1581130195,0.105627327699,0.0,0.0,8.38069375907,23.3147919321,17.0739582698,2.80936480935,14.2645934605
 02/01  19:00:00,39.219623202,0.0997673763999,0.0,0.0,10.6415932552,23.1212625696,19.3845486475,2.63043854341,16.7541101041
 02/01  20:00:00,38.2948123733,0.144234525879,0.0,0.0,12.3080778603,20.4854999863,19.8293065854,3.84120160236,15.988104983
 02/01  21:00:00,37.9131768512,0.202719897,0.0,0.0,12.456681583,19.8967753704,20.099375678,5.45177965697,14.647596021
 02/01  22:00:00,32.4940914,0.247135467801,0.0,0.0,9.18739968257,17.702556249,18.6300853981,6.66350730097,11.9665780971
 02/01  23:00:00,25.6413836431,0.329740272584,0.0,0.0,5.91811778209,14.0365255879,19.418122356,8.98355450113,10.4345678549
 02/01  24:00:00,19.8257150361,0.410580737014,0.0,0.0,3.54045821811,10.5176760807,17.0744705132,11.235933385,5.83853712813
 02/02  01:00:00,16.2869994488,0.575120705441,0.0,0.0,2.55330491699,7.80157382632,17.9512710398,16.1340449771,1.81722606263
 02/02  02:00:00,15.7949941474,0.671840019939,0.0,0.0,2.55330491699,7.21284921042,20.0891179802,19.0379678147,1.05115016548
 02/02  03:00:00,15.5238565514,0.695064731915,0.0,0.0,2.55330491699,6.91848690247,20.0772559254,19.6007154735,0.476540451867
 02/02  04:00:00,15.4377326977,0.756122032178,0.0,0.0,2.55330491699,6.7713057485,21.8483051217,21.3717636461,0.47654147561
 02/02  05:00:00,17.5790830461,0.820978932885,0.0,0.0,3.82705111198,7.57405300124,24.1974154829,23.146240542,1.05117494087
