Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  06:00:00,22.0350217997,0.738305224511,0.0,0.0,6.02426329834,9.91545327661,26.1409934954,20.6841030195,5.45689047598
 02/02  07:00:00,27.2425828477,0.627615192392,0.0,0.0,6.51253267309,14.7454349813,35.6070668789,17.3157284905,18.2913383885
 02/02  08:00:00,28.3759399449,0.627506320884,0.0,0.0,6.01364874671,18.163451543,36.8011113978,17.3603965329,19.4407148649
 02/02  09:00:00,24.1683074953,0.936957753544,0.0,0.0,4.35151303671,18.8798367041,39.2208749143,20.5463885597,18.6744863546
 02/02  10:00:00,21.2930162429,0.885298341664,0.0,0.0,3.78894180059,16.6187760998,35.1210339055,18.7452333451,16.3758005604
 02/02  11:00:00,18.2556724132,0.764581215073,0.0,0.0,3.78894180059,13.7021493968,29.9945551899,15.1512118257,14.8433433642
 02/02  12:00:00,18.274884715,0.636612363079,0.0,0.0,3.78894180059,13.8493305508,23.4763669378,11.5063808165,11.9699861213
 02/02  13:00:00,17.9008284981,0.572997364253,0.0,0.0,3.69398621738,13.6338449159,20.0465237896,9.60899486456,10.437528925
 02/02  14:00:00,17.6059812438,0.556433507878,0.0,0.0,3.78894180059,13.2606059349,18.4663449022,9.17815887435,9.28818602786
 02/02  15:00:00,17.4659479303,0.563581348438,0.0,0.0,3.78894180059,13.1134247809,17.6297309226,9.49088779191,8.13884313069
 02/02  16:00:00,18.7943684193,0.526992384124,0.0,0.0,4.71240779196,13.5549682428,17.8262992404,8.53811321253,9.28818602786
 02/02  17:00:00,26.1916301386,0.47390071606,0.0,0.0,7.18559832057,18.5321311015,17.8676746805,7.04703145638,10.8206432241
 02/02  18:00:00,37.2556899464,0.203204254515,0.0,0.0,8.38069375907,23.3147919321,19.4813791694,5.21270725383,14.2686719156
 02/02  19:00:00,39.273825854,0.153970028346,0.0,0.0,10.6415932552,23.1212625696,20.6579645124,3.89904965293,16.7589148595
 02/02  20:00:00,38.3160898211,0.165511973688,0.0,0.0,12.3080778603,20.4854999863,20.1973475545,4.20466129309,15.9926862614
 02/02  21:00:00,37.929307171,0.218850216795,0.0,0.0,12.456681583,19.8967753704,20.3515321503,5.69974593563,14.6517862147
 02/02  22:00:00,32.5046101165,0.257654184298,0.0,0.0,9.18739968257,17.702556249,18.7557948295,6.78580870824,11.9699861213
 02/02  23:00:00,25.6173362851,0.30569291465,0.0,0.0,5.91811778209,14.0365255879,18.5290790928,8.09155016772,10.437528925
 02/02  24:00:00,19.7735580844,0.358423785293,0.0,0.0,3.54045821811,10.5176760807,15.3401919535,9.50003461718,5.84015733634
 02/03  01:00:00,16.1554547529,0.443576009528,0.0,0.0,2.55330491699,7.80157382632,13.7429566161,11.9253051184,1.81765149772
 02/03  02:00:00,15.6196765408,0.496522413337,0.0,0.0,2.55330491699,7.21284921042,14.478731632,13.4273724443,1.05135918774
 02/03  03:00:00,15.3469804727,0.518188653218,0.0,0.0,2.55330491699,6.91848690247,14.4721301387,13.9955377209,0.476592417733
 02/03  04:00:00,15.2488036581,0.567192992582,0.0,0.0,2.55330491699,6.7713057485,15.9458020448,15.4692087052,0.476593339566
 02/03  05:00:00,17.3519114933,0.593807379987,0.0,0.0,3.82705111198,7.57405300124,17.337837288,16.2864557911,1.05138149686
 02/03  06:00:00,21.8574473586,0.560730783398,0.0,0.0,6.02426329834,9.91545327661,20.7679847702,15.3097209193,5.45826385081
 02/03  07:00:00,27.1170513446,0.502083689264,0.0,0.0,6.51253267309,14.7454349813,31.9163711745,13.6203010006,18.2960701739
 02/03  08:00:00,27.3358691746,0.480268884011,0.0,0.0,6.01364874671,18.163451543,32.4325547692,12.9868096581,19.4457451111
 02/03  09:00:00,23.9154864008,0.684136659048,0.0,0.0,4.35151303671,18.8798367041,31.7315916799,13.0522762973,18.6793153825
 02/03  10:00:00,21.0361372365,0.628419335279,0.0,0.0,3.78894180059,16.6187760998,27.874387076,11.4943611161,16.3800259598
 02/03  11:00:00,18.0062818586,0.515190660501,0.0,0.0,3.78894180059,13.7021493968,23.1842241695,8.33705782488,14.8471663446
 02/03  12:00:00,18.0901734726,0.448643814305,0.00325730632013,0.0,3.78894180059,13.8493305508,18.4574921264,6.48443756036,11.9730545661
 02/03  13:00:00,17.8213789913,0.441765957131,0.0517819003192,0.0,3.69398621738,13.6338449159,16.34420187,5.9040069191,10.4401949508
 02/03  14:00:00,17.6669160093,0.425807537601,0.191560735796,0.0,3.78894180059,13.2606059349,13.7967831861,4.50623294668,9.29055023943
 02/03  15:00:00,17.4802481249,0.395873239636,0.182008303407,0.0,3.78894180059,13.1134247809,12.008088326,3.867182798,8.14090552801
 02/03  16:00:00,18.7111665141,0.381320266602,0.0624702122726,0.0,4.71240779196,13.5549682428,13.7134097091,4.42285946969,9.29055023943
 02/03  17:00:00,26.147954293,0.367603557915,0.0626213124809,0.0,7.18559832057,18.5321311015,14.7441960716,3.92078621693,10.8234098547
 02/03  18:00:00,37.302923214,0.146227793243,0.104209728878,0.0,8.38069375907,23.3147919321,17.1232494221,2.85090543315,14.2723439889
 02/03  19:00:00,39.3993074074,0.135803872964,0.143647708794,0.0,10.6415932552,23.1212625696,18.8893994026,2.126158539,16.7632408636
 02/03  20:00:00,38.4280965743,0.145895854219,0.131622872703,0.0,12.3080778603,20.4854999863,18.4883162757,2.4915052197,15.996811056
 02/03  21:00:00,37.9946169009,0.172543947173,0.111615999546,0.0,12.456681583,19.8967753704,18.058401781,3.40284288825,14.6555588927
 02/03  22:00:00,32.5417456638,0.211711961623,0.0830777700086,0.0,9.18739968257,17.702556249,16.7251639965,4.7521094304,11.9730545661
 02/03  23:00:00,25.5981162753,0.265416246445,0.0210566584029,0.0,5.91811778209,14.0365255879,17.3367936223,6.89659867143,10.4401949508
 02/03  24:00:00,19.7596206037,0.344486304615,0.0,0.0,3.54045821811,10.5176760807,15.2078556131,9.36623950791,5.84161610518
 02/04  01:00:00,16.1268439145,0.414965171126,0.0,0.0,2.55330491699,7.80157382632,13.177574325,11.3595419801,1.81803234486
 02/04  02:00:00,15.5793950908,0.45624096337,0.0,0.0,2.55330491699,7.21284921042,13.5194630349,12.4679171303,1.05154590458
 02/04  03:00:00,15.3233999829,0.494608163438,0.0,0.0,2.55330491699,6.91848690247,13.9989320235,13.5222932172,0.47663880637
 02/04  04:00:00,15.2040978559,0.522487190415,0.0,0.0,2.55330491699,6.7713057485,14.7632781648,14.2866385388,0.47663962599
 02/04  05:00:00,17.292332728,0.534228614707,0.0,0.0,3.82705111198,7.57405300124,15.6508570445,14.5992913044,1.05156574007
 02/04  06:00:00,21.8032939366,0.506577361431,0.0,0.0,6.02426329834,9.91545327661,19.2381831509,13.7786965954,5.45948655549
 02/04  07:00:00,27.0630130154,0.448045360136,0.0,0.0,6.51253267309,14.7454349813,30.3897717862,12.0894945068,18.3002772794
 02/04  08:00:00,27.0886363185,0.426565390271,0.0,0.0,6.01364874671,17.9699221805,30.8815403661,11.4313231859,19.4502171802
 02/04  09:00:00,22.2599495713,0.475013398233,0.0,0.0,3.66783283761,18.1171033345,31.4882545742,12.8046460138,18.6836085604
 02/04  10:00:00,19.4519695594,0.490665226851,0.0,0.0,3.10526160149,15.8560427302,29.5995738463,13.2157913559,16.3837824904
 02/04  11:00:00,16.4932962712,0.448618641776,0.0,0.0,3.10526160149,12.9394160272,26.8328492488,11.9822841385,14.8505651104
 02/04  12:00:00,16.6081166477,0.416257864497,0.0,0.0,3.10526160149,13.0865971812,23.0548648215,11.0790822986,11.9757825228
 02/04  13:00:00,16.4562861138,0.411608484566,0.0,0.0,3.10526160149,12.9394160272,21.4513497276,11.0087845849,10.4425651428
 02/04  14:00:00,16.0431493287,0.440015161522,0.0,0.0,3.10526160149,12.4978725653,21.1678841315,11.8752320237,9.29265210774
 02/04  15:00:00,15.9075605559,0.451607542708,0.0,0.0,3.10526160149,12.3506914113,20.3959189843,12.2531799116,8.14273907271
 02/04  16:00:00,17.2604058708,0.439443404269,0.0,0.0,4.02872759285,12.7922348732,21.2020470664,11.9093949587,9.29265210774
 02/04  17:00:00,24.6734616776,0.402145823744,0.0,0.0,6.50191812146,17.7693977319,21.6953868846,10.8695173968,10.8258694878
 02/04  18:00:00,37.199026097,0.340069767576,0.0,0.0,8.38069375907,23.1212625696,23.3779750326,9.10236643977,14.2756085929
 02/04  19:00:00,39.4202853514,0.300429525755,0.0,0.0,10.6415932552,23.1212625696,24.7730054377,8.00591860228,16.7670868354
 02/04  20:00:00,38.4764491959,0.32587134849,0.0,0.0,12.3080778603,20.4854999863,24.7551292255,8.75465108007,16.0004781454
 02/04  21:00:00,38.0638820232,0.353425069005,0.0,0.0,12.456681583,19.8967753704,24.1967704534,9.53785751548,14.6589129379
 02/04  22:00:00,32.6284860561,0.381530123895,0.0,0.0,9.18739968257,17.702556249,22.2898362377,10.3140537149,11.9757825228
 02/04  23:00:00,25.7514483369,0.43980496645,0.0,0.0,5.91811778209,14.0365255879,22.3909834614,11.9484183186,10.4425651428
 02/04  24:00:00,19.9299149855,0.514780686403,0.0,0.0,3.54045821811,10.5176760807,19.9697623534,14.1268493508,5.84291300265
 02/05  01:00:00,16.3202690227,0.608390279266,0.0,0.0,2.55330491699,7.80157382632,18.6804631647,16.8620946739,1.81836849074
 02/05  02:00:00,15.7911858058,0.668031678392,0.0,0.0,2.55330491699,7.21284921042,19.6864101109,18.6346998503,1.05171026062
 02/05  03:00:00,15.5360255985,0.707233779041,0.0,0.0,2.55330491699,6.91848690247,20.2821848479,19.8055052439,0.47667960403
 02/05  04:00:00,15.4276225282,0.746011862745,0.0,0.0,2.55330491699,6.7713057485,21.4764185947,20.9997382736,0.476680321166
 02/05  05:00:00,17.54129035,0.783186236726,0.0,0.0,3.82705111198,7.57405300124,23.2522865284,22.2005589125,1.05172761592
 02/05  06:00:00,22.0940262619,0.797309686685,0.0,0.0,6.02426329834,9.91545327661,28.2072902907,22.7467320624,5.46055822826
 02/05  07:00:00,27.3503083487,0.735340693432,0.0,0.0,6.51253267309,14.7454349813,39.1661263369,20.8621678776,18.3039584592
 02/05  08:00:00,27.3794312036,0.717360275383,0.0,0.0,6.01364874671,17.9699221805,39.7175155775,20.2633858298,19.4541297477
 02/05  09:00:00,22.5635277635,0.778591590462,0.0,0.0,3.66783283761,18.1171033345,40.7562161528,22.0688515361,18.6873646168
 02/05  10:00:00,19.7371267744,0.775822441909,0.0,0.0,3.10526160149,15.8560427302,38.269595021,21.8825259812,16.3870690398
 02/05  11:00:00,16.7646630808,0.719985451387,0.0,0.0,3.10526160149,12.9394160272,35.0025053561,20.1489667011,14.853538655
 02/05  12:00:00,16.8107824793,0.618923696028,0.0,0.0,3.10526160149,13.0865971812,29.078184976,17.1000157923,11.9781691836
 02/05  13:00:00,16.5610945112,0.516416881974,0.0,0.0,3.10526160149,12.9394160272,24.6713694161,14.2267306172,10.4446387989
 02/05  14:00:00,16.0381409823,0.435006815083,0.0,0.0,3.10526160149,12.4978725653,21.2636926415,11.9692016311,9.29449101034
 02/05  15:00:00,15.8158734328,0.359920419598,0.0,0.0,3.10526160149,12.3506914113,18.0080226228,9.86367940104,8.14434322179
 02/05  16:00:00,17.129588858,0.308626391504,0.0,0.0,4.02872759285,12.7922348732,17.7510123618,8.45652135148,9.29449101034
 02/05  17:00:00,24.569145964,0.29783011008,0.0,0.0,6.50191812146,17.7693977319,18.989329752,8.16130835689,10.8280213951
 02/05  18:00:00,37.1441840774,0.285227748044,0.0,0.0,8.38069375907,23.1212625696,22.0809819726,7.80251721183,14.2784647607
 02/05  19:00:00,39.3981665615,0.265722339689,0.0125883962125,0.0,10.6415932552,23.1212625696,23.8684908571,7.09803922117,16.7704516359
 02/05  20:00:00,38.4543847222,0.299465871381,0.00434100346679,0.0,12.3080778603,20.4854999863,24.1587853332,8.15509888963,16.0036864436
 02/05  21:00:00,38.0501463104,0.339689356222,0.0,0.0,12.456681583,19.8967753704,24.008268427,9.34642107002,14.6618473569
 02/05  22:00:00,32.6380916263,0.39113569411,0.0,0.0,9.18739968257,17.702556249,22.7865762298,10.8084070461,11.9781691836
 02/05  23:00:00,25.7885638124,0.476920441946,0.0,0.0,5.91811778209,14.0365255879,23.7250885983,13.2804497994,10.4446387989
 02/05  24:00:00,19.9767487287,0.561614429578,0.0,0.0,3.54045821811,10.5176760807,21.4846004321,15.6405527874,5.84404764468
 02/06  01:00:00,16.4148417801,0.702963036732,0.0,0.0,2.55330491699,7.80157382632,21.7435123953,19.92485256,1.81865983529
 02/06  02:00:00,15.9494511456,0.826297018144,0.0,0.0,2.55330491699,7.21284921042,24.8564934047,23.8046411976,1.0518522071
 02/06  03:00:00,15.6669524858,0.838160666286,0.0,0.0,2.55330491699,6.91848690247,24.513579376,24.0368645774,0.476714798622
 02/06  04:00:00,15.5151787,0.833568034455,0.0,0.0,2.55330491699,6.7713057485,24.2058928053,23.7291773922,0.476715413036
 02/06  05:00:00,17.6088712153,0.850767102037,0.0,0.0,3.82705111198,7.57405300124,25.2103947049,24.1585276284,1.05186707649
 02/06  06:00:00,22.1337721474,0.837055572162,0.0,0.0,6.02426329834,9.91545327661,29.2213116183,23.7598330662,5.4614785521
 02/06  07:00:00,27.4007820117,0.785814356445,0.0,0.0,6.51253267309,14.7454349813,40.652444951,22.3453323274,18.3071126236
 02/06  08:00:00,27.6142045819,0.758604291267,0.0,0.0,6.01364874671,18.163451543,40.9668494676,21.5093678125,19.4574816551
 02/06  09:00:00,24.2156991672,0.984349425447,0.0,0.0,4.35151303671,18.8798367041,41.1029553596,22.4123729202,18.6905824394
 02/06  10:00:00,21.2911027144,0.883384813177,0.0,0.0,3.78894180059,16.6187760998,35.5359658445,19.1460812099,16.3898846345
 02/06  11:00:00,18.2667680656,0.775676867452,0.0,0.0,3.78894180059,13.7021493968,30.880133781,16.0240476831,14.8560860979
 02/06  12:00:00,18.3564191975,0.705155784243,0.012991061331,0.0,3.78894180059,13.8493305508,25.8295485917,13.8493347499,11.9802138418
 02/06  13:00:00,18.0539604623,0.647976963224,0.0781523653007,0.0,3.69398621738,13.6338449159,21.9195674921,11.473152187,10.4464153051
 02/06  14:00:00,17.8600266456,0.600634992762,0.209843916975,0.0,3.78894180059,13.2606059349,18.1156761842,8.81960978154,9.29606640266
 02/06  15:00:00,17.6732442575,0.546524736383,0.22435293927,0.0,3.78894180059,13.1134247809,15.4032390088,7.25752150863,8.14571750019
 02/06  16:00:00,18.9787886229,0.509161144147,0.202251443499,0.0,4.71240779196,13.5549682428,15.7805084478,6.48444204514,9.29606640266
 02/06  17:00:00,26.3521541176,0.47896336591,0.155461329131,0.0,7.18559832057,18.5321311015,16.9177379976,6.08787305827,10.8298649393
 02/06  18:00:00,36.5726974144,0.294643830973,0.118401224962,0.0,8.38069375907,23.3147919321,21.1899673364,6.90905568974,14.2809116467
 02/06  19:00:00,39.5479457216,0.316803141334,0.111286754665,0.0,10.6415932552,23.1212625696,24.341414701,7.56808043226,16.7733342687
 02/06  20:00:00,38.5844482446,0.346065231767,0.0878051654708,0.0,12.3080778603,20.4854999863,24.662670522,8.65623552161,16.0064350004
 02/06  21:00:00,38.1624619727,0.391128316209,0.0608767023268,0.0,12.456681583,19.8967753704,24.9304127078,10.266051427,14.6643612808
 02/06  22:00:00,32.724347552,0.445484669997,0.0319069497746,0.0,9.18739968257,17.702556249,24.215925803,12.2357119612,11.9802138418
 02/06  23:00:00,25.8548773979,0.543234027452,0.0,0.0,5.91811778209,14.0365255879,25.922648929,15.4762336239,10.4464153051
 02/06  24:00:00,20.0761966203,0.661062321222,0.0,0.0,3.54045821811,10.5176760807,24.7395683476,18.8945486523,5.84501969526
 02/07  01:00:00,16.4485442838,0.736665540402,0.0,0.0,2.55330491699,7.80157382632,22.802854917,20.9839486253,1.81890629171
 02/07  02:00:00,15.9061758108,0.783021683344,0.0,0.0,2.55330491699,7.21284921042,23.3455164819,22.2935447799,1.05197170191
 02/07  03:00:00,15.6591956655,0.830403846003,0.0,0.0,2.55330491699,6.91848690247,24.1846164212,23.7078720415,0.476744379711
 02/07  04:00:00,15.5373945806,0.855783915116,0.0,0.0,2.55330491699,6.7713057485,24.9128459166,24.4361010254,0.476744891203
 02/07  05:00:00,17.6196812653,0.861577152037,0.0,0.0,3.82705111198,7.57405300124,25.6374251169,24.5854410365,1.05198408048
 02/07  06:00:00,22.1557491086,0.85903253341,0.0,0.0,6.02426329834,9.91545327661,30.0652063802,24.6029591254,5.46224725481
 02/07  07:00:00,27.4051573763,0.790189720963,0.0,0.0,6.51253267309,14.7454349813,40.8269877428,22.5172489042,18.3097388386
 02/07  08:00:00,27.6304294397,0.774829149067,0.0,0.0,6.01364874671,18.163451543,41.5072694909,22.0469975812,19.4602719097
 02/07  09:00:00,24.2182958937,0.986946151944,0.0,0.0,4.35151303671,18.8798367041,41.1270087291,22.4337476538,18.6932610753
 02/07  10:00:00,21.3010891807,0.893371279486,0.0,0.0,3.78894180059,16.6187760998,35.9185167406,19.5262882996,16.392228441
 02/07  11:00:00,18.3436804406,0.812376347166,0.0402128953454,0.0,3.78894180059,13.7021493968,31.5476195652,16.6894128805,14.8582066847
 02/07  12:00:00,18.5722112493,0.778505626524,0.155433270804,0.0,3.78894180059,13.8493305508,26.4322662622,14.4503503705,11.9819158917
 02/07  13:00:00,18.3162803106,0.723499675447,0.264949501338,0.0,3.69398621738,13.6338449159,22.1136683416,11.6657742062,10.4478941354
 02/07  14:00:00,18.0452655565,0.657581509148,0.338136311426,0.0,3.78894180059,13.2606059349,18.4568248272,9.159447009,9.29737781816
 02/07  15:00:00,17.8478768302,0.58609151281,0.359418735499,0.0,3.78894180059,13.1134247809,15.3193575833,7.17249608237,8.14686150095
 02/07  16:00:00,19.1327691231,0.542274934759,0.323118153144,0.0,4.71240779196,13.5549682428,15.6252536955,6.32787587729,9.29737781816
 02/07  17:00:00,26.4807627639,0.502367048669,0.260666292611,0.0,7.18559832057,18.5321311015,16.540667795,5.70926822051,10.8313995744
 02/07  18:00:00,36.6366366813,0.274869264537,0.202115058239,0.0,8.38069375907,23.3147919321,19.6092656907,5.32631716459,14.2829485261
 02/07  19:00:00,39.5960325478,0.279867215257,0.196309506935,0.0,10.6415932552,23.1212625696,22.2310468027,5.45531292264,16.77573388
 02/07  20:00:00,38.6311176476,0.31548905974,0.165050740484,0.0,12.3080778603,20.4854999863,22.7990756138,6.79035261195,16.0087230019
 02/07  21:00:00,38.2055077453,0.367732879126,0.127317912004,0.0,12.456681583,19.8967753704,23.3750436696,8.70858970443,14.6664539652
 02/07  22:00:00,32.7820448285,0.458018591466,0.0770703048979,0.0,9.18739968257,17.702556249,24.0307732329,12.0488573412,11.9819158917
 02/07  23:00:00,25.8959439756,0.564461391455,0.0198392136258,0.0,5.91811778209,14.0365255879,26.3944116916,15.9465175562,10.4478941354
 02/07  24:00:00,20.0655802251,0.65044592603,0.0,0.0,3.54045821811,10.5176760807,24.4722626231,18.6264337566,5.84582886653
 02/08  01:00:00,16.4920602889,0.78018154553,0.0,0.0,2.55330491699,7.80157382632,24.2971244731,22.4780166866,1.81910778647
 02/08  02:00:00,16.0414856042,0.918331476794,0.0,0.0,2.55330491699,7.21284921042,27.8800350389,26.8279663293,1.05206870956
 02/08  03:00:00,15.8265524976,0.997760678122,0.0,0.0,2.55330491699,6.91848690247,29.7279496669,29.2511813284,0.476768338528
 02/08  04:00:00,15.7235864293,1.04197576381,0.0,0.0,2.55330491699,6.7713057485,30.969216055,30.4924473081,0.476768746928
 02/08  05:00:00,17.8317831431,1.07367902987,0.0,0.0,3.82705111198,7.57405300124,32.4351324949,31.3830539016,1.05207859323
 02/08  06:00:00,22.4129157194,1.11619914424,0.0,0.0,6.02426329834,9.91545327661,38.2530522727,32.7901881636,5.4628641091
 02/08  07:00:00,27.7081792264,1.0932115711,0.0,0.0,6.51253267309,14.7454349813,50.4427105376,32.1308742106,18.311836327
 02/08  08:00:00,27.932071474,1.07647118341,0.0,0.0,6.01364874671,18.163451543,51.0302425601,31.5677428749,19.4624996852
 02/08  09:00:00,24.4794229895,1.24807324778,0.0,0.0,4.35151303671,18.8798367041,49.2916324678,30.5962327365,18.6953997313
 02/08  10:00:00,21.5184596916,1.11074179033,0.0,0.0,3.78894180059,16.6187760998,42.5981160168,26.2040162519,16.3940997649
 02/08  11:00:00,18.5291199046,0.988381754863,0.0496469516649,0.0,3.78894180059,13.7021493968,36.6775716669,21.8176718796,14.8598997873
 02/08  12:00:00,18.7283938411,0.905480847405,0.184640641765,0.0,3.78894180059,13.8493305508,29.7509078619,17.7676330326,11.9832748293
 02/08  13:00:00,18.4327739418,0.820221833047,0.284720974891,0.0,3.69398621738,13.6338449159,24.6121620193,14.1630871676,10.4490748517
 02/08  14:00:00,18.1452301955,0.736072731766,0.359609727867,0.0,3.78894180059,13.2606059349,20.512539951,11.2141150826,9.29842486848
 02/08  15:00:00,17.9349524664,0.643785274072,0.388800610455,0.0,3.78894180059,13.1134247809,16.6990680694,8.55129318413,8.14777488527
 02/08  16:00:00,19.2105256508,0.581679803926,0.361469811642,0.0,4.71240779196,13.5549682428,16.3715791444,7.07315427591,9.29842486848
 02/08  17:00:00,26.539027072,0.530859821169,0.290437828199,0.0,7.18559832057,18.5321311015,17.086771164,6.25414631787,10.8326248461
 02/08  18:00:00,36.6759138825,0.294457604731,0.22180391929,0.0,8.38069375907,23.3147919321,19.96921131,5.68463651429,14.2845747957
 02/08  19:00:00,39.6267176423,0.286098830967,0.220762985739,0.0,10.6415932552,23.1212625696,22.1350428737,5.35739311432,16.7776497593
 02/08  20:00:00,38.6697047779,0.343936581728,0.175190348758,0.0,12.3080778603,20.4854999863,23.5348910397,7.52434126912,16.0105497705
 02/08  21:00:00,38.2437135119,0.388891365933,0.144365191823,0.0,12.456681583,19.8967753704,23.8177923766,9.14966758651,14.6681247901
 02/08  22:00:00,32.7987978602,0.44256068757,0.109281240474,0.0,9.18739968257,17.702556249,23.1069117976,11.1236369683,11.9832748293
 02/08  23:00:00,25.9211226395,0.563308523505,0.0461707455239,0.0,5.91811778209,14.0365255879,25.9624952294,15.5134203777,10.4490748517
 02/08  24:00:00,20.121428539,0.705727288068,0.000566951768463,0.0,3.54045821811,10.5176760807,26.2366614806,20.3901865617,5.84647491885
 02/09  01:00:00,16.5752432338,0.863364490395,0.0,0.0,2.55330491699,7.80157382632,26.9771537593,25.1578894999,1.81926425937
 02/09  02:00:00,16.0920275154,0.968873387998,0.0,0.0,2.55330491699,7.21284921042,29.4220893413,28.36994614,1.05214320124
 02/09  03:00:00,15.8862921344,1.05750031496,0.0,0.0,2.55330491699,6.91848690247,31.5968946485,31.1201079805,0.476786667967
 02/09  04:00:00,15.7880599449,1.1064492794,0.0,0.0,2.55330491699,6.7713057485,33.0158653307,32.5390783575,0.476786973141
 02/09  05:00:00,17.9390472522,1.18094313896,0.0,0.0,3.82705111198,7.57405300124,35.9510104373,34.8988598505,1.05215058676
 02/09  06:00:00,22.4447852085,1.14806863333,0.0,0.0,6.02426329834,9.91545327661,39.2276649138,33.7643359811,5.46332893264
 02/09  07:00:00,27.7010212158,1.08605356049,0.0,0.0,6.51253267309,14.7454349813,50.1047881952,31.7913837274,18.3134044677
 02/09  08:00:00,27.9642292238,1.10862893313,0.0,0.0,6.01364874671,18.163451543,52.060374108,32.5962097862,19.4641643218
 02/09  09:00:00,24.4707770211,1.23942727936,0.0,0.0,4.35151303671,18.8798367041,48.9815993162,30.2846015422,18.696997774
 02/09  10:00:00,21.4778281562,1.07011025497,0.0,0.0,3.78894180059,16.6187760998,41.194292228,24.7987941757,16.3954980523
 02/09  11:00:00,18.485842492,0.95745912308,0.0372921708073,0.0,3.78894180059,13.7021493968,35.7920716861,20.9309067817,14.8611649045
 02/09  12:00:00,18.6356813384,0.867635431744,0.129773554723,0.0,3.78894180059,13.8493305508,29.126951871,17.1426616187,11.9842902523
 02/09  13:00:00,18.3150315391,0.792647665777,0.194552739533,0.0,3.69398621738,13.6338449159,24.7222696106,14.2723125062,10.4499571044
 02/09  14:00:00,18.0091282353,0.734450726422,0.225129772959,0.0,3.78894180059,13.2606059349,21.6326699386,12.333462695,9.29920724355
 02/09  15:00:00,17.7798802821,0.681994748164,0.195518952105,0.0,3.78894180059,13.1134247809,19.4392687916,11.2908114089,8.14845738267
 02/09  16:00:00,19.0933360355,0.648711537231,0.177248463011,0.0,4.71240779196,13.5549682428,19.9616444142,10.6624371707,9.29920724355
 02/09  17:00:00,26.4792809692,0.61605378927,0.145497757347,0.0,7.18559832057,18.5321311015,20.8926954445,10.0591550531,10.8335403914
 02/09  18:00:00,36.702366854,0.421877559818,0.120836935703,0.0,8.38069375907,23.3147919321,24.8065608293,10.5207708553,14.285789974
 02/09  19:00:00,39.655014836,0.409262887645,0.125896122668,0.0,10.6415932552,23.1212625696,26.7866981649,10.0076168256,16.7790813393
 02/09  20:00:00,38.6742901859,0.400891542284,0.12282079623,0.0,12.3080778603,20.4854999863,25.7283846428,9.71646987745,16.0119147653
 02/09  21:00:00,38.2399501987,0.421419181988,0.108074062554,0.0,12.456681583,19.8967753704,25.1106279626,10.4412547016,14.669373261
 02/09  22:00:00,32.7981354571,0.470163746095,0.0810157788204,0.0,9.18739968257,17.702556249,24.1558094805,12.1715192283,11.9842902523
 02/09  23:00:00,25.9005213296,0.567530848251,0.0213471108268,0.0,5.91811778209,14.0365255879,26.2387853946,15.7888282902,10.4499571044
 02/09  24:00:00,20.1114555721,0.696321272974,0.0,0.0,3.54045821811,10.5176760807,25.7412928968,19.8943352358,5.84695766091
 02/10  01:00:00,16.516495906,0.8046171626,0.0,0.0,2.55330491699,7.80157382632,24.9201973843,23.1008217208,1.81937566354
 02/10  02:00:00,16.0203702954,0.897216167976,0.0,0.0,2.55330491699,7.21284921042,27.0345108345,25.9823156797,1.0521951548
 02/10  03:00:00,15.7993122803,0.970520460868,0.0,0.0,2.55330491699,6.91848690247,28.7269347275,28.250135365,0.476799362588
 02/10  04:00:00,15.7273861316,1.0457754661,0.0,0.0,2.55330491699,6.7713057485,31.0914564572,30.6146568928,0.476799564438
 02/10  05:00:00,17.7938333959,1.03572928265,0.0,0.0,3.82705111198,7.57405300124,31.2215150583,30.1693150186,1.05220003974
 02/10  06:00:00,22.2496287975,0.952912222274,0.0,0.0,6.02426329834,9.91545327661,32.8647734628,27.4011318746,5.46364158813
 02/10  07:00:00,27.5528173806,0.937849725266,0.0,0.0,6.51253267309,14.7454349813,45.4015253192,27.0870825224,18.3144427968
 02/10  08:00:00,26.9216161548,0.958849197499,0.0,0.0,6.01364874671,18.163451543,47.3235228987,27.858257572,19.4652653267
 02/10  09:00:00,24.3560941766,1.12474443484,0.0,0.0,4.35151303671,18.8798367041,45.434800119,26.7367453889,18.6980547302
 02/10  10:00:00,21.4671811558,1.05946325458,0.0,0.0,3.78894180059,16.6187760998,40.9594872677,24.5630643788,16.3964228889
 02/10  11:00:00,18.4621356059,0.971044407756,0.0,0.0,3.78894180059,13.7021493968,36.6921855084,21.830183847,14.8620016614
 02/10  12:00:00,18.5077092811,0.869042107985,0.000394821169201,0.0,3.78894180059,13.8493305508,30.7461172712,18.7611554114,11.9849618598
 02/10  13:00:00,18.1482164853,0.799146569515,0.0212387819325,0.0,3.69398621738,13.6338449159,26.9008019474,16.4502613151,10.4505406323
 02/10  14:00:00,17.8133333569,0.745937351099,0.0178482698482,0.0,3.78894180059,13.2606059349,24.255916448,14.9561917364,9.29972471166
 02/10  15:00:00,17.6188181228,0.689659482563,0.0267920583634,0.0,3.78894180059,13.1134247809,21.3987937348,13.2498849438,8.14890879102
 02/10  16:00:00,18.9507061271,0.63129189808,0.0520381937675,0.0,4.71240779196,13.5549682428,20.6528351576,11.353110446,9.29972471166
 02/10  17:00:00,26.3641462743,0.612197900977,0.0342189507531,0.0,7.18559832057,18.5321311015,21.8719499262,11.0378039871,10.8341459392
 02/10  18:00:00,36.6029561297,0.393326033411,0.0499777377557,0.0,8.38069375907,23.3147919321,24.6667988622,10.3802051612,14.2865937011
 02/10  19:00:00,39.5660933867,0.376240076633,0.06999748438,0.0,10.6415932552,23.1212625696,26.4118544799,9.63182628405,16.7800281958
 02/10  20:00:00,38.6033374036,0.389347060813,0.0634124953844,0.0,12.3080778603,20.4854999863,26.0703716052,10.0575540232,16.012817582
 02/10  21:00:00,38.1879313243,0.431946095108,0.0455282750522,0.0,12.456681583,19.8967753704,26.1740409661,11.5038419581,14.670199008
 02/10  22:00:00,32.7539742608,0.489925749044,0.0170925796122,0.0,9.18739968257,17.702556249,25.5276767884,13.5427149286,11.9849618598
 02/10  23:00:00,25.8843554244,0.572712053858,0.0,0.0,5.91811778209,14.0365255879,26.5752864174,16.1247457851,10.4505406323
 02/10  24:00:00,20.110871809,0.695737509897,0.0,0.0,3.54045821811,10.5176760807,25.6292702783,19.7819933286,5.84727694975
 02/11  01:00:00,16.5279731604,0.816094417048,0.0,0.0,2.55330491699,7.80157382632,25.278056779,23.4586148135,1.81944196544
 02/11  02:00:00,15.9963907661,0.873236638659,0.0,0.0,2.55330491699,7.21284921042,26.1899399654,25.1377154106,1.05222455476
 02/11  03:00:00,15.7479434752,0.91915165569,0.0,0.0,2.55330491699,6.91848690247,26.9557034314,26.4788970127,0.476806418623
 02/11  04:00:00,15.6332180024,0.951607336917,0.0,0.0,2.55330491699,6.7713057485,27.9028338902,27.4260273731,0.476806517081
 02/11  05:00:00,17.7184204587,0.960316345457,0.0,0.0,3.82705111198,7.57405300124,28.7170390696,27.664812132,1.05222693755
 02/11  06:00:00,22.2060640914,0.909347516168,0.0,0.0,6.02426329834,9.91545327661,31.5063531687,26.0425511854,5.46380198333
 02/11  07:00:00,27.4354278684,0.820460213108,0.0,0.0,6.51253267309,14.7454349813,41.6081151213,23.2931641143,18.314951007
 02/11  08:00:00,26.5524613316,0.783223736759,0.0,0.0,6.01364874671,17.9699221805,41.5846224523,22.1188200787,19.4658023737
 02/11  09:00:00,22.6235650496,0.838628876561,0.0,0.0,3.66783283761,18.1171033345,42.42262231,23.7240520232,18.6985702868
 02/11  10:00:00,19.7906928217,0.82938848919,0.0,0.0,3.10526160149,15.8560427302,39.7573322692,23.3604582683,16.396874001
 02/11  11:00:00,16.7891764598,0.744498830373,0.0,0.0,3.10526160149,12.9394160272,35.5662718009,20.7038619905,14.8624098104
 02/11  12:00:00,16.8915196367,0.699660853411,0.0,0.0,3.10526160149,13.0865971812,31.3346491083,19.3493596553,11.9852894531
 02/11  13:00:00,16.6876479806,0.642970351366,0.0,0.0,3.10526160149,12.9394160272,28.1062361178,17.6554108553,10.4508252625
 02/11  14:00:00,16.1963583202,0.593224152999,0.0,0.0,3.10526160149,12.4978725653,25.5159833811,16.2160062616,9.29997711958
 02/11  15:00:00,16.0155257672,0.55957275399,0.0,0.0,3.10526160149,12.3506914113,23.3997883634,15.2506593867,8.14912897666
 02/11  16:00:00,17.3734849135,0.552522447014,0.0,0.0,4.02872759285,12.7922348732,24.4411902581,15.1412131386,9.29997711958
 02/11  17:00:00,24.7681189171,0.496803063196,0.0,0.0,6.50191812146,17.7693977319,24.393730315,13.5592890049,10.8344413102
 02/11  18:00:00,36.3629617273,0.396838731207,0.0,0.0,8.38069375907,23.1212625696,24.9467248536,10.6597391147,14.2869857389
 02/11  19:00:00,39.4882746279,0.368418802257,0.0,0.0,10.6415932552,23.1212625696,26.7076842901,9.92719424154,16.7804900486
 02/11  20:00:00,38.5453751798,0.394797332353,0.0,0.0,12.3080778603,20.4854999863,26.7131493375,10.6998913842,16.0132579533
 02/11  21:00:00,38.1549396134,0.444482659266,0.0,0.0,12.456681583,19.8967753704,26.8321427882,12.1615410016,14.6706017866
 02/11  22:00:00,32.7642656609,0.517309728729,0.0,0.0,9.18739968257,17.702556249,26.2994080785,14.3141186254,11.9852894531
 02/11  23:00:00,25.968439058,0.656795687478,0.0,0.0,5.91811778209,14.0365255879,29.0105630325,18.55973777,10.4508252625
 02/11  24:00:00,20.2129948231,0.797860524031,0.0,0.0,3.54045821811,10.5176760807,28.6469188787,22.7994861879,5.84743269081
 02/12  01:00:00,16.7028994602,0.991020716845,0.0,0.0,2.55330491699,7.80157382632,29.9312047161,28.1117415712,1.81946314491
 02/12  02:00:00,16.2596207535,1.13646662601,0.0,0.0,2.55330491699,7.21284921042,33.2440400668,32.1918086745,1.05223139234
 02/12  03:00:00,16.0084168272,1.17962500776,0.0,0.0,2.55330491699,6.91848690247,33.6902276956,33.2134198617,0.476807833971
 02/12  04:00:00,15.94902551,1.26741484447,0.0,0.0,2.55330491699,6.7713057485,36.1568294998,35.6800216708,0.476807829007
 02/12  05:00:00,18.1092044301,1.35110031688,0.0,0.0,3.82705111198,7.57405300124,39.1475087939,38.0952775217,1.0522312722
 02/12  06:00:00,22.6660480635,1.36933148833,0.0,0.0,6.02426329834,9.91545327661,44.1533362035,38.6895261324,5.46381007108
 02/12  07:00:00,27.8724983798,1.25753072449,0.0,0.0,6.51253267309,14.7454349813,53.8211243447,35.5061953966,18.3149289481
 02/12  08:00:00,26.9088999403,1.13966234547,0.0,0.0,6.01364874671,17.9699221805,51.5674745383,32.1016992346,19.4657753038
 02/12  09:00:00,22.8157717597,1.03083558666,0.0,0.0,3.66783283761,18.1171033345,47.9744138235,29.2758695323,18.6985442912
 02/12  10:00:00,19.8266932582,0.865388925699,0.0,0.0,3.10526160149,15.8560427302,41.0630277228,24.666176468,16.3968512548
 02/12  11:00:00,16.7382560066,0.693578377148,0.0,0.0,3.10526160149,12.9394160272,34.3296310373,19.4672418068,14.8623892305
 02/12  12:00:00,16.7817917064,0.579329289045,0.0106036341587,0.0,3.10526160149,13.0865971812,28.1044959945,16.1192230594,11.985272935
 02/12  13:00:00,16.6595438881,0.525649462536,0.0892167963486,0.0,3.10526160149,12.9394160272,24.2386398801,13.7878289694,10.4508109108
 02/12  14:00:00,16.2082053183,0.46076697291,0.14430417814,0.0,3.10526160149,12.4978725653,20.6756501687,11.3756857761,9.29996439257
 02/12  15:00:00,16.0092887492,0.395193965658,0.158141770398,0.0,3.10526160149,12.3506914113,17.6365683906,9.48745051627,8.14911787437
 02/12  16:00:00,17.2938981167,0.337020698137,0.135914952021,0.0,4.02872759285,12.7922348732,17.4652182582,8.16525386559,9.29996439257
 02/12  17:00:00,24.671954831,0.30702618128,0.0936127958558,0.0,6.50191812146,17.7693977319,18.6103135577,7.77588714086,10.8344264168
 02/12  18:00:00,35.4764727296,0.334221307966,0.0689617589149,0.0,8.38069375907,23.1212625696,23.0367313816,8.74976541016,14.2869659714
 02/12  19:00:00,39.522805081,0.329189756901,0.0737594984403,0.0,10.6415932552,23.1212625696,25.2048792947,8.42441253379,16.7804667609
 02/12  20:00:00,38.5660278564,0.362956221667,0.0524937873232,0.0,12.3080778603,20.4854999863,25.6279695698,9.61473382103,16.0132357487
 02/12  21:00:00,38.1536496416,0.414928556537,0.0282641309293,0.0,12.456681583,19.8967753704,26.061298388,11.3907169105,14.6705814775
 02/12  22:00:00,32.7302832314,0.479303673006,0.00402362623148,0.0,9.18739968257,17.702556249,25.5533956739,13.5681227389,11.985272935
 02/12  23:00:00,25.9240743354,0.612430964888,0.0,0.0,5.91811778209,14.0365255879,28.0246695561,17.5738586453,10.4508109108
 02/12  24:00:00,20.1567229892,0.741588690074,0.0,0.0,3.54045821811,10.5176760807,27.2375987075,21.3901738695,5.84742483797
 02/13  01:00:00,16.5881391677,0.876260424274,0.0,0.0,2.55330491699,7.80157382632,27.2909922308,25.4715530356,1.81943919513
 02/13  02:00:00,16.1172339678,0.994079840362,0.0,0.0,2.55330491699,7.21284921042,30.1998339031,29.1476182377,1.05221566542
 02/13  03:00:00,15.9137150192,1.08492319972,0.0,0.0,2.55330491699,6.91848690247,32.4166004086,31.9397968003,0.476803608202
 02/13  04:00:00,15.8322297466,1.15061908107,0.0,0.0,2.55330491699,6.7713057485,34.2287237747,33.7519202749,0.476803499818
 02/13  05:00:00,17.9374748456,1.17937073233,0.0,0.0,3.82705111198,7.57405300124,35.3384969148,34.2862838724,1.05221304242
 02/13  06:00:00,22.3818824986,1.08516592343,0.0,0.0,6.02426329834,9.91545327661,36.7667608489,31.3030949995,5.46366584936
 02/13  07:00:00,27.5569515163,0.941983860947,0.0,0.0,6.51253267309,14.7454349813,45.2763718046,26.9619951777,18.3143766269
 02/13  08:00:00,26.8408910261,0.878124068781,0.0,0.0,6.01364874671,18.163451543,44.3355971757,24.8704130507,19.465184125
 02/13  09:00:00,24.4060435085,1.17469376678,0.0,0.0,4.35151303671,18.8798367041,46.6708116718,27.9728349207,18.6979767511
 02/13  10:00:00,21.6767258963,1.26900799508,0.0,0.0,3.78894180059,16.6187760998,46.8210604242,30.4247057671,16.3963546572
 02/13  11:00:00,18.7817681707,1.29067697255,0.0,0.0,3.78894180059,13.7021493968,46.1142248444,31.2522849165,14.8619399279
 02/13  12:00:00,18.8855298919,1.24725753994,0.0,0.0,3.78894180059,13.8493305508,41.9723080977,29.9873957871,11.9849123106
 02/13  13:00:00,18.5495505629,1.2217194291,0.0,0.0,3.69398621738,13.6338449159,39.6811159295,29.2306183482,10.4504975813
 02/13  14:00:00,18.3141781263,1.26463039035,0.0,0.0,3.78894180059,13.2606059349,39.788156484,30.4884699496,9.29968653438
 02/13  15:00:00,18.1830577531,1.28069117121,0.0,0.0,3.78894180059,13.1134247809,39.0886050612,30.9397295738,8.14887548743
 02/13  16:00:00,19.5168794209,1.24950338571,0.0,0.0,4.71240779196,13.5549682428,39.3368554199,30.0371688856,9.29968653438
 02/13  17:00:00,26.8870401078,1.16931068518,0.0,0.0,7.18559832057,18.5321311015,38.5333399687,27.699238705,10.8341012636
 02/13  18:00:00,36.1027491038,0.835930078601,0.0,0.0,8.38069375907,23.3147919321,38.2453972693,23.9588628649,14.2865344045
 02/13  19:00:00,39.8519150246,0.732059198949,0.0,0.0,10.6415932552,23.1212625696,37.7920361559,21.0120778164,16.7799583395
 02/13  20:00:00,38.9014598578,0.75088201042,0.0,0.0,12.3080778603,20.4854999863,37.5141616995,21.5014107247,16.0127509749
 02/13  21:00:00,38.4820752933,0.771618339082,0.0,0.0,12.456681583,19.8967753704,36.6698587328,21.999720646,14.6701380868
 02/13  22:00:00,33.0381884993,0.791232567112,0.0,0.0,9.18739968257,17.702556249,34.4096178173,22.4247055067,11.9849123106
 02/13  23:00:00,26.2237486162,0.9121052457,0.0,0.0,5.91811778209,14.0365255879,36.1243316478,25.6738340665,10.4504975813
 02/13  24:00:00,20.4960038432,1.08086954407,0.0,0.0,3.54045821811,10.5176760807,36.1949773118,30.3477239183,5.84725339355
 02/14  01:00:00,16.9280643567,1.21618561335,0.0,0.0,2.55330491699,7.80157382632,35.8824343619,34.0630642393,1.81937012266
 02/14  02:00:00,16.4205562496,1.29740212215,0.0,0.0,2.55330491699,7.21284921042,37.3794968784,36.3273194999,1.05217737857
 02/14  03:00:00,16.18953178,1.36073996048,0.0,0.0,2.55330491699,6.91848690247,38.6092803521,38.1324866096,0.476793742558
 02/14  04:00:00,16.0717170222,1.39010635667,0.0,0.0,2.55330491699,6.7713057485,39.4170552123,38.9402616815,0.476793530791
 02/14  05:00:00,18.1828308983,1.424726785,0.0,0.0,3.82705111198,7.57405300124,40.9884154815,39.9362432278,1.05217225361
 02/14  06:00:00,22.7426753871,1.44595881187,0.0,0.0,6.02426329834,9.91545327661,46.1201092248,40.6567398636,5.46336936122
 02/14  07:00:00,27.9263045323,1.31133687704,0.0,0.0,6.51253267309,14.7454349813,55.1059961987,36.7927019914,18.3132942073
 02/14  08:00:00,27.167823979,1.20505702169,0.0,0.0,6.01364874671,18.163451543,53.139448958,33.6754199456,19.4640290124
 02/14  09:00:00,24.6908008099,1.45945106821,0.0,0.0,4.35151303671,18.8798367041,54.256490601,35.5596227665,18.6968678345
 02/14  10:00:00,21.8206736738,1.4129557726,0.0,0.0,3.78894180059,16.6187760998,50.2225273341,33.8271429789,16.3953843552
 02/14  11:00:00,18.767837585,1.27674638685,0.0,0.0,3.78894180059,13.7021493968,44.7577056742,29.8966436385,14.8610620356
 02/14  12:00:00,18.7518790053,1.11360665335,0.0,0.0,3.78894180059,13.8493305508,37.1067059034,25.1224982169,11.9842076865
 02/14  13:00:00,18.3288658888,1.00103475501,0.0,0.0,3.69398621738,13.6338449159,32.2078314335,21.7579460666,10.449885367
 02/14  14:00:00,17.9951305471,0.945582811157,0.0,0.0,3.78894180059,13.2606059349,29.5572945073,20.25815088,9.2991436273
 02/14  15:00:00,17.8021940475,0.899827465668,0.0,0.0,3.78894180059,13.1134247809,27.196293322,19.0478914343,8.14840188765
 02/14  16:00:00,19.1588339293,0.891457894117,0.0,0.0,4.71240779196,13.5549682428,28.0079538558,18.7088102285,9.2991436273
 02/14  17:00:00,26.5703098474,0.852580424762,0.0,0.0,7.18559832057,18.5321311015,28.5593672459,17.7259012991,10.8334659468
 02/14  18:00:00,35.8148662362,0.548047211013,0.0,0.0,8.38069375907,23.3147919321,29.3283697426,15.0426785768,14.2856911658
 02/14  19:00:00,39.6101626028,0.490306777193,0.0,0.0,10.6415932552,23.1212625696,30.3900896128,13.6111246777,16.7789649351
 02/14  20:00:00,38.6577148081,0.507136960732,0.0,0.0,12.3080778603,20.4854999863,30.073666797,14.0618630217,16.0118037753
 02/14  21:00:00,38.2583855174,0.547928563221,0.0,0.0,12.456681583,19.8967753704,29.8115987335,15.1423269878,14.6692717457
 02/14  22:00:00,32.8575568753,0.610600943095,0.0,0.0,9.18739968257,17.702556249,28.8276767802,16.8434690937,11.9842076865
 02/14  23:00:00,26.0458779221,0.734234551622,0.0,0.0,5.91811778209,14.0365255879,30.6793681118,20.2294827448,10.449885367
 02/14  24:00:00,20.300811763,0.885677463915,0.0,0.0,3.54045821811,10.5176760807,30.2665361403,24.4196177319,5.84691840833
 02/15  01:00:00,16.7619903248,1.0501115814,0.0,0.0,2.55330491699,7.80157382632,30.8544961071,29.0352401597,1.81925594741
 02/15  02:00:00,16.2638672811,1.14071315369,0.0,0.0,2.55330491699,7.21284921042,32.6518518024,31.5997352594,1.05211654303
 02/15  03:00:00,16.0202797812,1.19148796169,0.0,0.0,2.55330491699,6.91848690247,33.4840010066,33.0072227666,0.476778239948
 02/15  04:00:00,15.8728057497,1.1911950842,0.0,0.0,2.55330491699,6.7713057485,33.4027225064,32.9259445815,0.47677792487
 02/15  05:00:00,17.9364274304,1.17832331716,0.0,0.0,3.82705111198,7.57405300124,33.5613952239,32.5092863061,1.05210891785
 02/15  06:00:00,22.417101541,1.1203849658,0.0,0.0,6.02426329834,9.91545327661,36.335148641,30.8722279462,5.46292069481
 02/15  07:00:00,27.6011503712,0.986182715932,0.0,0.0,6.51253267309,14.7454349813,45.4027631067,27.0910810966,18.3116820101
 02/15  08:00:00,26.9065485384,0.943781581058,0.0,0.0,6.01364874671,18.163451543,45.3650717644,25.9027614563,19.4623103081
 02/15  09:00:00,24.4375512919,1.20620155021,0.0,0.0,4.35151303671,18.8798367041,46.3796597824,27.6844419125,18.6952178699
 02/15  10:00:00,21.5772569237,1.16953902243,0.0,0.0,3.78894180059,16.6187760998,42.7352643524,26.3413237162,16.3939406361
 02/15  11:00:00,18.5685385742,1.07744737609,0.0,0.0,3.78894180059,13.7021493968,38.558321871,23.6985660573,14.8597558136
 02/15  12:00:00,18.5329487422,0.894676390227,0.0,0.0,3.78894180059,13.8493305508,30.6065082316,18.6233489601,11.9831592715
 02/15  13:00:00,18.0901139032,0.762282769332,0.0,0.0,3.69398621738,13.6338449159,25.1660750138,14.7171005648,10.448974449
 02/15  14:00:00,17.7329068178,0.683359081903,0.0,0.0,3.78894180059,13.2606059349,21.7723666657,12.4740308336,9.29833583212
 02/15  15:00:00,17.5828710191,0.680504437236,0.0,0.0,3.78894180059,13.1134247809,20.6035744156,12.4558772003,8.14769721525
 02/15  16:00:00,18.9077826116,0.640406576389,0.0,0.0,4.71240779196,13.5549682428,20.6922739788,11.3939381467,9.29833583212
 02/15  17:00:00,26.2637202121,0.545990789512,0.0,0.0,7.18559832057,18.5321311015,19.7731676598,8.94064700522,10.8325206546
 02/15  18:00:00,35.5312151818,0.2643961566,0.0,0.0,8.38069375907,23.3147919321,21.1294240169,6.84498751166,14.2844365052
 02/15  19:00:00,39.3435072569,0.223651431261,0.0,0.0,10.6415932552,23.1212625696,22.5531544794,5.77566763766,16.7774868417
 02/15  20:00:00,38.3763116238,0.225733776421,0.0,0.0,12.3080778603,20.4854999863,21.8596582819,5.84926385141,16.0103944305
 02/15  21:00:00,37.9488827703,0.238425816082,0.0,0.0,12.456681583,19.8967753704,20.8771612841,6.20917857323,14.6679827108
 02/15  22:00:00,32.5287986816,0.281842749371,0.0,0.0,9.18739968257,17.702556249,19.4220844102,7.43892513871,11.9831592715
 02/15  23:00:00,25.708058263,0.396414892498,0.0,0.0,5.91811778209,14.0365255879,21.1528472172,10.7038727682,10.448974449
 02/15  24:00:00,19.9668424787,0.551708179577,0.0,0.0,3.54045821811,10.5176760807,20.7272353347,14.8808153532,5.84641998152
 02/16  01:00:00,16.4013616607,0.689482917273,0.0,0.0,2.55330491699,7.80157382632,20.4163392665,18.5972425638,1.81909670265
 02/16  02:00:00,15.9313256602,0.808171532753,0.0,0.0,2.55330491699,7.21284921042,22.976308207,21.9242750302,1.05203317674
 02/16  03:00:00,15.7138075844,0.885015764923,0.0,0.0,2.55330491699,6.91848690247,24.5510526714,24.0742955665,0.476757104954
 02/16  04:00:00,15.6280843773,0.9464737118,0.0,0.0,2.55330491699,6.7713057485,26.2530117989,25.7762551123,0.47675668667
 02/16  05:00:00,17.733138853,0.975034739717,0.0,0.0,3.82705111198,7.57405300124,27.6279994224,26.5759763685,1.05202305389
 02/16  06:00:00,22.2731417367,0.976425161454,0.0,0.0,6.02426329834,9.91545327661,32.1725583388,26.7102383554,5.46231998336
 02/16  07:00:00,27.5318110179,0.916843362636,0.0,0.0,6.51253267309,14.7454349813,43.4526921666,25.1431516536,18.309540513
 02/16  08:00:00,25.9604502173,0.890516593315,0.0,0.0,6.01364874671,18.163451543,43.8926556429,24.4326271219,19.460028521
 02/16  09:00:00,24.4505996564,1.21924991466,0.0,0.0,4.35151303671,18.8798367041,46.7960138947,28.1029865489,18.6930273459
 02/16  10:00:00,21.6718387678,1.26412086655,0.0,0.0,3.78894180059,16.6187760998,45.6414915257,29.2494675982,16.3920239276
 02/16  11:00:00,18.6789711257,1.18787992755,0.0,0.0,3.78894180059,13.7021493968,41.9950420297,27.137020381,14.8580216487
 02/16  12:00:00,18.7279196442,1.08964729225,0.0,0.0,3.78894180059,13.8493305508,36.5420258193,24.5602584433,11.981767376
 02/16  13:00:00,18.4204695791,1.09263844526,0.0,0.0,3.69398621738,13.6338449159,34.9720699886,24.5243048915,10.4477650972
 02/16  14:00:00,18.1952448304,1.1456970945,0.0,0.0,3.78894180059,13.2606059349,35.2445395709,25.9472761829,9.29726338804
 02/16  15:00:00,18.0763360529,1.17396947103,0.0,0.0,3.78894180059,13.1134247809,34.9616084585,26.8148467796,8.14676167893
 02/16  16:00:00,19.4239183342,1.15654229895,0.0,0.0,4.71240779196,13.5549682428,35.5982116486,26.3009482605,9.29726338804
 02/16  17:00:00,26.7880548125,1.07032538991,0.0,0.0,7.18559832057,18.5321311015,34.7498031441,23.9185374772,10.8312656669
 02/16  18:00:00,36.0077623434,0.740943318259,0.0,0.0,8.38069375907,23.3147919321,34.6488197468,20.3660489526,14.2827707942
 02/16  19:00:00,39.7827041382,0.662848312514,0.0,0.0,10.6415932552,23.1212625696,35.0034322961,18.2279077988,16.7755244973
 02/16  20:00:00,38.8484640188,0.697886171406,0.0,0.0,12.3080778603,20.4854999863,35.1810814235,19.1725580656,16.0085233579
 02/16  21:00:00,38.4656717809,0.75521482668,0.0,0.0,12.456681583,19.8967753704,35.4447377446,20.7784663807,14.6662713639
 02/16  22:00:00,33.0725773055,0.825621373318,0.0,0.0,9.18739968257,17.702556249,34.7217551895,22.7399878135,11.981767376
 02/16  23:00:00,26.2902271708,0.978583800285,0.0,0.0,5.91811778209,14.0365255879,37.4690720004,27.0213069032,10.4477650972
 02/16  24:00:00,20.5511468767,1.13601257754,0.0,0.0,3.54045821811,10.5176760807,37.2734440302,31.4276857695,5.84575826071
 02/17  01:00:00,16.9682934227,1.25641467931,0.0,0.0,2.55330491699,7.80157382632,36.5610919496,34.7421995146,1.81889243502
 02/17  02:00:00,16.4375099972,1.3143558698,0.0,0.0,2.55330491699,7.21284921042,37.3476442621,36.2957169578,1.05192730429
 02/17  03:00:00,16.1956291553,1.36683733586,0.0,0.0,2.55330491699,6.91848690247,38.2128462015,37.7361158577,0.476730343823
 02/17  04:00:00,16.0754505689,1.39383990336,0.0,0.0,2.55330491699,6.7713057485,38.9594929324,38.4827631099,0.476729822474
 02/17  05:00:00,18.1701303966,1.41202628329,0.0,0.0,3.82705111198,7.57405300124,40.1128960521,39.0609813649,1.05191468717
 02/17  06:00:00,22.6678067759,1.37109020065,0.0,0.0,6.02426329834,9.91545327661,43.396913762,37.9353463568,5.46156740511
 02/17  07:00:00,27.856523626,1.24155597074,0.0,0.0,6.51253267309,14.7454349813,52.5953062128,34.2884358622,18.3068703505
 02/17  08:00:00,26.2328448186,1.1629111946,0.0,0.0,6.01364874671,18.163451543,51.5032950534,32.0461107264,19.457184327
 02/17  09:00:00,24.7180948816,1.48674513989,0.0,0.0,4.35151303671,18.8798367041,54.5052346532,35.8149377421,18.6902969111
 02/17  10:00:00,21.9864399977,1.57872209649,0.0,0.0,3.78894180059,16.6187760998,54.5415440352,38.1519092381,16.3896347971
 02/17  11:00:00,19.0152826111,1.52419141298,0.0,0.0,3.78894180059,13.7021493968,51.4074187756,36.551558721,14.8558600545
 02/17  12:00:00,19.0618895046,1.42361715269,0.0,0.0,3.78894180059,13.8493305508,45.6959416531,33.7159092409,11.9800324122
 02/17  13:00:00,18.6806340465,1.35280291273,0.0,0.0,3.69398621738,13.6338449159,42.1900660427,31.7438083731,10.4462576696
 02/17  14:00:00,18.2919446767,1.24239694079,0.0,0.0,3.78894180059,13.2606059349,37.9050141549,28.6090875422,9.29592661267
 02/17  15:00:00,18.0144973551,1.11213077322,0.0,0.0,3.78894180059,13.1134247809,33.2365012477,25.0909056919,8.14559555574
 02/17  16:00:00,19.2624446481,0.995068612888,0.0,0.0,4.71240779196,13.5549682428,31.3231317804,22.0272051677,9.29592661267
 02/17  17:00:00,26.6888630875,0.971133664942,0.0,0.0,7.18559832057,18.5321311015,32.0514482519,21.2217468966,10.8297013553
 02/17  18:00:00,35.9720367744,0.705217749201,0.0,0.0,8.38069375907,23.3147919321,33.7406620753,19.4599675492,14.2806945261
 02/17  19:00:00,39.7687603568,0.648904531135,0.0,0.0,10.6415932552,23.1212625696,34.7461412871,17.9730628043,16.7730784828
 02/17  20:00:00,38.8386942902,0.688116442836,0.0,0.0,12.3080778603,20.4854999863,35.0349515176,19.0287604062,16.0061911115
 02/17  21:00:00,38.471467504,0.761010549868,0.0,0.0,12.456681583,19.8967753704,35.7159703267,21.051832115,14.6641382117
 02/17  22:00:00,33.0910652367,0.8441093045,0.0,0.0,9.18739968257,17.702556249,35.3411767346,23.3611443224,11.9800324122
 02/17  23:00:00,26.3429181187,1.03127474826,0.0,0.0,5.91811778209,14.0365255879,39.076006845,28.6297491754,10.4462576696
