Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/17  24:00:00,20.6777283353,1.26259403617,0.0,0.0,3.54045821811,10.5176760807,41.0758582032,35.2309247614,5.84493344186
 02/18  01:00:00,17.2279873286,1.51610858524,0.0,0.0,2.55330491699,7.80157382632,44.2949757374,42.476332533,1.81864320447
 02/18  02:00:00,16.734404192,1.61125006455,0.0,0.0,2.55330491699,7.21284921042,46.0186455531,44.9668465961,1.05179895695
 02/18  03:00:00,16.4718696808,1.64307786132,0.0,0.0,2.55330491699,6.91848690247,46.1530691552,45.6763711907,0.476697964471
 02/18  04:00:00,16.4238030111,1.74219234556,0.0,0.0,2.55330491699,6.7713057485,48.8469048674,48.3702075271,0.476697340231
 02/18  05:00:00,18.5569054021,1.79880128886,0.0,0.0,3.82705111198,7.57405300124,50.952527045,49.9007431952,1.05178384978
 02/18  06:00:00,23.0750028318,1.77828625658,0.0,0.0,6.02426329834,9.91545327661,54.8594375594,49.3987743761,5.46066318328
 02/18  07:00:00,28.3025026168,1.68753496154,0.0,0.0,6.51253267309,14.7454349813,65.3548352459,47.0511629322,18.3036723137
 02/18  08:00:00,26.5096742416,1.6332699801,0.0,0.0,6.01364874671,17.9699221805,65.0168366347,45.5630580665,19.4537785682
 02/18  09:00:00,23.4620075183,1.67707134528,0.0,0.0,3.66783283761,18.1171033345,65.3053226489,46.6182952747,18.6870273742
 02/18  10:00:00,20.365815242,1.40451090947,0.0,0.0,3.10526160149,15.8560427302,55.6528024071,39.2660284548,16.3867739523
 02/18  11:00:00,17.2141111469,1.16943351746,0.0,0.0,3.10526160149,12.9394160272,47.7346777554,32.8814060843,14.8532716711
 02/18  12:00:00,17.1838707651,0.992011981887,0.0,0.0,3.10526160149,13.0865971812,39.996403927,28.018449033,11.9779548939
 02/18  13:00:00,17.019853618,0.975175988763,0.0,0.0,3.10526160149,12.9394160272,37.5949145936,27.1504619809,10.4444526128
 02/18  14:00:00,16.4179842576,0.814850090359,0.0,0.0,3.10526160149,12.4978725653,32.1061929864,22.8118670845,9.29432590188
 02/18  15:00:00,16.2935354278,0.837582414655,0.0,0.0,3.10526160149,12.3506914113,31.4706306423,23.3264314513,8.14419919101
 02/18  16:00:00,17.7016916432,0.880729176645,0.0,0.0,4.02872759285,12.7922348732,33.8260867209,24.5317608191,9.29432590188
 02/18  17:00:00,25.1737941493,0.90247829539,0.0,0.0,6.50191812146,17.7693977319,36.0387607079,25.2109325248,10.8278281831
 02/18  18:00:00,35.0584338522,0.877977522796,0.0,0.0,8.38069375907,23.1212625696,38.8946899076,24.6164815919,14.2782083157
 02/18  19:00:00,39.9518690512,0.832013225594,0.0,0.0,10.6415932552,23.1212625696,40.1193122879,23.3491627653,16.7701495226
 02/18  20:00:00,39.0711542253,0.920576377942,0.0,0.0,12.3080778603,20.4854999863,41.8442212186,25.8408228366,16.003398382
 02/18  21:00:00,38.7240147108,1.01355775667,0.0,0.0,12.456681583,19.8967753704,43.1122809423,28.4506970564,14.661583886
 02/18  22:00:00,33.3073467565,1.06039082428,0.0,0.0,9.18739968257,17.702556249,41.6818148737,29.7038599798,11.9779548939
 02/18  23:00:00,26.5654774537,1.25383408325,0.0,0.0,5.91811778209,14.0365255879,45.6173086645,35.1728560518,10.4444526128
 02/18  24:00:00,20.9149417534,1.49980745428,0.0,0.0,3.54045821811,10.5176760807,48.0571065948,42.2131608255,5.84394576925
 02/19  01:00:00,17.5429334026,1.83105465921,0.0,0.0,2.55330491699,7.80157382632,53.3519068009,51.5335577167,1.81834908428
 02/19  02:00:00,17.2103386956,2.08718456819,0.0,0.0,2.55330491699,7.21284921042,59.6900132955,58.6383651228,1.05164817265
 02/19  03:00:00,16.9775127313,2.1487209118,0.0,0.0,2.55330491699,6.91848690247,60.6352037584,60.1585437819,0.476659976476
 02/19  04:00:00,16.9967884572,2.31517779169,0.0,0.0,2.55330491699,6.7713057485,65.230433305,64.7537740555,0.476659249552
 02/19  05:00:00,19.2622883069,2.50418419363,0.0,0.0,3.82705111198,7.57405300124,71.1263609308,70.0747303504,1.05163058046
 02/19  06:00:00,23.7862587949,2.48954221972,0.0,0.0,6.02426329834,9.91545327661,75.1353479756,69.6757403896,5.45960758599
 02/19  07:00:00,28.9059661648,2.29099850945,0.0,0.0,6.51253267309,14.7454349813,82.4548680833,64.1549207334,18.2999473499
 02/19  08:00:00,27.0327781819,2.15637392034,0.0,0.0,6.01364874671,17.9699221805,79.8713047361,60.4214924828,19.4498122533
 02/19  09:00:00,23.750735543,1.96579936995,0.0,0.0,3.66783283761,18.1171033345,74.1782051239,55.4949854206,18.6832197033
 02/19  10:00:00,20.6078980105,1.64659367796,0.0,0.0,3.10526160149,15.8560427302,63.4235776953,47.040135455,16.3834422403
 02/19  11:00:00,17.4558499725,1.41117234304,0.0,0.0,3.10526160149,12.9394160272,55.6585208841,40.8082636191,14.8502572651
 02/19  12:00:00,17.4097696656,1.21791088241,0.0,0.0,3.10526160149,13.0865971812,47.4915344977,35.5159990613,11.9755354364
 02/19  13:00:00,17.0394364872,0.994758857985,0.0,0.0,3.10526160149,12.9394160272,39.6372679983,29.1949175371,10.4423504612
 02/19  14:00:00,16.4733229918,0.870188824562,0.0,0.0,3.10526160149,12.4978725653,34.7477367172,25.4552749875,9.29246172971
 02/19  15:00:00,16.2408198478,0.784866834605,0.0,0.0,3.10526160149,12.3506914113,31.1915371223,23.048964124,8.14257299826
 02/19  16:00:00,17.5233961914,0.702433724903,0.0,0.0,4.02872759285,12.7922348732,29.9371895771,20.6447278474,9.29246172971
 02/19  17:00:00,24.9424655096,0.671149655697,0.0,0.0,6.50191812146,17.7693977319,30.5336135121,19.7079668071,10.825646705
 02/19  18:00:00,34.8460593727,0.665603043327,0.0,0.0,8.38069375907,23.1212625696,33.8464125045,19.5710996051,14.2753128993
 02/19  19:00:00,39.8026788982,0.682823072606,0.0,0.0,10.6415932552,23.1212625696,36.8780802497,20.1113417656,16.7667384842
 02/19  20:00:00,38.8972270114,0.746649164003,0.0,0.0,12.3080778603,20.4854999863,38.016641259,22.0164952625,16.0001459965
 02/19  21:00:00,38.5536543554,0.843197401209,0.0,0.0,12.456681583,19.8967753704,39.3226371076,24.6640279644,14.6586091432
 02/19  22:00:00,33.211927545,0.964971612838,0.0,0.0,9.18739968257,17.702556249,39.930669785,27.9551343485,11.9755354364
 02/19  23:00:00,26.4520655863,1.14042221585,0.0,0.0,5.91811778209,14.0365255879,43.1481609978,32.7058105366,10.4423504612
 02/19  24:00:00,20.7792031743,1.36406887519,0.0,0.0,3.54045821811,10.5176760807,44.7440087515,38.9012132161,5.84279553535
 02/20  01:00:00,17.324428794,1.61255005059,0.0,0.0,2.55330491699,7.80157382632,47.752453553,45.934443392,1.81801016102
 02/20  02:00:00,16.8299132364,1.70675910899,0.0,0.0,2.55330491699,7.21284921042,49.5732325844,48.5217575885,1.05147499594
 02/20  03:00:00,16.5872195402,1.75842772073,0.0,0.0,2.55330491699,6.91848690247,50.3688274405,49.8922110494,0.476616391077
 02/20  04:00:00,16.4954980482,1.81388738269,0.0,0.0,2.55330491699,6.7713057485,51.8930433024,51.4164277406,0.476615561711
 02/20  05:00:00,18.5252478882,1.76714377493,0.0,0.0,3.82705111198,7.57405300124,50.9545069836,49.903052059,1.05145492461
 02/20  06:00:00,22.966688075,1.66997149976,0.0,0.0,6.02426329834,9.91545327661,52.4496585373,46.9912576111,5.45840092619
 02/20  07:00:00,28.1254191756,1.5104515203,0.0,0.0,6.51253267309,14.7454349813,60.6778690732,42.3821725108,18.2956965624
 02/20  08:00:00,26.30309172,1.4266874585,0.0,0.0,6.01364874671,17.9699221805,59.4272986216,39.9820120648,19.4452865568
 02/20  09:00:00,23.2166430849,1.4317069119,0.0,0.0,3.66783283761,18.1171033345,58.770054152,40.0911791257,18.6788750263
 02/20  10:00:00,20.2718531232,1.31054879064,0.0,0.0,3.10526160149,15.8560427302,52.7605209955,36.3808803476,16.3796406479
 02/20  11:00:00,17.0941249711,1.04944734164,0.0,0.0,3.10526160149,12.9394160272,43.619179396,28.7723616669,14.846817729
 02/20  12:00:00,17.0896145023,0.897755719092,0.0,0.0,3.10526160149,13.0865971812,36.3923179331,24.4195431769,11.9727747562
 02/20  13:00:00,16.815836413,0.771158783789,0.0,0.0,3.10526160149,12.9394160272,31.4440418726,21.0040900353,10.4399518373
 02/20  14:00:00,16.2256779464,0.622543779236,0.0,0.0,3.10526160149,12.4978725653,26.4395340731,17.1491994249,9.29033464821
 02/20  15:00:00,16.0010610953,0.545108082085,0.0,0.0,3.10526160149,12.3506914113,23.0414146946,14.9006972356,8.14071745907
 02/20  16:00:00,17.2836861415,0.462723674951,0.0,0.0,4.02872759285,12.7922348732,21.8815739961,12.5912393479,9.29033464821
 02/20  17:00:00,24.6955993717,0.424283517781,0.0,0.0,6.50191812146,17.7693977319,22.3509108756,11.5277533085,10.8231575671
 02/20  18:00:00,34.5358368904,0.355380560952,0.0,0.0,8.38069375907,23.1212625696,23.8542908446,9.58228171019,14.2720091344
 02/20  19:00:00,39.4436940507,0.323838225021,0.0,0.0,10.6415932552,23.1212625696,25.5091834724,8.74633709486,16.7628463776
 02/20  20:00:00,38.5281803515,0.377602504083,0.0,0.0,12.3080778603,20.4854999863,26.3354470901,10.339012172,15.9964349181
 02/20  21:00:00,38.1398107997,0.429353845547,0.0,0.0,12.456681583,19.8967753704,26.5256115459,11.8703966817,14.6552148642
 02/20  22:00:00,32.7210027592,0.474046827003,0.0,0.0,9.18739968257,17.702556249,25.1314206988,13.1586459426,11.9727747562
 02/20  23:00:00,25.9045277546,0.592884384117,0.0,0.0,5.91811778209,14.0365255879,26.978684401,16.5387325637,10.4399518373
 02/20  24:00:00,20.1539584509,0.738824151741,0.0,0.0,3.54045821811,10.5176760807,26.2616377714,20.4201546906,5.84148308081
 02/21  01:00:00,16.5919420453,0.880063301906,0.0,0.0,2.55330491699,7.80157382632,26.0627303117,24.2451037772,1.81762653453
 02/21  02:00:00,16.1068221338,0.983668006309,0.0,0.0,2.55330491699,7.21284921042,28.2237005215,27.1724210435,1.05127947803
 02/21  03:00:00,15.9455807767,1.11678895723,0.0,0.0,2.55330491699,6.91848690247,31.4505144639,30.9739472427,0.476567221171
 02/21  04:00:00,15.9138722199,1.23226155445,0.0,0.0,2.55330491699,6.7713057485,34.7723669889,34.2958006993,0.47656628964
 02/21  05:00:00,18.0212486663,1.26314455302,0.0,0.0,3.82705111198,7.57405300124,36.2199246493,35.1686677151,1.05125693424
 02/21  06:00:00,22.5017694609,1.20505288571,0.0,0.0,6.02426329834,9.91545327661,38.9678692722,33.5108257106,5.45704356156
 02/21  07:00:00,27.7102336867,1.09526603144,0.0,0.0,6.51253267309,14.7454349813,48.7067799816,30.4158587712,18.2909212104
 02/21  08:00:00,26.1579309431,1.08799731909,0.0,0.0,6.01364874671,18.163451543,49.7012843094,30.2610814904,19.440202819
 02/21  09:00:00,24.5843879096,1.35303816786,0.0,0.0,4.35151303671,18.8798367041,51.4167125455,32.742717916,18.6739946295
 02/21  10:00:00,21.6511497687,1.24343186743,0.0,0.0,3.78894180059,16.6187760998,45.3497516728,28.9743813721,16.3753703007
 02/21  11:00:00,18.5561063583,1.0650151602,0.0,0.0,3.78894180059,13.7021493968,38.867032176,24.0240780944,14.8429540816
 02/21  12:00:00,18.5898807687,0.951608416764,0.0,0.0,3.78894180059,13.8493305508,32.9180246212,20.9483509504,11.9696736707
 02/21  13:00:00,18.2872031353,0.959372001527,0.0,0.0,3.69398621738,13.6338449159,31.3915491469,20.9542916953,10.4372574516
 02/21  14:00:00,18.035188091,0.985640355131,0.0,0.0,3.78894180059,13.2606059349,30.8795217373,21.5915764501,9.28794528729
 02/21  15:00:00,17.8824856454,0.980119063501,0.0,0.0,3.78894180059,13.1134247809,29.5619199475,21.4232868246,8.13863312295
 02/21  16:00:00,19.2143547067,0.946978671473,0.0,0.0,4.71240779196,13.5549682428,29.7101164001,20.4221711128,9.28794528729
 02/21  17:00:00,26.5937012971,0.875971874518,0.0,0.0,7.18559832057,18.5321311015,29.2681642627,18.4478027563,10.8203615064
 02/21  18:00:00,34.9416369523,0.56765126045,0.0,0.0,8.38069375907,23.3147919321,29.8695047101,15.6012067107,14.2682979994
 02/21  19:00:00,39.5914936748,0.471637849135,0.0,0.0,10.6415932552,23.1212625696,29.7866405406,13.0281661851,16.7584743555
 02/21  20:00:00,38.6273672366,0.476789389221,0.0,0.0,12.3080778603,20.4854999863,29.1249035803,13.1326373344,15.9922662459
 02/21  21:00:00,38.2101067714,0.499649817222,0.0,0.0,12.456681583,19.8967753704,28.3780530647,13.7266510105,14.6514020542
 02/21  22:00:00,32.787172304,0.540216371861,0.0,0.0,9.18739968257,17.702556249,26.7689026318,14.7992289611,11.9696736707
 02/21  23:00:00,25.9911392079,0.679495837412,0.0,0.0,5.91811778209,14.0365255879,29.0172131514,18.5799556997,10.4372574516
 02/21  24:00:00,20.2448483435,0.829714044423,0.0,0.0,3.54045821811,10.5176760807,28.5389955833,22.698986789,5.84000879428
 02/22  01:00:00,16.5836832937,0.871804550326,0.0,0.0,2.55330491699,7.80157382632,25.4335025773,23.6163042594,1.81719831791
 02/22  02:00:00,15.952645932,0.829491804527,0.0,0.0,2.55330491699,7.21284921042,23.225375394,22.1743137172,1.05106167673
 02/22  03:00:00,15.6330440551,0.804252235657,0.0,0.0,2.55330491699,6.91848690247,21.8300508104,21.3535383291,0.47651248131
 02/22  04:00:00,15.4803735091,0.798762843585,0.0,0.0,2.55330491699,6.7713057485,21.6375293243,21.1610178764,0.476511447923
 02/22  05:00:00,17.5414951343,0.783391021078,0.0,0.0,3.82705111198,7.57405300124,21.8007893053,20.7497526373,1.051036668
 02/22  06:00:00,22.0164826548,0.719766079623,0.0,0.0,6.02426329834,9.91545327661,24.5205932976,19.0650574032,5.45553589441
 02/22  07:00:00,27.2551970687,0.640229413425,0.0,0.0,6.51253267309,14.7454349813,35.3506491863,17.0650264778,18.2856227084
 02/22  08:00:00,24.7866120239,0.609511733269,0.0,0.0,6.01364874671,18.163451543,35.7138158489,16.2792533034,19.4345625454
 02/22  09:00:00,24.1225458124,0.891196070716,0.0,0.0,4.35151303671,18.8798367041,37.1336038705,18.4650239121,18.6685799584
 02/22  10:00:00,21.2403037032,0.832585802023,0.0,0.0,3.78894180059,16.6187760998,33.1099279357,16.7392954723,16.3706324634
 02/22  11:00:00,18.2531727457,0.762081547571,0.0,0.0,3.78894180059,13.7021493968,29.6055114612,14.7668439943,14.8386674669
 02/22  12:00:00,18.3205041363,0.682231784345,0.0,0.0,3.78894180059,13.8493305508,24.5538179473,12.5875848488,11.9662330985
 02/22  13:00:00,17.9904322974,0.662601163541,0.0,0.0,3.69398621738,13.6338449159,22.5188063171,12.0845382152,10.4342681019
 02/22  14:00:00,17.618995638,0.569447902141,0.0,0.0,3.78894180059,13.2606059349,19.0269402696,9.74164591509,9.28529435454
 02/22  15:00:00,17.4676233729,0.565256790985,0.0,0.0,3.78894180059,13.1134247809,17.7518615969,9.61554098971,8.13632060716
 02/22  16:00:00,18.7979814861,0.53060545089,0.0,0.0,4.71240779196,13.5549682428,18.0126369704,8.72734261585,9.28529435454
 02/22  17:00:00,26.2186656831,0.500936260537,0.0,0.0,7.18559832057,18.5321311015,18.7522888057,7.93502945459,10.8172593511
 02/22  18:00:00,34.6067877732,0.232802081381,0.0,0.0,8.38069375907,23.3147919321,20.3812119757,6.11703138249,14.2641805932
 02/22  19:00:00,39.3062181803,0.186362354634,0.0,0.0,10.6415932552,23.1212625696,21.5895621385,4.83593842588,16.7536237126
 02/22  20:00:00,38.340303073,0.189725225636,0.0,0.0,12.3080778603,20.4854999863,20.9107263369,4.92308512258,15.9876412143
 02/22  21:00:00,37.9129345806,0.202477626451,0.0,0.0,12.456681583,19.8967753704,19.9106466881,5.2634748457,14.6471718424
 02/22  22:00:00,32.4825648935,0.235608961362,0.0,0.0,9.18739968257,17.702556249,18.1439730247,6.1777399263,11.9662330985
 02/22  23:00:00,25.621166141,0.309522770501,0.0,0.0,5.91811778209,14.0365255879,18.6705863099,8.23631820795,10.4342681019
 02/22  24:00:00,19.8275964546,0.412462155517,0.0,0.0,3.54045821811,10.5176760807,16.9793845575,11.1410114452,5.83837311238
 02/23  01:00:00,16.265416334,0.55353759066,0.0,0.0,2.55330491699,7.80157382632,16.7964133118,14.9796876744,1.81672563745
 02/23  02:00:00,15.7474833434,0.62432921596,0.0,0.0,2.55330491699,7.21284921042,17.8975935872,16.8467719307,1.05082165645
 02/23  03:00:00,15.5138280993,0.685036279801,0.0,0.0,2.55330491699,6.91848690247,18.9677678274,18.4913156397,0.476452187692
 02/23  04:00:00,15.4164404553,0.734829789827,0.0,0.0,2.55330491699,6.7713057485,20.3143351046,19.8378840518,0.476451052793
 02/23  05:00:00,17.5218911072,0.763786993948,0.0,0.0,3.82705111198,7.57405300124,21.6974418858,20.6466476947,1.0507941911
 02/23  06:00:00,22.0142811868,0.717564611625,0.0,0.0,6.02426329834,9.91545327661,24.830237707,19.3763593354,5.45387837157
 02/23  07:00:00,27.1890962264,0.574128571124,0.0,0.0,6.51253267309,14.7454349813,33.6990693149,15.4192666891,18.2798026258
 02/23  08:00:00,24.6373378122,0.460237521531,0.0,0.0,6.01364874671,18.163451543,31.6300834563,12.20171605,19.4283674064
 02/23  09:00:00,23.8883677399,0.657017998167,0.0,0.0,4.35151303671,18.8798367041,30.5670652651,11.9044326488,18.6626326164
 02/23  10:00:00,21.0180792685,0.610361367314,0.0,0.0,3.78894180059,16.6187760998,26.9282457555,10.5628172163,16.3654285392
 02/23  11:00:00,18.0655853342,0.574494136137,0.0,0.0,3.78894180059,13.7021493968,24.4306273455,9.59666819099,14.8339591545
 02/23  12:00:00,18.1906447972,0.552372445269,0.0,0.0,3.78894180059,13.8493305508,20.989362541,9.02690848277,11.9624540582
 02/23  13:00:00,17.8521176852,0.524286551342,0.0,0.0,3.69398621738,13.6338449159,18.7262566781,8.29527200453,10.4309846735
 02/23  14:00:00,17.5477371678,0.498189431864,0.0,0.0,3.78894180059,13.2606059349,16.8812394025,7.59885676743,9.28238263502
 02/23  15:00:00,17.3811412603,0.478774678421,0.0,0.0,3.78894180059,13.1134247809,15.2189294275,7.08514883099,8.13378059651
 02/23  16:00:00,18.7256889009,0.458312865689,0.0,0.0,4.71240779196,13.5549682428,15.8322405766,6.54985794154,9.28238263502
 02/23  17:00:00,26.1318034447,0.4140740221,0.0,0.0,7.18559832057,18.5321311015,16.1940917234,5.38023970367,10.8138520197
 02/23  18:00:00,34.5127691836,0.138783491744,0.0,0.0,8.38069375907,23.3147919321,17.7232801401,3.46362200486,14.2596581352
 02/23  19:00:00,39.2146880655,0.0948322398851,0.0,0.0,10.6415932552,23.1212625696,19.1013172637,2.35302137837,16.7482958854
 02/23  20:00:00,38.2411782601,0.0906004126628,0.0,0.0,12.3080778603,20.4854999863,18.2292676352,2.2467064422,15.982561193
 02/23  21:00:00,37.7940313683,0.0835744141463,0.0,0.0,12.456681583,19.8967753704,16.706144397,2.06361891556,14.6425254814
 02/23  22:00:00,32.3322871923,0.0853312601089,0.0,0.0,9.18739968257,17.702556249,14.0657267724,2.10327271418,11.9624540582
 02/23  23:00:00,25.4389662667,0.127322896249,0.0,0.0,5.91811778209,14.0365255879,13.5984027294,3.16741805587,10.4309846735
 02/23  24:00:00,19.5985555936,0.183421294471,0.0,0.0,3.54045821811,10.5176760807,10.4793543028,4.64277778336,5.83657651948
 02/24  01:00:00,15.9298822313,0.218003487919,0.0,0.0,2.55330491699,7.80157382632,7.34989505096,5.53368641833,1.81620863263
 02/24  02:00:00,15.3634079636,0.240253836105,0.0,0.0,2.55330491699,7.21284921042,7.16864493019,6.11808544199,1.0505594882
 02/24  03:00:00,15.0790722448,0.250280425308,0.0,0.0,2.55330491699,6.91848690247,6.8458666415,6.36948028333,0.476386358165
 02/24  04:00:00,14.9134915918,0.231880926346,0.0,0.0,2.55330491699,6.7713057485,6.31250462559,5.83611950346,0.47638512213
 02/24  05:00:00,16.9743903552,0.216286241922,0.0,0.0,3.82705111198,7.57405300124,6.45795420865,5.40742463329,1.05052957536
 02/24  06:00:00,21.4875239788,0.190807403598,0.0,0.0,6.02426329834,9.91545327661,10.2053747361,4.75330325188,5.45207148421
 02/24  07:00:00,26.7545038659,0.139536210546,0.0,0.0,6.51253267309,14.7454349813,21.7045560514,3.43109336509,18.2734626863
 02/24  08:00:00,24.2943916961,0.117291405495,0.0,0.0,6.01364874671,18.163451543,22.2986806935,2.87706145711,19.4216192364
 02/24  09:00:00,23.5790349031,0.347685161405,0.0,0.0,4.35151303671,18.8798367041,22.2469243056,3.59076994081,18.6561543648
 02/24  10:00:00,20.7539949101,0.346277008847,0.0,0.0,3.78894180059,16.6187760998,19.9248662597,3.56510619071,16.359760069
 02/24  11:00:00,17.8343168246,0.343225626482,0.0,0.0,3.78894180059,13.7021493968,18.3335335257,3.5047029871,14.8288305386
 02/24  12:00:00,17.9682093767,0.329937024807,0.0,0.0,3.78894180059,13.8493305508,15.1440724884,3.18573481927,11.9583376692
 02/24  13:00:00,17.6614669814,0.333635847621,0.0,0.0,3.69398621738,13.6338449159,13.7449626405,3.31755450167,10.4274081388
 02/24  14:00:00,17.3651335435,0.315585807569,0.0,0.0,3.78894180059,13.2606059349,12.1347004433,2.85548945228,9.279210991
 02/24  15:00:00,17.1948584134,0.292491831556,0.0,0.0,3.78894180059,13.1134247809,10.3849190181,2.2539051749,8.13101384321
 02/24  16:00:00,18.5398029911,0.271455326064,0.00097162977256,0.0,4.71240779196,13.5549682428,10.9798771611,1.7006661701,9.279210991
 02/24  17:00:00,25.9643758717,0.235781443957,0.0108650051448,0.0,7.18559832057,18.5321311015,11.6175485048,0.807407983387,10.8101405214
 02/24  18:00:00,34.3785276522,0.00454196031481,0.0,0.0,8.38069375907,23.3147919321,14.3691706803,0.114438715524,14.2547319647
 02/24  19:00:00,39.1198558256,0.0,0.0,0.0,10.6415932552,23.1212625696,16.7424924516,0.0,16.7424924516
 02/24  20:00:00,38.1571707996,0.00659295216951,0.0,0.0,12.3080778603,20.4854999863,16.1408322383,0.1638045519,15.9770276864
 02/24  21:00:00,37.7373325327,0.0268755785339,0.0,0.0,12.456681583,19.8967753704,15.2946468056,0.657182458285,14.6374643473
 02/24  22:00:00,32.2985144944,0.0515585621889,0.0,0.0,9.18739968257,17.702556249,13.2302036669,1.27186599772,11.9583376692
 02/24  23:00:00,25.4039817291,0.0923383586291,0.0,0.0,5.91811778209,14.0365255879,12.7440288826,2.31662074381,10.4274081388
 02/24  24:00:00,19.5551837912,0.140049492099,0.0,0.0,3.54045821811,10.5176760807,9.3937984647,3.55917891706,5.83461954764
 02/25  01:00:00,15.9177460122,0.205867268796,0.0,0.0,2.55330491699,7.80157382632,7.13479155477,5.31914409873,1.81564745604
 02/25  02:00:00,15.3665210862,0.243366958753,0.0,0.0,2.55330491699,7.21284921042,7.3678352184,6.31755996887,1.05027524952
 02/25  03:00:00,15.0860352027,0.25724338321,0.0,0.0,2.55330491699,6.91848690247,7.13550273679,6.65918772458,0.476315012212
 02/25  04:00:00,14.950522986,0.268912320495,0.0,0.0,2.55330491699,6.7713057485,7.42355189418,6.94723821872,0.476313675453
 02/25  05:00:00,17.0431268621,0.285022748836,0.0,0.0,3.82705111198,7.57405300124,8.43860717814,7.388364279,1.05024289914
 02/25  06:00:00,21.5609434527,0.264226877539,0.0,0.0,6.02426329834,9.91545327661,12.2716593447,6.82154357697,5.45011576777
 02/25  07:00:00,26.8315626415,0.216594986149,0.0,0.0,6.51253267309,14.7454349813,23.8017263514,5.53512158364,18.2666047677
 02/25  08:00:00,24.1720069759,0.18843604767,0.0,0.0,6.01364874671,17.9699221805,24.1870846197,4.77276458569,19.4143200341
 02/25  09:00:00,21.9897110706,0.204774897612,0.0,0.0,3.66783283761,18.1171033345,23.861372239,5.21222511699,18.649147122
 02/25  10:00:00,19.1552680138,0.193963681248,0.0,0.0,3.10526160149,15.8560427302,21.2653097083,4.91168097672,16.3536287316
 02/25  11:00:00,16.1693329607,0.124655331328,0.0,0.0,3.10526160149,12.9394160272,17.9297267792,3.10644364108,14.8232831381
 02/25  12:00:00,16.2728861389,0.081027355699,0.0,0.0,3.10526160149,13.0865971812,13.9450508719,1.99116572161,11.9538851503
 02/25  13:00:00,16.0947400164,0.0500623872199,0.0,0.0,3.10526160149,12.9394160272,11.647557206,1.22401764914,10.4235395568
 02/25  14:00:00,15.6523359423,0.0492017751143,0.0,0.0,3.10526160149,12.4978725653,10.480137035,1.20435667322,9.27578036173
 02/25  15:00:00,15.5361233426,0.0801703293989,0.0,0.0,3.10526160149,12.3506914113,10.1195816535,1.99156048686,8.12802116661
 02/25  16:00:00,16.9053296392,0.0843671726404,0.0,0.0,4.02872759285,12.7922348732,11.387842919,2.11206255729,9.27578036173
 02/25  17:00:00,24.3255155513,0.0514971768947,0.00270252051675,0.0,6.50191812146,17.7693977319,12.070067905,1.26394194975,10.8061259552
 02/25  18:00:00,33.4277503244,0.0627050323692,0.0774222959489,0.0,8.38069375907,23.1212625696,15.1373838758,0.88798033521,14.2494035406
 02/25  19:00:00,39.3144183745,0.0774973965714,0.1170651523,0.0,10.6415932552,23.1212625696,17.6128641789,0.876649048922,16.73621513
 02/25  20:00:00,38.3468136269,0.0914085089905,0.104827270478,0.0,12.3080778603,20.4854999863,17.3017236022,1.33068126895,15.9710423332
 02/25  21:00:00,37.9163347373,0.103448868995,0.102428914081,0.0,12.456681583,19.8967753704,16.293411478,1.66142153904,14.6319899389
 02/25  22:00:00,32.4590623544,0.119343592898,0.0927628292855,0.0,9.18739968257,17.702556249,14.1120019579,2.15811680762,11.9538851503
 02/25  23:00:00,25.4971140256,0.15674004139,0.0287306137352,0.0,5.91811778209,14.0365255879,14.1546995974,3.73116004053,10.4235395568
 02/25  24:00:00,19.6331247721,0.217990472955,0.0,0.0,3.54045821811,10.5176760807,11.4933646473,5.6608618709,5.83250277638
 02/26  01:00:00,15.9873686905,0.275489947106,0.0,0.0,2.55330491699,7.80157382632,9.01323422986,7.19819195648,1.81504227338
 02/26  02:00:00,15.4640254405,0.340871313017,0.0,0.0,2.55330491699,7.21284921042,10.0858109721,9.03584194761,1.04996902452
 02/26  03:00:00,15.2120870394,0.383295219899,0.0,0.0,2.55330491699,6.91848690247,10.6998098162,10.2235716452,0.476238170953
 02/26  04:00:00,15.0847393533,0.403128687817,0.0,0.0,2.55330491699,6.7713057485,11.2070261054,10.7307893715,0.476236733911
 02/26  05:00:00,17.177507482,0.419403368765,0.0,0.0,3.82705111198,7.57405300124,12.2105389069,11.1606046596,1.04993424734
 02/26  06:00:00,21.7112573415,0.41454076633,0.0,0.0,6.02426329834,9.91545327661,16.473153833,11.0251420313,5.44801180174
 02/26  07:00:00,26.9699212279,0.354953572593,0.0,0.0,6.51253267309,14.7454349813,27.5574030277,9.29817212638,18.2592309013
 02/26  08:00:00,24.3410859768,0.357515048548,0.0,0.0,6.01364874671,17.9699221805,28.7911189005,9.38464693965,19.4064719608
 02/26  09:00:00,22.1862915068,0.401355333799,0.0,0.0,3.66783283761,18.1171033345,29.2357321957,10.5941192324,18.6416129633
 02/26  10:00:00,19.318146747,0.356842414482,0.0,0.0,3.10526160149,15.8560427302,25.6491454842,9.30210914156,16.3470363427
 02/26  11:00:00,16.3306713358,0.26636385844,0.0196298479639,0.0,3.10526160149,12.9394160272,21.4866224595,6.66930386373,14.8173185957
 02/26  12:00:00,16.4493841635,0.22393721899,0.0335881612981,0.0,3.10526160149,13.0865971812,17.3509141171,5.40181629679,11.9490978203
 02/26  13:00:00,16.2680847471,0.187524933543,0.0358821843875,0.0,3.10526160149,12.9394160272,14.8453802812,4.42600020789,10.4193800733
 02/26  14:00:00,15.9074923479,0.154890690369,0.149467490316,0.0,3.10526160149,12.4978725653,11.8873878499,2.61529608679,9.27209176315
 02/26  15:00:00,15.8472175726,0.137761359617,0.253503199802,0.0,3.10526160149,12.3506914113,9.43071991652,1.30591646355,8.12480345296
 02/26  16:00:00,17.1895635675,0.11624010573,0.252360995278,0.0,4.02872759285,12.7922348732,10.0390104169,0.766918653744,9.27209176315
 02/26  17:00:00,24.5954029145,0.0940741171732,0.230012943477,0.0,6.50191812146,17.7693977319,11.189919607,0.388110096951,10.8018095101
 02/26  18:00:00,33.6628944472,0.110191831956,0.265079619215,0.0,8.38069375907,23.1212625696,14.641140108,0.397465667336,14.2436744406
 02/26  19:00:00,39.5424886867,0.132414578604,0.290218282506,0.0,10.6415932552,23.1212625696,17.3455586948,0.616092915387,16.7294657794
 02/26  20:00:00,38.5426109035,0.137690418294,0.254342637837,0.0,12.3080778603,20.4854999863,17.0484555651,1.08384865912,15.9646069059
 02/26  21:00:00,38.0899303298,0.150192490952,0.229280884652,0.0,12.456681583,19.8967753704,16.2537375671,1.62763368975,14.6261038774
 02/26  22:00:00,32.5960650253,0.173501038962,0.175608054132,0.0,9.18739968257,17.702556249,14.6920865911,2.7429887708,11.9490978203
 02/26  23:00:00,25.625161614,0.237130429311,0.0763878142326,0.0,5.91811778209,14.0365255879,15.9343185249,5.51493845152,10.4193800733
 02/26  24:00:00,19.7217866358,0.288101584755,0.0185507519622,0.0,3.54045821811,10.5176760807,13.347285878,7.51705904544,5.83022683258
 02/27  01:00:00,16.0048295517,0.29295080835,0.0,0.0,2.55330491699,7.80157382632,9.51352394816,7.69913068479,1.81439326337
 02/27  02:00:00,15.4700284286,0.346874301182,0.0,0.0,2.55330491699,7.21284921042,10.2287702156,9.17912931182,1.04964090378
 02/27  03:00:00,15.2201115725,0.391319752989,0.0,0.0,2.55330491699,6.91848690247,10.8839306809,10.4077748237,0.476155857132
 02/27  04:00:00,14.9939366478,0.312325982265,0.0,0.0,2.55330491699,6.7713057485,8.46211984625,7.98596552596,0.476154320286
 02/27  05:00:00,17.1531119207,0.395007807476,0.0,0.0,3.82705111198,7.57405300124,11.4962278555,10.4466241442,1.04960371136
 02/27  06:00:00,21.7877829286,0.491066353418,0.0,0.0,6.02426329834,9.91545327661,18.8938799792,13.4481197697,5.44576020949
 02/27  07:00:00,27.0467307666,0.431763111256,0.0,0.0,6.51253267309,14.7454349813,29.9162283576,11.6648850866,18.251343271
 02/27  08:00:00,24.5696500937,0.388981128596,0.00356867447193,0.0,6.01364874671,18.163451543,29.7381265859,10.340049245,19.3980773409
 02/27  09:00:00,23.8331218014,0.589992162559,0.0117798971254,0.0,4.35151303671,18.8798367041,28.8550662681,10.2215121485,18.6335541196
 02/27  10:00:00,21.0216348308,0.539679333665,0.0742375959583,0.0,3.78894180059,16.6187760998,24.4269862823,8.08700142783,16.3399848545
 02/27  11:00:00,18.1629505754,0.454946138595,0.216913238718,0.0,3.78894180059,13.7021493968,19.2759478395,4.46500916166,14.8109386779
 02/27  12:00:00,18.5359041584,0.427623156105,0.470008650392,0.0,3.78894180059,13.8493305508,13.6587085793,1.71473148261,11.9439770967
 02/27  13:00:00,18.9349430446,0.558845035312,1.04826687546,0.0,3.69398621738,13.6338449159,11.0146749713,0.599744051205,10.4149309201
 02/27  14:00:00,19.0562383478,0.622812926365,1.3838776855,0.0,3.78894180059,13.2606059349,9.3089395662,0.0407932785733,9.26814628763
 02/27  15:00:00,19.2799379529,0.697185369509,1.68038600149,0.0,3.78894180059,13.1134247809,8.12136165516,0.0,8.12136165516
 02/27  16:00:00,20.7160050092,0.712083957671,1.73654501631,0.0,4.71240779196,13.5549682428,9.26814628763,0.0,9.26814628763
 02/27  17:00:00,27.8760050214,0.650271671735,1.50800392709,0.0,7.18559832057,18.5321311015,10.7971924642,0.0,10.7971924642
 02/27  18:00:00,35.4891222209,0.499944946323,1.50802491609,0.0,8.38069375907,23.3147919321,14.2375463616,0.0,14.2375463616
 02/27  19:00:00,41.2066335732,0.529817816889,1.55695993069,0.0,10.6415932552,23.1212625696,16.7222463986,0.0,16.7222463986
 02/27  20:00:00,39.846691894,0.441098056237,1.25501599036,0.0,12.3080778603,20.4854999863,15.9577233103,0.0,15.9577233103
 02/27  21:00:00,39.0347253023,0.354306500339,0.96996184778,0.0,12.456681583,19.8967753704,14.6198079058,0.0,14.6198079058
 02/27  22:00:00,33.3609650281,0.300796252597,0.813212843373,0.0,9.18739968257,17.702556249,11.9439770967,0.0,11.9439770967
 02/27  23:00:00,26.1547201488,0.226825819607,0.616250958662,0.0,5.91811778209,14.0365255879,10.4149309201,0.0,10.4149309201
 02/27  24:00:00,19.9784260312,0.150701835616,0.412589896502,0.0,3.54045821811,10.5176760807,5.82779239024,0.0,5.82779239024
 02/28  01:00:00,16.0282517922,0.0907169699169,0.225656078911,0.0,2.55330491699,7.80157382632,2.04625058436,0.232549966629,1.81370061773
 02/28  02:00:00,15.3740142866,0.0868864985745,0.163973660576,0.0,2.55330491699,7.21284921042,1.78422300073,0.734932016318,1.04929098441
 02/28  03:00:00,15.0655034659,0.0970161971113,0.139695449307,0.0,2.55330491699,6.91848690247,1.72019741196,1.24412931684,0.476068095117
 02/28  04:00:00,14.903226871,0.109443473626,0.112172731855,0.0,2.55330491699,6.7713057485,2.32456889791,1.84850243894,0.476066458975
 02/28  05:00:00,16.9850531603,0.139657415218,0.0872916317951,0.0,3.82705111198,7.57405300124,3.91657296842,2.86732157933,1.04925138909
 02/28  06:00:00,21.5545199315,0.150259853607,0.107543502681,0.0,6.02426329834,9.91545327661,8.35302034403,2.90965868589,5.44336165814
 02/28  07:00:00,26.0874370127,0.162415397034,0.202887293682,0.0,6.51253267309,14.7454349813,20.490871419,2.24792720618,18.2429442129
 02/28  08:00:00,24.5957367269,0.1797446219,0.238891814356,0.0,6.01364874671,18.163451543,21.7214956829,2.33235702269,19.3891386602
 02/28  09:00:00,23.7733358716,0.392600460998,0.149385668923,0.0,4.35151303671,18.8798367041,22.1189192234,3.49394624565,18.6249729777
 02/28  10:00:00,20.938889258,0.405049507778,0.126121848967,0.0,3.78894180059,16.6187760998,20.3817358537,4.04925949838,16.3324763553
 02/28  11:00:00,18.0766214924,0.403247326481,0.182282967841,0.0,3.78894180059,13.7021493968,18.2615915256,3.4574462518,14.8041452738
 02/28  12:00:00,18.3863974453,0.411028368997,0.337096724409,0.0,3.78894180059,13.8493305508,14.1991413061,2.26061680995,11.9385244961
 02/28  13:00:00,18.1054425286,0.399068642644,0.37854275218,0.0,3.69398621738,13.6338449159,11.9796828881,1.56948947342,10.4101934147
 02/28  14:00:00,18.1244780558,0.434773684475,0.640156635433,0.0,3.78894180059,13.2606059349,9.93951943961,0.675574336051,9.26394510356
 02/28  15:00:00,18.0089095058,0.429964672778,0.676578251179,0.0,3.78894180059,13.1134247809,8.46280604927,0.345109256806,8.11769679247
 02/28  16:00:00,19.3138561477,0.410486043918,0.63599406854,0.0,4.71240779196,13.5549682428,9.41270415954,0.148759055984,9.26394510356
 02/28  17:00:00,26.9322810498,0.44918281817,0.76536880903,0.0,7.18559832057,18.5321311015,10.7946772956,0.00240111056194,10.792276185
 02/28  18:00:00,34.5002344689,0.274525399028,0.744556711346,0.0,8.38069375907,23.3147919321,14.2428912504,0.0118701320647,14.2310211183
 02/28  19:00:00,40.0842029537,0.269108424055,0.695238704022,0.0,10.6415932552,23.1212625696,16.756066279,0.0415071533516,16.7145591257
 02/28  20:00:00,39.0066560459,0.247323684996,0.608754513542,0.0,12.3080778603,20.4854999863,16.2042320284,0.253838443467,15.9503935849
 02/28  21:00:00,38.4891996837,0.23217837244,0.546564357116,0.0,12.456681583,19.8967753704,15.092083332,0.478979443296,14.6131038887
 02/28  22:00:00,32.8838242338,0.215445835296,0.421422466293,0.0,9.18739968257,17.702556249,13.2207541592,1.28222966306,11.9385244961
 02/28  23:00:00,25.7710223963,0.229092772536,0.230286253272,0.0,5.91811778209,14.0365255879,14.0298159892,3.61962257454,10.4101934147
 02/28  24:00:00,19.7967516471,0.292343795819,0.0892735521479,0.0,3.54045821811,10.5176760807,12.768637947,6.94343777667,5.82520017028
 03/01  01:00:00,16.1096662477,0.386454327078,0.0113331772612,0.0,2.55330491699,7.80157382632,12.3755984333,10.5626338922,1.81296454111
 03/01  02:00:00,15.6070705064,0.483916378993,0.0,0.0,2.55330491699,7.21284921042,14.65926174,13.6103423701,1.04891936995
 03/01  03:00:00,15.4068089282,0.578017108738,0.0,0.0,2.55330491699,6.91848690247,16.9497077302,16.4737328193,0.475974910888
 03/01  04:00:00,15.3566557211,0.675045055642,0.0,0.0,2.55330491699,6.7713057485,19.9844298776,19.5084567016,0.475973175992
 03/01  05:00:00,17.5336643718,0.775560258511,0.0,0.0,3.82705111198,7.57405300124,23.7886295064,22.7397521215,1.04887738487
 03/01  06:00:00,22.1083459938,0.811629418614,0.0,0.0,6.02426329834,9.91545327661,29.3007178831,23.8599010248,5.4408168583
 03/01  07:00:00,26.521245909,0.799111587005,0.0,0.0,6.51253267309,14.7454349813,41.6276497937,23.3936135792,18.2340362145
 03/01  08:00:00,24.8971242338,0.720023943129,0.0,0.0,6.01364874671,18.163451543,40.0620285624,20.6823699965,19.3796585659
 03/01  09:00:00,24.0845199419,0.85234318268,0.000827017475579,0.0,4.35151303671,18.8798367041,36.9124727022,18.2966006234,18.6158720788
 03/01  10:00:00,21.2570471845,0.765359544497,0.0839697388126,0.0,3.78894180059,16.6187760998,30.8551468389,14.5306337702,16.3245130687
 03/01  11:00:00,18.4513835264,0.684396933528,0.275895394813,0.0,3.78894180059,13.7021493968,24.7974511949,10.0005107994,14.7969403955
 03/01  12:00:00,18.8040822211,0.668810361091,0.496999508096,0.0,3.78894180059,13.8493305508,19.4595291303,7.52678749709,11.9327416332
 03/01  13:00:00,18.752038701,0.671118048373,0.753089518837,0.0,3.69398621738,13.6338449159,15.5343058415,5.12913688148,10.40516896
 03/01  14:00:00,18.7232137168,0.676751953467,0.996914027405,0.0,3.78894180059,13.2606059349,12.5915451624,3.33205570727,9.25948945509
 03/01  15:00:00,18.7041758082,0.662795180916,1.13901404543,0.0,3.78894180059,13.1134247809,9.98732115948,1.87351120929,8.11380995018
 03/01  16:00:00,19.9730892427,0.621081974729,1.08463123277,0.0,4.71240779196,13.5549682428,10.478896362,1.2194069069,9.25948945509
 03/01  17:00:00,27.2498973377,0.565934695809,0.96623321929,0.0,7.18559832057,18.5321311015,11.4653367265,0.678274598189,10.7870621283
 03/01  18:00:00,34.6088058523,0.334899123748,0.792754370019,0.0,8.38069375907,23.3147919321,14.7415020473,0.517401404299,14.224100643
 03/01  19:00:00,40.0837871038,0.308988715377,0.654942562765,0.0,10.6415932552,23.1212625696,17.6521807023,0.9457744653,16.706406237
 03/01  20:00:00,38.929568078,0.279030361258,0.49995986932,0.0,12.3080778603,20.4854999863,17.7292718819,1.78665198158,15.9426199004
 03/01  21:00:00,38.4567280348,0.267726200005,0.478544880656,0.0,12.456681583,19.8967753704,16.4705029236,1.8645091123,14.6059938113
 03/01  22:00:00,32.8634394283,0.251897695444,0.364585800634,0.0,9.18739968257,17.702556249,14.746857559,2.81411592583,11.9327416332
 03/01  23:00:00,25.765097655,0.291974383725,0.161479900794,0.0,5.91811778209,14.0365255879,16.6909005169,6.28573155694,10.40516896
 03/01  24:00:00,19.8961763345,0.38952909164,0.091512943766,0.0,3.54045821811,10.5176760807,15.7309698869,9.90851894652,5.82245094037
 03/02  01:00:00,16.22229346,0.477124375934,0.0332903406438,0.0,2.55330491699,7.80157382632,14.9817623894,13.1695771384,1.81218525102
 03/02  02:00:00,15.6800062998,0.555716390423,0.00113578194583,0.0,2.55330491699,7.21284921042,16.9412959718,15.8927698014,1.04852617037
 03/02  03:00:00,15.4810049861,0.65221316662,0.0,0.0,2.55330491699,6.91848690247,19.3758149467,18.8999386147,0.475876332031
 03/02  04:00:00,15.3800960717,0.698485406163,0.0,0.0,2.55330491699,6.7713057485,20.6917526041,20.2158781052,0.475874498956
 03/02  05:00:00,17.5149698268,0.75686571358,0.0,0.0,3.82705111198,7.57405300124,23.0673928636,22.0189110542,1.04848180945
 03/02  06:00:00,22.1028385973,0.806122022106,0.0,0.0,6.02426329834,9.91545327661,29.0326851087,23.5945585448,5.4381265639
 03/02  07:00:00,26.5071924091,0.785058087154,0.0,0.0,6.51253267309,14.7454349813,41.0639712657,22.8393493515,18.2246219142
 03/02  08:00:00,24.8928881142,0.715787823535,0.0,0.0,6.01364874671,18.163451543,39.9431273524,20.5734874869,19.3696398654
 03/02  09:00:00,24.1127419228,0.850123203511,0.0312689775491,0.0,4.35151303671,18.8798367041,36.5499561782,17.9437020604,18.6062541178
 03/02  10:00:00,21.3581338908,0.774103296432,0.176312693189,0.0,3.78894180059,16.6187760998,30.1141397011,13.7980423482,16.3160973529
 03/02  11:00:00,18.6671143096,0.72786495401,0.448158157452,0.0,3.78894180059,13.7021493968,24.3967637847,9.60743760829,14.7893261764
 03/02  12:00:00,19.1560867434,0.725921107561,0.791893283938,0.0,3.78894180059,13.8493305508,18.3235956755,6.39696545501,11.9266302205
 03/02  13:00:00,19.1963674531,0.756830485031,1.11170583425,0.0,3.69398621738,13.6338449159,14.6895862739,4.2897272298,10.3998590441
 03/02  14:00:00,19.1613335692,0.760499934075,1.3512858992,0.0,3.78894180059,13.2606059349,11.8906086709,2.63582800913,9.25478066172
 03/02  15:00:00,19.0562261543,0.738408661945,1.4154509105,0.0,3.78894180059,13.1134247809,9.66311209999,1.55340982062,8.10970227937
 03/02  16:00:00,20.3173890599,0.69356213368,1.35645089101,0.0,4.71240779196,13.5549682428,10.0992565163,0.844475854583,9.25478066172
 03/02  17:00:00,27.581712581,0.635661323327,1.22832183509,0.0,7.18559832057,18.5321311015,11.1249651616,0.343413323398,10.7815518382
 03/02  18:00:00,34.9031464704,0.398805390872,1.02318872106,0.0,8.38069375907,23.3147919321,14.3379839791,0.121196993914,14.2167869852
 03/02  19:00:00,40.5291656221,0.397248905019,1.01206089142,0.0,10.6415932552,23.1212625696,16.787116385,0.0893262380564,16.697790147
 03/02  20:00:00,39.3296598473,0.345331491437,0.833750508421,0.0,12.3080778603,20.4854999863,16.2871675487,0.352762989948,15.9344045587
 03/02  21:00:00,38.613759072,0.298014188599,0.605287929173,0.0,12.456681583,19.8967753704,15.9339297653,1.33544998592,14.5984797793
 03/02  22:00:00,33.0103873382,0.270281276223,0.493150129789,0.0,9.18739968257,17.702556249,13.806516937,1.87988671651,11.9266302205
 03/02  23:00:00,25.8638944703,0.233953448225,0.318297651576,0.0,5.91811778209,14.0365255879,13.3544063084,2.95454726432,10.3998590441
 03/02  24:00:00,19.8388787934,0.244221865246,0.179522629077,0.0,3.54045821811,10.5176760807,10.6490895467,4.82954403203,5.81954551468
 03/03  01:00:00,16.1309241819,0.304889301284,0.114156137272,0.0,2.55330491699,7.80157382632,9.01958012255,7.20821714477,1.81136297779
 03/03  02:00:00,15.5580463836,0.355491621861,0.0794006342916,0.0,2.55330491699,7.21284921042,10.0125121118,8.96440060976,1.04811150204
 03/03  03:00:00,15.2764671898,0.393199757312,0.0544756130284,0.0,2.55330491699,6.91848690247,10.7451663559,10.2693939682,0.475772387731
 03/03  04:00:00,15.1342569427,0.413278876078,0.039367401169,0.0,2.55330491699,6.7713057485,11.4166975202,10.9409270631,0.475770457083
 03/03  05:00:00,17.2156177083,0.424043980933,0.0334696141435,0.0,3.82705111198,7.57405300124,12.304930925,11.256866145,1.04806477997
 03/03  06:00:00,21.7685364004,0.427074832249,0.0447449929834,0.0,6.02426329834,9.91545327661,16.6336071993,11.1983156274,5.43529157193
 03/03  07:00:00,26.2137983868,0.419050942259,0.0726131225761,0.0,6.51253267309,14.7454349813,28.8445525175,10.6298484173,18.2147041002
 03/03  08:00:00,24.6807777644,0.446372146346,0.0573053273833,0.0,6.01364874671,18.163451543,30.9856718834,11.6265863577,19.3590855257
 03/03  09:00:00,23.9743649301,0.74301518834,0.0,0.0,4.35151303671,18.8798367041,33.6891219353,15.092999992,18.5961219433
 03/03  10:00:00,21.17388279,0.766164888773,0.0,0.0,3.78894180059,16.6187760998,32.0156728124,15.7084411123,16.3072317001
 03/03  11:00:00,18.2286029429,0.73751174476,0.0,0.0,3.78894180059,13.7021493968,29.5989135781,14.8176087066,14.7813048715
 03/03  12:00:00,18.3528912428,0.714618890838,0.0,0.0,3.78894180059,13.8493305508,26.0590150538,14.1388229859,11.9201920679
 03/03  13:00:00,18.0284336663,0.700602532509,0.0,0.0,3.69398621738,13.6338449159,24.0496408801,13.6553756407,10.3942652393
 03/03  14:00:00,17.713725144,0.664177408087,0.0,0.0,3.78894180059,13.2606059349,21.7518378139,12.502017696,9.24982011791
 03/03  15:00:00,17.5332195329,0.630852951002,0.0,0.0,3.78894180059,13.1134247809,19.5967803273,11.4914053309,8.10537499648
 03/03  16:00:00,18.8565294356,0.583694018805,0.00545938158416,0.0,4.71240779196,13.5549682428,19.2909531856,10.0411330677,9.24982011791
 03/03  17:00:00,26.3182228812,0.543666164511,0.056827294085,0.0,7.18559832057,18.5321311015,19.1646608789,8.38891393245,10.7757469465
 03/03  18:00:00,33.0258577512,0.312635120493,0.124903605529,0.0,8.38069375907,23.3147919321,21.1442941887,6.93521187793,14.2090823108
 03/03  19:00:00,39.5835787166,0.295693606347,0.168029284572,0.0,10.6415932552,23.1212625696,22.7274765054,6.03876309812,16.6887134072
 03/03  20:00:00,38.6131039007,0.299321382525,0.163204670811,0.0,12.3080778603,20.4854999863,22.1123558201,6.18660582714,15.925749993
 03/03  21:00:00,38.1772769927,0.305098335153,0.161721703359,0.0,12.456681583,19.8967753704,20.94669545,6.35613143202,14.5905640179
 03/03  22:00:00,32.7060260174,0.316808401295,0.142261683962,0.0,9.18739968257,17.702556249,18.7952054447,6.87501337681,11.9201920679
 03/03  23:00:00,25.7500397162,0.357570058371,0.0808262873553,0.0,5.91811778209,14.0365255879,19.0565228358,8.66225759646,10.3942652393
 03/03  24:00:00,19.8404191933,0.410636443275,0.0146484509022,0.0,3.54045821811,10.5176760807,16.7036598318,10.8871750782,5.8164847536
 03/04  01:00:00,16.212050057,0.500171313619,0.0,0.0,2.55330491699,7.80157382632,15.5219553005,13.711457336,1.81049796446
 03/04  02:00:00,15.6779225755,0.554768448039,0.0,0.0,2.55330491699,7.21284921042,16.3924312381,15.3447557504,1.04767548768
 03/04  03:00:00,15.4199526674,0.591160847953,0.0,0.0,2.55330491699,6.91848690247,16.9219031691,16.4462400603,0.475663108759
 03/04  04:00:00,15.3030587287,0.621448063234,0.0,0.0,2.55330491699,6.7713057485,17.8281392734,17.3524781923,0.475661081177
 03/04  05:00:00,17.3930834952,0.634979381942,0.0,0.0,3.82705111198,7.57405300124,18.777810098,17.7301836781,1.04762641995
 03/04  06:00:00,21.9075953747,0.610878799486,0.0,0.0,6.02426329834,9.91545327661,22.4122083564,16.9798956342,5.43231272224
 03/04  07:00:00,26.2780239729,0.555889650884,0.0,0.0,6.51253267309,14.7454349813,33.5035174873,15.2992317776,18.2042857097
 03/04  08:00:00,24.480084357,0.496513428836,0.0,0.0,6.01364874671,17.9699221805,32.8446176842,13.4966190119,19.3479986723
 03/04  09:00:00,22.2461014745,0.451954291516,0.0092110099739,0.0,3.66783283761,18.1171033345,30.6372789014,12.0518003458,18.5854785556
 03/04  10:00:00,19.4270556958,0.404172361073,0.0615790021663,0.0,3.10526160149,15.8560427302,26.4141960658,10.11627733,16.2979187359
 03/04  11:00:00,16.5696591903,0.360794074196,0.16418748672,0.0,3.10526160149,12.9394160272,22.6712285128,7.89834965658,14.7728788563
 03/04  12:00:00,16.6554555846,0.309442076741,0.154154724573,0.0,3.10526160149,13.0865971812,18.5164303515,6.60300126948,11.913429082
 03/04  13:00:00,16.5599467317,0.252456723493,0.26281237903,0.0,3.10526160149,12.9394160272,14.4514034824,4.06301428001,10.3883892024
 03/04  14:00:00,15.9872610019,0.206326756742,0.177800077957,0.0,3.10526160149,12.4978725653,12.885391502,3.64078220931,9.24460929268
 03/04  15:00:00,15.8249112306,0.215119635646,0.15383858176,0.0,3.10526160149,12.3506914113,12.2258935212,4.12506413819,8.10082938298
 03/04  16:00:00,17.1659416612,0.255962424129,0.0890167705114,0.0,4.02872759285,12.7922348732,15.1709481948,5.92633890215,9.24460929268
 03/04  17:00:00,24.6313282143,0.282277421184,0.0777349392162,0.0,6.50191812146,17.7693977319,17.5763398858,6.80669071351,10.7696491723
 03/04  18:00:00,32.7839961012,0.277956732077,0.111249706337,0.0,8.38069375907,23.1212625696,20.4801811486,6.27919224718,14.2009889014
 03/04  19:00:00,39.5328862204,0.277422485355,0.135607909359,0.0,10.6415932552,23.1212625696,22.6283504315,5.94917172577,16.6791787058
 03/04  20:00:00,38.5808645331,0.311986503257,0.118300182489,0.0,12.3080778603,20.4854999863,23.0449965872,7.12833782128,15.916658766
 03/04  21:00:00,38.1623925044,0.353145224981,0.0987903252524,0.0,12.456681583,19.8967753704,23.1238608166,8.54161194526,14.5822488713
 03/04  22:00:00,32.7152946385,0.39774012639,0.0705985798992,0.0,9.18739968257,17.702556249,22.0894421673,10.1760130854,11.913429082
 03/04  23:00:00,25.7876009453,0.458722712888,0.0172348619579,0.0,5.91811778209,14.0365255879,22.9974164532,12.6090272508,10.3883892024
 03/04  24:00:00,19.9532749436,0.538140644532,0.0,0.0,3.54045821811,10.5176760807,20.9713533493,15.1580837857,5.81326956357
 03/05  01:00:00,16.3499577631,0.638079019733,0.0,0.0,2.55330491699,7.80157382632,20.0269652547,18.217374788,1.80959046677
 03/05  02:00:00,15.820790199,0.697636071568,0.0,0.0,2.55330491699,7.21284921042,21.0684688284,20.0212505721,1.04721825634
 03/05  03:00:00,15.5764524756,0.747660656133,0.0,0.0,2.55330491699,6.91848690247,22.0365861661,21.5610376386,0.47554852747
 03/05  04:00:00,15.4713243982,0.78971373268,0.0,0.0,2.55330491699,6.7713057485,23.3129260818,22.8373796782,0.475546403624
 03/05  05:00:00,17.5665703539,0.808466240609,0.0,0.0,3.82705111198,7.57405300124,24.3971923732,23.350025514,1.04716685919
 03/05  06:00:00,22.0832833686,0.786566793387,0.0,0.0,6.02426329834,9.91545327661,28.0728869204,22.6436960231,5.42919089729
 03/05  07:00:00,25.5588629961,0.729562007463,0.0,0.0,6.51253267309,14.7454349813,39.0591148521,20.8657450237,18.1933698283
 03/05  08:00:00,24.7117429367,0.728172008485,0.0,0.0,6.01364874671,17.9699221805,40.2094900565,20.8731074679,19.3363825885
 03/05  09:00:00,22.5698120821,0.784875909042,0.0,0.0,3.66783283761,18.1171033345,41.1214924255,22.5471653188,18.5743271067
 03/05  10:00:00,19.7339848252,0.772680492716,0.0,0.0,3.10526160149,15.8560427302,38.3344573013,22.0462960832,16.2881612181
 03/05  11:00:00,16.7742901456,0.729612516213,0.0,0.0,3.10526160149,12.9394160272,35.4332542676,20.6692036417,14.7640506259
 03/05  12:00:00,16.8788236541,0.686964870898,0.0,0.0,3.10526160149,13.0865971812,31.2485738044,19.3422305389,11.9063432655
 03/05  13:00:00,16.6879355552,0.643257925962,0.0,0.0,3.10526160149,12.9394160272,28.3752735214,17.9930408481,10.3822326733
