Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/05  14:00:00,16.2210960711,0.617961903926,0.0,0.0,3.10526160149,12.4978725653,26.4989063506,17.2597566214,9.23914972917
 03/05  15:00:00,16.0629828545,0.607029841354,0.0,0.0,3.10526160149,12.3506914113,25.0787373078,16.9826705227,8.09606678502
 03/05  16:00:00,17.3938999214,0.572937454917,0.0,0.0,4.02872759285,12.7922348732,25.2134014232,15.974251694,9.23914972917
 03/05  17:00:00,24.7935174837,0.522201629833,0.0,0.0,6.50191812146,17.7693977319,25.2542041673,14.4909438459,10.7632603214
 03/05  18:00:00,32.8336430438,0.438853381054,0.0,0.0,8.38069375907,23.1212625696,26.1993545252,12.0068453713,14.1925091538
 03/05  19:00:00,39.5052268244,0.385370998806,0.0,0.0,10.6415932552,23.1212625696,27.1335171734,10.4643283073,16.6691888661
 03/05  20:00:00,38.5381336951,0.387555847705,0.0,0.0,12.3080778603,20.4854999863,26.4368927168,10.5297591468,15.90713357
 03/05  21:00:00,38.1110607902,0.400603835993,0.0,0.0,12.456681583,19.8967753704,25.4690720083,10.8955352064,14.5735368019
 03/05  22:00:00,32.6734550788,0.426499146585,0.0,0.0,9.18739968257,17.702556249,23.5239313458,11.6175880803,11.9063432655
 03/05  23:00:00,25.8024720794,0.49082870894,0.0,0.0,5.91811778209,14.0365255879,23.8508047085,13.4685720352,10.3822326733
 03/05  24:00:00,19.9773284637,0.562194164578,0.0,0.0,3.54045821811,10.5176760807,21.3751631532,15.5652622565,5.80990089672
 03/06  01:00:00,16.343233748,0.631355004618,0.0,0.0,2.55330491699,7.80157382632,19.3780291672,17.5693884142,1.80864075303
 03/06  02:00:00,15.8007776756,0.677623548101,0.0,0.0,2.55330491699,7.21284921042,19.9530561047,18.9063161614,1.04673994335
 03/06  03:00:00,15.5193163382,0.69052451873,0.0,0.0,2.55330491699,6.91848690247,19.6848077719,19.2093790941,0.475428677785
 03/06  04:00:00,15.3798667967,0.69825613119,0.0,0.0,2.55330491699,6.7713057485,19.8565418499,19.3811153916,0.475426458377
 03/06  05:00:00,17.4559914526,0.697887339373,0.0,0.0,3.82705111198,7.57405300124,20.4093822312,19.3626959975,1.04668623379
 03/06  06:00:00,21.9495639952,0.652847420012,0.0,0.0,6.02426329834,9.91545327661,23.4679824459,18.0420554241,5.42592702184
 03/06  07:00:00,25.3998123932,0.570511404613,0.0,0.0,6.51253267309,14.7454349813,33.8131864517,15.6312267628,18.1819596889
 03/06  08:00:00,24.6957375661,0.518637275421,0.0,0.0,6.01364874671,18.163451543,33.4548826133,14.1306418989,19.3242407144
 03/06  09:00:00,23.9734102005,0.742060458748,0.0,0.0,4.35151303671,18.8798367041,33.4414768305,14.8788059314,18.5626708991
 03/06  10:00:00,21.0872137756,0.679495874381,0.0,0.0,3.78894180059,16.6187760998,29.2167913679,12.9388293315,16.2779620364
 03/06  11:00:00,18.0639580497,0.572866851557,0.0,0.0,3.78894180059,13.7021493968,24.6469797686,9.89215697375,14.7548227948
 03/06  12:00:00,18.1522513734,0.513979021468,0.0,0.0,3.78894180059,13.8493305508,20.1419013111,8.24296459424,11.8989367169
 03/06  13:00:00,17.7983132569,0.470482123089,0.0,0.0,3.69398621738,13.6338449159,17.4693125223,7.09351504693,10.3757974754
 03/06  14:00:00,17.4697106634,0.420162927462,0.0,0.0,3.78894180059,13.2606059349,14.957888355,5.7244453108,9.23344304418
 03/06  15:00:00,17.3066870928,0.404320510957,0.0,0.0,3.78894180059,13.1134247809,13.3755156195,5.28442700651,8.09108861301
 03/06  16:00:00,18.6403477516,0.372971716338,0.0,0.0,4.71240779196,13.5549682428,13.6819565921,4.44851354795,9.23344304418
 03/06  17:00:00,26.0704791453,0.352749722679,0.0,0.0,7.18559832057,18.5321311015,14.6607099744,3.90412768864,10.7565822857
 03/06  18:00:00,32.7823451334,0.136427284578,0.0575988236884,0.0,8.38069375907,23.3147919321,17.1431578196,2.95951224036,14.1836455793
 03/06  19:00:00,39.3543188226,0.128212921178,0.106250075789,0.0,10.6415932552,23.1212625696,18.9063220829,2.24757523613,16.6587468468
 03/06  20:00:00,38.3910789923,0.142189160392,0.0983119845471,0.0,12.3080778603,20.4854999863,18.5831936713,2.68601644531,15.897177226
 03/06  21:00:00,37.9586905038,0.162044004546,0.0861895450994,0.0,12.456681583,19.8967753704,17.8883285694,3.32389817971,14.5644303896
 03/06  22:00:00,32.5048857293,0.192353297981,0.0655764991028,0.0,9.18739968257,17.702556249,16.2529520935,4.35401537662,11.8989367169
 03/06  23:00:00,25.5687360534,0.249601959971,0.00749072292243,0.0,5.91811778209,14.0365255879,16.926343419,6.55054594363,10.3757974754
 03/06  24:00:00,19.7495394086,0.334405109491,0.0,0.0,3.54045821811,10.5176760807,14.8061405778,8.99976082715,5.80637975066
 03/07  01:00:00,16.1314762377,0.419597494271,0.0,0.0,2.55330491699,7.80157382632,13.2507038374,11.4430547333,1.80764910408
 03/07  02:00:00,15.6043474487,0.481193321298,0.0,0.0,2.55330491699,7.21284921042,14.2805677795,13.2343270892,1.04624069029
 03/07  03:00:00,15.3545225052,0.525730685704,0.0,0.0,2.55330491699,6.91848690247,14.9944487856,14.5191451904,0.475303595189
 03/07  04:00:00,15.2340688775,0.55245821202,0.0,0.0,2.55330491699,6.7713057485,15.7374375357,15.2621362548,0.475301280952
 03/07  05:00:00,17.3231425479,0.565038434604,0.0,0.0,3.82705111198,7.57405300124,16.63878023,15.5925955439,1.04618468607
 03/07  06:00:00,21.8535841384,0.556867563235,0.0,0.0,6.02426329834,9.91545327661,20.7865090872,15.3639870244,5.42252206273
 03/07  07:00:00,25.3188814894,0.489580500779,0.0,0.0,6.51253267309,14.7454349813,31.4603567197,13.290298049,18.1700586707
 03/07  08:00:00,24.642102822,0.465002531358,0.0,0.0,6.01364874671,18.163451543,31.8680200056,12.5564433601,19.3115766455
 03/07  09:00:00,23.9045960622,0.673246320511,0.0,0.0,4.35151303671,18.8798367041,31.2137438677,12.6632304831,18.5505133846
 03/07  10:00:00,21.0770338676,0.66931596635,0.0,0.0,3.78894180059,16.6187760998,28.7340400504,12.4667158393,16.2673242112
 03/07  11:00:00,18.1415801135,0.650488915424,0.0,0.0,3.78894180059,13.7021493968,26.7123724806,11.9671743847,14.7451980958
 03/07  12:00:00,18.2205587919,0.582286439948,0.0,0.0,3.78894180059,13.8493305508,21.8622081664,9.97099653685,11.8912116295
 03/07  13:00:00,17.8859672164,0.558136082553,0.0,0.0,3.69398621738,13.6338449159,19.7062840389,9.33719852473,10.3690855142
 03/07  14:00:00,17.5824305043,0.532882768432,0.0,0.0,3.78894180059,13.2606059349,17.8977817594,8.67029083175,9.22749092768
 03/07  15:00:00,17.3935395505,0.491172968671,0.0,0.0,3.78894180059,13.1134247809,15.5862447196,7.50034837847,8.08589634117
 03/07  16:00:00,18.7373895277,0.470013492453,0.0,0.0,4.71240779196,13.5549682428,16.179233061,6.95174213334,9.22749092768
 03/07  17:00:00,26.1587435657,0.441014143159,0.0,0.0,7.18559832057,18.5321311015,16.950010094,6.20039305094,10.749617043
 03/07  18:00:00,32.7758798348,0.187560809614,0.0,0.0,8.38069375907,23.3147919321,19.0265411119,4.85214030937,14.1744008026
 03/07  19:00:00,39.3227421614,0.162618026347,0.0402683094024,0.0,10.6415932552,23.1212625696,20.4165281234,3.76867238336,16.64785574
 03/07  20:00:00,38.3732685251,0.17738714701,0.0453035306927,0.0,12.3080778603,20.4854999863,20.0020192333,4.11522655099,15.8867926823
 03/07  21:00:00,37.9458459108,0.196762982672,0.0386259739288,0.0,12.456681583,19.8967753704,19.2697483248,4.71481599341,14.5549323314
 03/07  22:00:00,32.4895566367,0.216861228261,0.025739476262,0.0,9.18739968257,17.702556249,17.2764682802,5.38525665063,11.8912116295
 03/07  23:00:00,25.565719913,0.254076542544,0.0,0.0,5.91811778209,14.0365255879,17.0103379212,6.64125240698,10.3690855142
 03/07  24:00:00,19.7319699357,0.316835636623,0.0,0.0,3.54045821811,10.5176760807,14.1502014033,8.34749423517,5.80270716814
 03/08  01:00:00,16.1013341323,0.389455388923,0.0,0.0,2.55330491699,7.80157382632,12.1751407189,10.3685249058,1.80661581317
 03/08  02:00:00,15.5525017412,0.429347613723,0.0,0.0,2.55330491699,7.21284921042,12.5374395258,11.4917188808,1.04572064494
 03/08  03:00:00,15.2705043935,0.441712573995,0.0,0.0,2.55330491699,6.91848690247,12.2681392903,11.7929659736,0.475173316716
 03/08  04:00:00,15.1357957006,0.454185035142,0.0,0.0,2.55330491699,6.7713057485,12.5822931889,12.1071222805,0.475170908413
 03/08  05:00:00,17.2006396769,0.442535563638,0.0,0.0,3.82705111198,7.57405300124,12.7739499409,11.7282875763,1.04566236457
 03/08  06:00:00,21.6986409807,0.401924405472,0.0,0.0,6.02426329834,9.91545327661,15.965402097,10.5464250684,5.41897702857
 03/08  07:00:00,25.1571277556,0.327826767004,0.0,0.0,6.51253267309,14.7454349813,26.6204664549,8.46279615655,18.1576702984
 03/08  08:00:00,24.4542223925,0.277122101864,0.0,0.0,6.01364874671,18.163451543,26.3812057614,7.08281162916,19.2983941323
 03/08  09:00:00,23.6993396008,0.467989859073,0.0,0.0,4.35151303671,18.8798367041,25.2964875347,6.75862937124,18.5378581635
 03/08  10:00:00,20.8115817347,0.402656316185,0.00120751731748,0.0,3.78894180059,16.6187760998,21.2507165103,4.9944656176,16.2562508927
 03/08  11:00:00,17.8783152769,0.338744437253,0.0484796415335,0.0,3.78894180059,13.7021493968,17.6781217445,2.94294236538,14.7351793791
 03/08  12:00:00,18.0275990309,0.29905353957,0.0902731393664,0.0,3.78894180059,13.8493305508,13.5053774585,1.62220716737,11.8831702911
 03/08  13:00:00,17.6738462836,0.280781345256,0.0652338045207,0.0,3.69398621738,13.6338449159,11.7383358839,1.3762371064,10.3620987775
 03/08  14:00:00,17.3721258549,0.269823500449,0.0527546185941,0.0,3.78894180059,13.2606059349,10.4290880482,1.20779290591,9.22129514234
 03/08  15:00:00,17.2248771735,0.255035090136,0.0674755015077,0.0,3.78894180059,13.1134247809,8.85595443622,0.775462929072,8.08049150715
 03/08  16:00:00,18.6577988244,0.24581966247,0.144603126682,0.0,4.71240779196,13.5549682428,9.37719856233,0.155903419988,9.22129514234
 03/08  17:00:00,26.1811902316,0.256948001099,0.206512807892,0.0,7.18559832057,18.5321311015,10.7423666559,0.0,10.7423666559
 03/08  18:00:00,32.9912646819,0.101027333655,0.301918323103,0.0,8.38069375907,23.3147919321,14.1647775615,0.0,14.1647775615
 03/08  19:00:00,39.6720739177,0.140718771151,0.411499320947,0.0,10.6415932552,23.1212625696,16.6365187711,0.0,16.6365187711
 03/08  20:00:00,38.6875456216,0.138238996884,0.398728777367,0.0,12.3080778603,20.4854999863,15.8759830143,0.0,15.8759830143
 03/08  21:00:00,38.2241121998,0.133181328833,0.380473916771,0.0,12.456681583,19.8967753704,14.5450454399,0.0,14.5450454399
 03/08  22:00:00,32.7167993462,0.122318108096,0.347525305887,0.0,9.18739968257,17.702556249,11.8831702911,0.0,11.8831702911
 03/08  23:00:00,25.6459633304,0.0868785748533,0.24744138509,0.0,5.91811778209,14.0365255879,10.3620987775,0.0,10.3620987775
 03/08  24:00:00,19.5867274279,0.0634745939018,0.108118534873,0.0,3.54045821811,10.5176760807,6.41768564864,0.61880141188,5.79888423676
 03/09  01:00:00,15.8477003702,0.116850839938,0.0189707869008,0.0,2.55330491699,7.80157382632,4.60404810555,2.79850691964,1.80554118591
 03/09  02:00:00,15.3020306751,0.178876547654,0.0,0.0,2.55330491699,7.21284921042,5.69470825864,4.6495282974,1.04517996124
 03/09  03:00:00,15.0330834968,0.20429167729,0.0,0.0,2.55330491699,6.91848690247,5.78772384095,5.31268596001,0.475037880937
 03/09  04:00:00,14.8841606675,0.202550002047,0.0,0.0,2.55330491699,6.7713057485,5.68529907802,5.21026369866,0.475035379363
 03/09  05:00:00,16.9604681621,0.2023640488,0.0,0.0,3.82705111198,7.57405300124,6.21525787782,5.17013845384,1.04511942397
 03/09  06:00:00,21.5059373018,0.209220726594,0.0,0.0,6.02426329834,9.91545327661,10.7855243542,5.37023138473,5.41529296945
 03/09  07:00:00,25.0694371981,0.194192147082,0.0459440624099,0.0,6.51253267309,14.7454349813,22.6631100311,4.51831179028,18.1447982408
 03/09  08:00:00,24.4378610466,0.174359242715,0.0864015132779,0.0,6.01364874671,18.163451543,22.8769147774,3.59221769878,19.2846970786
 03/09  09:00:00,23.6633269821,0.391820489549,0.0401567508574,0.0,4.35151303671,18.8798367041,22.937487375,4.41277839145,18.5247089835
 03/09  10:00:00,20.8318207631,0.388091775661,0.0360110862229,0.0,3.78894180059,16.6187760998,20.5945483166,4.34980295639,16.2447453602
 03/09  11:00:00,17.9126254182,0.352301385717,0.0692328343994,0.0,3.78894180059,13.7021493968,17.8361258726,3.11135626098,14.7247696116
 03/09  12:00:00,18.1242301226,0.312070214321,0.173887556294,0.0,3.78894180059,13.8493305508,13.1427160558,1.26790097282,11.874815083
 03/09  13:00:00,17.8663601567,0.300302987651,0.238226035235,0.0,3.69398621738,13.6338449159,10.8308282145,0.475988880052,10.3548393344
 03/09  14:00:00,17.5357502325,0.294377999939,0.191824496614,0.0,3.78894180059,13.2606059349,10.0509025733,0.836045050325,9.21485752298
 03/09  15:00:00,17.3600336331,0.294428139503,0.163238911735,0.0,3.78894180059,13.1134247809,9.19350975646,1.11863404492,8.07487571154
 03/09  16:00:00,18.7180698349,0.306268570982,0.144425228726,0.0,4.71240779196,13.5549682428,10.7651747642,1.55031724124,9.21485752298
 03/09  17:00:00,26.2567414238,0.321385741522,0.217626259726,0.0,7.18559832057,18.5321311015,12.0053918195,1.27055854798,10.7348332716
 03/09  18:00:00,33.1046111444,0.146241233562,0.370050885626,0.0,8.38069375907,23.3147919321,14.5248463907,0.370067684835,14.1547787059
 03/09  19:00:00,39.7884412826,0.175712005156,0.492873451796,0.0,10.6415932552,23.1212625696,16.6402479543,0.0155086569706,16.6247392974
 03/09  20:00:00,38.8301262972,0.179116439464,0.500432010379,0.0,12.3080778603,20.4854999863,15.8945374115,0.0297859883769,15.8647514231
 03/09  21:00:00,38.3841824739,0.179856130588,0.493869389154,0.0,12.456681583,19.8967753704,14.6430081112,0.108235468186,14.5347726431
 03/09  22:00:00,32.8946011888,0.176801664646,0.470843591953,0.0,9.18739968257,17.702556249,12.1275802525,0.252765169475,11.874815083
 03/09  23:00:00,25.7947964462,0.160451429781,0.322701645891,0.0,5.91811778209,14.0365255879,11.4466004782,1.09176114373,10.3548393344
 03/09  24:00:00,19.7600387039,0.167238273758,0.177666130981,0.0,3.54045821811,10.5176760807,8.36385312655,2.5689410379,5.79491208865
 03/10  01:00:00,15.9612869569,0.178362754362,0.0710454592033,0.0,2.55330491699,7.80157382632,5.68578171444,3.88135617429,1.80442554015
 03/10  02:00:00,15.3516665521,0.193504826514,0.0350075980894,0.0,2.55330491699,7.21284921042,5.6610215473,4.61640274807,1.04461879924
 03/10  03:00:00,15.0570345186,0.214413865955,0.0138288331439,0.0,2.55330491699,6.91848690247,5.83453586082,5.35963853286,0.474897327953
 03/10  04:00:00,14.9268319484,0.245221282887,0.0,0.0,2.55330491699,6.7713057485,6.77080967718,6.29591494325,0.474894733932
 03/10  05:00:00,17.0035195007,0.245415387446,0.0,0.0,3.82705111198,7.57405300124,7.3537022064,6.30914618135,1.04455602506
 03/10  06:00:00,21.5512893171,0.241279992006,0.0132927498877,0.0,6.02426329834,9.91545327661,11.492769929,6.08129895242,5.41147097661
 03/10  07:00:00,24.2916872556,0.228666176872,0.126553423435,0.0,6.51253267309,14.7454349813,22.7629011971,4.63145488708,18.1314463101
 03/10  08:00:00,24.5924130977,0.232849505036,0.182463302047,0.0,6.01364874671,18.163451543,23.4602676319,4.18977809123,19.2704895407
 03/10  09:00:00,23.7606440591,0.438745754143,0.0905485632668,0.0,4.35151303671,18.8798367041,23.6963157092,5.18524597053,18.5110697387
 03/10  10:00:00,20.9615149062,0.420418001844,0.133379003104,0.0,3.78894180059,16.6187760998,20.5347781645,4.30196714344,16.232811021
 03/10  11:00:00,18.1416673871,0.403458786698,0.247117402344,0.0,3.78894180059,13.7021493968,17.5693442821,2.85537240594,14.7139718762
 03/10  12:00:00,18.4136143253,0.384769610371,0.390572363017,0.0,3.78894180059,13.8493305508,13.2907454764,1.42459699683,11.8661484795
 03/10  13:00:00,18.7430734789,0.495236622474,0.920005722588,0.0,3.69398621738,13.6338449159,10.6015018212,0.254192486482,10.3473093347
 03/10  14:00:00,18.4762985453,0.481061373101,0.945689436326,0.0,3.78894180059,13.2606059349,9.20992127355,0.00174129750804,9.20817997604
 03/10  15:00:00,18.1567666496,0.44134795271,0.813052115017,0.0,3.78894180059,13.1134247809,8.0690506174,0.0,8.0690506174
 03/10  16:00:00,19.4033434016,0.415687817388,0.720279549009,0.0,4.71240779196,13.5549682428,9.20817997604,0.0,9.20817997604
 03/10  17:00:00,26.7774132642,0.406367844405,0.653315997223,0.0,7.18559832057,18.5321311015,10.7270191209,0.0,10.7270191209
 03/10  18:00:00,32.6435880758,0.253474459129,0.694627924842,0.0,8.38069375907,23.3147919321,14.1444071968,0.0,14.1444071968
 03/10  19:00:00,40.2258439638,0.297938766669,0.808049371465,0.0,10.6415932552,23.1212625696,16.6125208072,0.0,16.6125208072
 03/10  20:00:00,39.2157246178,0.28737440201,0.777772368429,0.0,12.3080778603,20.4854999863,15.8531012348,0.0,15.8531012348
 03/10  21:00:00,38.728985531,0.274577056945,0.743951519893,0.0,12.456681583,19.8967753704,14.524116983,0.0,14.524116983
 03/10  22:00:00,33.1729421524,0.249512052782,0.676474167433,0.0,9.18739968257,17.702556249,11.8683592408,0.00221076121185,11.8661484795
 03/10  23:00:00,25.9529574286,0.182726689685,0.458587368383,0.0,5.91811778209,14.0365255879,10.701879107,0.354569772325,10.3473093347
 03/10  24:00:00,19.795092049,0.152928211152,0.227029538715,0.0,3.54045821811,10.5176760807,7.56252827919,1.77173637908,5.79079190011
 03/11  01:00:00,15.9919087959,0.172797422694,0.107232629857,0.0,2.55330491699,7.80157382632,5.26461686962,3.46134766372,1.8032692059
 03/11  02:00:00,15.4157377212,0.194747775241,0.0978358185097,0.0,2.55330491699,7.21284921042,5.16095232326,4.1169149982,1.04403732506
 03/11  03:00:00,15.112057688,0.206123615164,0.0771422533711,0.0,2.55330491699,6.91848690247,5.07749096651,4.60273926713,0.474751699379
 03/11  04:00:00,14.9598002812,0.222294580059,0.0558950356797,0.0,2.55330491699,6.7713057485,5.70869963151,5.23395061774,0.474749013765
 03/11  05:00:00,17.0449111604,0.237722521814,0.0490845253441,0.0,3.82705111198,7.57405300124,6.7519450612,5.70797272654,1.04397233466
 03/11  06:00:00,21.6377945593,0.244908023358,0.0961699606889,0.0,6.02426329834,9.91545327661,10.8213841255,5.41387194338,5.40751218214
 03/11  07:00:00,24.3239537904,0.258334257736,0.129151877314,0.0,6.51253267309,14.7454349813,23.5548318739,5.43721341343,18.1176184605
 03/11  08:00:00,24.4146623421,0.269404180326,0.161687233597,0.0,6.01364874671,17.9699221805,24.6548190797,5.39904335378,19.255775726
 03/11  09:00:00,22.1713292464,0.27928527049,0.107107802858,0.0,3.66783283761,18.1171033345,24.7218429127,6.22489844443,18.4969444682
 03/11  10:00:00,19.3223846773,0.283150148421,0.0779301963668,0.0,3.10526160149,15.8560427302,22.8451194464,6.62466803709,16.2204514093
 03/11  11:00:00,16.4246463136,0.268561522791,0.111407161372,0.0,3.10526160149,12.9394160272,20.5766676066,5.87387823631,14.7027893703
 03/11  12:00:00,16.5749657012,0.254020562814,0.129086355151,0.0,3.10526160149,13.0865971812,17.1605889808,5.30341593359,11.8571730472
 03/11  13:00:00,16.4320279649,0.237419478485,0.149930857233,0.0,3.10526160149,12.9394160272,15.004820001,4.66530899271,10.3395110083
 03/11  14:00:00,15.9692817992,0.222615733506,0.143531898498,0.0,3.10526160149,12.4978725653,13.5452169373,4.34395245832,9.20126447902
 03/11  15:00:00,15.772234398,0.251426308685,0.0648550761575,0.0,3.10526160149,12.3506914113,14.0251311008,5.96211315106,8.06301794979
 03/11  16:00:00,17.1496528715,0.233921507289,0.0947688976403,0.0,4.02872759285,12.7922348732,14.3683822063,5.1671177273,9.20126447902
 03/11  17:00:00,24.7005546261,0.204720015624,0.224518756592,0.0,6.50191812146,17.7693977319,13.8044815707,3.08555505268,10.718926518
 03/11  18:00:00,32.0889825879,0.217787706281,0.36923855217,0.0,8.38069375907,23.1212625696,16.1602975024,2.02663139669,14.1336661057
 03/11  19:00:00,39.7943985801,0.233012611672,0.441530142815,0.0,10.6415932552,23.1212625696,18.2710344508,1.67116753172,16.5998669191
 03/11  20:00:00,38.8141875994,0.239101874525,0.424507877505,0.0,12.3080778603,20.4854999863,17.799821677,1.9587857774,15.8410358996
 03/11  21:00:00,38.3479198559,0.255427704417,0.382035197321,0.0,12.456681583,19.8967753704,17.2568528006,2.74377118514,14.5130816155
 03/11  22:00:00,32.8364124695,0.274301007094,0.315155530257,0.0,9.18739968257,17.702556249,15.720150091,3.86297704372,11.8571730472
 03/11  23:00:00,25.8079695954,0.302109434164,0.194216790773,0.0,5.91811778209,14.0365255879,16.2361151334,5.89660412511,10.3395110083
 03/11  24:00:00,19.8231804771,0.338574619137,0.0694715588784,0.0,3.54045821811,10.5176760807,14.0604775945,8.27395270316,5.78652489131
 03/12  01:00:00,15.5298823076,0.406728180176,0.0,0.0,2.55330491699,7.21284921042,12.0168911957,10.9733155661,1.04357562957
 03/12  02:00:00,15.288802814,0.460010994515,0.0,0.0,2.55330491699,6.91848690247,12.9727919296,12.4981610863,0.474630843322
 03/12  03:00:00,15.1608054309,0.479194765354,0.0,0.0,2.55330491699,6.7713057485,13.4531320213,12.9785057753,0.474626245991
 03/12  04:00:00,17.2560920257,0.497987912461,0.0,0.0,3.82705111198,7.57405300124,14.545941269,13.5024768918,1.04346437715
 03/12  05:00:00,21.7705466419,0.473830066677,0.0,0.0,6.02426329834,9.91545327661,18.151699192,12.7480081645,5.40369102752
 03/12  06:00:00,27.0492068676,0.433531140675,0.000708071608558,0.0,6.51253267309,14.7454349813,29.6900755899,11.5866960476,18.1033795423
 03/12  07:00:00,27.1106599571,0.437851856503,0.0107371724289,0.0,6.01364874671,17.9699221805,30.8645163493,11.6239561952,19.2405601541
 03/12  08:00:00,22.2408396918,0.455903518749,0.0,0.0,3.66783283761,18.1171033345,30.678507149,12.1961697936,18.4823373554
 03/12  09:00:00,19.429438732,0.468134399445,0.0,0.0,3.10526160149,15.8560427302,28.71778085,12.5101106647,16.2076701853
 03/12  10:00:00,16.5027463881,0.458068758728,0.0,0.0,3.10526160149,12.9394160272,26.9182928494,12.2270674437,14.6912254058
 03/12  11:00:00,16.6529453951,0.4610866119,0.0,0.0,3.10526160149,13.0865971812,24.2327927398,12.3849012957,11.8478914441
 03/12  12:00:00,16.4889337442,0.444256114977,0.0,0.0,3.10526160149,12.9394160272,22.3023982342,11.9709515696,10.3314466645
 03/12  13:00:00,16.0214877558,0.418353588619,0.0,0.0,3.10526160149,12.4978725653,20.4407163167,11.2466032368,9.19411307987
 03/12  14:00:00,15.8163498258,0.36039681262,0.0,0.0,3.10526160149,12.3506914113,17.5908257682,9.53404627298,8.05677949521
 03/12  15:00:00,17.1224438738,0.296274823832,0.00520658339196,0.0,4.02872759285,12.7922348732,16.8464906589,7.65237757904,9.19411307987
 03/12  16:00:00,24.6069867631,0.270961243524,0.0647096656534,0.0,6.50191812146,17.7693977319,17.0992207146,6.38866285513,10.7105578594
 03/12  17:00:00,31.9648519571,0.256303852766,0.206591774971,0.0,8.38069375907,23.1212625696,18.652824459,4.53026584557,14.1225586134
 03/12  18:00:00,34.3049052845,0.250354301533,0.291695157326,0.0,10.6415932552,23.1212625696,20.0789706684,3.49218928816,16.5867813802
 03/12  19:00:00,38.6719888666,0.260415334524,0.260995684654,0.0,12.3080778603,20.4854999863,19.86152375,4.03296475956,15.8285589904
 03/12  20:00:00,38.2322356512,0.273462488446,0.248316208546,0.0,12.456681583,19.8967753704,19.0163947928,4.51472498445,14.5016698083
 03/12  21:00:00,32.7543685964,0.29602815172,0.211384512532,0.0,9.18739968257,17.702556249,17.3679523613,5.52006091717,11.8478914441
 03/12  22:00:00,25.748757589,0.327267386858,0.109846831613,0.0,5.91811778209,14.0365255879,17.8107515616,7.47930489709,10.3314466645
 03/12  23:00:00,19.7988001884,0.376646090126,0.00701979919463,0.0,3.54045821811,10.5176760807,15.7916321729,10.009519847,5.78211232588
 03/12  24:00:00,16.1616187654,0.449740021981,0.0,0.0,2.55330491699,7.80157382632,13.9823968903,12.1809521108,1.80144477955
 03/13  01:00:00,15.645363314,0.522209186575,0.0,0.0,2.55330491699,7.21284921042,15.4050110568,14.3620524972,1.04295855964
 03/13  02:00:00,15.4131628336,0.584371014155,0.0,0.0,2.55330491699,6.91848690247,16.7295349701,16.2550588144,0.47447615574
 03/13  03:00:00,15.274603095,0.592992429525,0.0,0.0,2.55330491699,6.7713057485,16.8979069481,16.4234355377,0.474471410397
 03/13  04:00:00,17.3696897122,0.61158559894,0.0,0.0,3.82705111198,7.57405300124,17.9973442161,16.9545004901,1.04284372598
 03/13  05:00:00,21.8847339193,0.588017344054,0.0,0.0,6.02426329834,9.91545327661,21.6038179053,16.2043468259,5.39947107943
 03/13  06:00:00,27.1377047795,0.522737124216,0.0,0.0,6.51253267309,14.7454349813,32.29545951,14.2068452159,18.0886142941
 03/13  07:00:00,27.3685659633,0.512965672666,0.0,0.0,6.01364874671,18.163451543,33.139141234,13.9142942217,19.2248470122
 03/13  08:00:00,24.006499596,0.775149854266,0.0,0.0,4.35151303671,18.8798367041,34.2952166823,15.8279639569,18.4672527254
 03/13  09:00:00,21.1887619257,0.7810440245,0.0,0.0,3.78894180059,16.6187760998,32.0533359338,15.8588647998,16.194471134
 03/13  10:00:00,18.2463398538,0.755248655649,0.0,0.0,3.78894180059,13.7021493968,29.7723927873,15.0931093804,14.679283407
 03/13  11:00:00,18.3168704027,0.678598050782,0.0,0.0,3.78894180059,13.8493305508,24.7281562495,12.8898498308,11.8383064188
 03/13  12:00:00,17.9657227403,0.587694930858,0.0501966756617,0.0,3.69398621738,13.6338449159,20.127171122,9.80405243033,10.3231186917
 03/13  13:00:00,17.699832613,0.504821756268,0.145463120809,0.0,3.78894180059,13.2606059349,15.709430024,6.52270212756,9.18672789642
 03/13  14:00:00,17.5794935311,0.438637422007,0.238489527202,0.0,3.78894180059,13.1134247809,11.9495516815,3.89921458032,8.05033710113
 03/13  15:00:00,18.9073839152,0.379998765103,0.260009114877,0.0,4.71240779196,13.5549682428,11.3759025482,2.18917465182,9.18672789642
 03/13  16:00:00,26.4194156866,0.363823814024,0.337862450033,0.0,7.18559832057,18.5321311015,11.7067994618,1.00488383837,10.7019156235
 03/13  17:00:00,32.3904139507,0.192308844337,0.502619414512,0.0,8.38069375907,23.3147919321,14.2920210269,0.180933017534,14.1110880093
 03/13  18:00:00,34.5261990507,0.211917215213,0.551426009884,0.0,10.6415932552,23.1212625696,16.6903130759,0.117045010088,16.5732680658
 03/13  19:00:00,38.7564745371,0.177115631577,0.428781058108,0.0,12.3080778603,20.4854999863,16.1504823314,0.334808129171,15.8156742023
 03/13  20:00:00,38.251774074,0.167668970595,0.37364814918,0.0,12.456681583,19.8967753704,15.1113700771,0.621485135994,14.4898849411
 03/13  21:00:00,32.7375473228,0.170904185901,0.31968720469,0.0,9.18739968257,17.702556249,13.0853751657,1.24706874699,11.8383064188
 03/13  22:00:00,25.6880438848,0.202101970693,0.174298543625,0.0,5.91811778209,14.0365255879,13.8645505367,3.54143184495,10.3231186917
 03/13  23:00:00,19.7489028924,0.271669635153,0.0620989580934,0.0,3.54045821811,10.5176760807,12.4472854948,6.66972998424,5.77755551056
 03/13  24:00:00,16.0659157262,0.350046979085,0.00399000377893,0.0,2.55330491699,7.80157382632,11.3436678973,9.54348017028,1.80018772705
 03/14  01:00:00,15.5260719014,0.402917773906,0.0,0.0,2.55330491699,7.21284921042,12.0867295915,11.0444079291,1.04232166248
 03/14  02:00:00,15.2969129783,0.46812115878,0.0,0.0,2.55330491699,6.91848690247,13.4111234892,12.9368069732,0.474316516016
 03/14  03:00:00,15.2344951094,0.55288444391,0.0,0.0,2.55330491699,6.7713057485,15.9884074014,15.5140957771,0.474311624286
 03/14  04:00:00,17.3710754921,0.61297137879,0.0,0.0,3.82705111198,7.57405300124,18.3937100278,17.3515067409,1.04220328695
 03/14  05:00:00,21.915864463,0.61914788779,0.0,0.0,6.02426329834,9.91545327661,22.8853063092,17.4901884292,5.39511787998
 03/14  06:00:00,27.1994486219,0.584480966564,0.0,0.0,6.51253267309,14.7454349813,34.4152896865,16.3419038719,18.0733858146
 03/14  07:00:00,27.4271315999,0.571531309273,0.0,0.0,6.01364874671,18.163451543,35.0590615337,15.8504204236,19.2086411102
 03/14  08:00:00,24.0124938957,0.781144154021,0.0,0.0,4.35151303671,18.8798367041,34.4969331277,16.045238082,18.4516950456
 03/14  09:00:00,21.1128577374,0.693454868747,0.0116849674318,0.0,3.78894180059,16.6187760998,29.3758948684,13.1950367042,16.1808581642
 03/14  10:00:00,18.2603079164,0.601204738283,0.168011980047,0.0,3.78894180059,13.7021493968,23.5228767563,8.85590984577,14.6669669105
 03/14  11:00:00,18.6542905853,0.561246712083,0.454771521301,0.0,3.78894180059,13.8493305508,16.9623953774,5.13397456761,11.8284208097
 03/14  12:00:00,18.7366660284,0.596842440893,0.81199245366,0.0,3.69398621738,13.6338449159,13.3280272432,3.01349768716,10.314529556
 03/14  13:00:00,18.8789437623,0.65291241985,1.1764836065,0.0,3.78894180059,13.2606059349,10.9065813508,1.72747023514,9.1791111157
 03/14  14:00:00,19.0038936524,0.679916253597,1.42161081691,0.0,3.78894180059,13.1134247809,8.68196448968,0.638271814278,8.0436926754
 03/14  15:00:00,20.5907591296,0.711792568456,1.61159052594,0.0,4.71240779196,13.5549682428,9.18375396277,0.00464284707005,9.1791111157
 03/14  16:00:00,28.3997547491,0.79869462821,1.88333069827,0.0,7.18559832057,18.5321311015,10.6930023694,0.0,10.6930023694
 03/14  17:00:00,34.4889732902,0.715085144841,2.0784024535,0.0,8.38069375907,23.3147919321,14.0992576904,0.0,14.0992576904
 03/14  18:00:00,36.5116569577,0.712276819557,2.03652431255,0.0,10.6415932552,23.1212625696,16.5593309777,0.0,16.5593309777
 03/14  19:00:00,40.4281893278,0.597304692573,1.68030678788,0.0,12.3080778603,20.4854999863,15.8023853508,0.0,15.8023853508
 03/14  20:00:00,39.6578261929,0.514465218184,1.43290402055,0.0,12.456681583,19.8967753704,14.4777305038,0.0,14.4777305038
 03/14  21:00:00,33.7230120883,0.395408854408,1.08064730175,0.0,9.18739968257,17.702556249,11.8284208097,0.0,11.8284208097
 03/14  22:00:00,26.3289466588,0.276370813258,0.740932475043,0.0,5.91811778209,14.0365255879,10.314529556,0.0,10.314529556
 03/14  23:00:00,20.0669825793,0.177934424791,0.473913855408,0.0,3.54045821811,10.5176760807,5.7728557948,0.0,5.7728557948
 03/14  24:00:00,16.0287165428,0.0939569683688,0.222880831059,0.0,2.55330491699,7.80157382632,2.07211391542,0.273222661682,1.79889125374
 03/15  01:00:00,15.3673471776,0.0983986531242,0.145794397022,0.0,2.55330491699,7.21284921042,2.23486131566,1.19319618917,1.04166512649
 03/15  02:00:00,15.0589521009,0.120345088773,0.109815192667,0.0,2.55330491699,6.91848690247,2.66135050217,2.18719853078,0.474151971388
 03/15  03:00:00,14.9058856367,0.139607154858,0.0846678163944,0.0,2.55330491699,6.7713057485,3.47609966139,3.00195272644,0.474146934945
 03/15  04:00:00,16.9983154056,0.16454009398,0.0756711983451,0.0,3.82705111198,7.57405300124,4.76252027447,3.72097702483,1.04154324965
 03/15  05:00:00,21.563792998,0.183081190235,0.0839952325589,0.0,6.02426329834,9.91545327661,9.45577114688,4.06513842846,5.39063271842
 03/15  06:00:00,26.9287938636,0.213976982287,0.0998492260208,0.0,6.51253267309,14.7454349813,22.7654997588,4.70780114493,18.0576986139
 03/15  07:00:00,26.3046412997,0.234108663609,0.107765678782,0.0,6.01364874671,18.163451543,24.3301895176,5.13824227035,19.1919472472
 03/15  08:00:00,23.7748185376,0.471028186716,0.0724406091417,0.0,4.35151303671,18.8798367041,24.88024277,6.44457384656,18.4356689235
 03/15  09:00:00,20.9667336283,0.494435675757,0.0645800513628,0.0,3.78894180059,16.6187760998,23.332675054,7.16583974668,16.1668353073
 03/15  10:00:00,18.1322091482,0.459937839333,0.18118011073,0.0,3.78894180059,13.7021493968,19.6257445411,4.97146497734,14.6542795638
 03/15  11:00:00,18.5398086097,0.474971476065,0.42656478174,0.0,3.78894180059,13.8493305508,15.0643192722,3.24608172764,11.8182375446
 03/15  12:00:00,18.3062422264,0.476464557525,0.501946535057,0.0,3.69398621738,13.6338449159,12.8356688445,2.52998704342,10.305681801
 03/15  13:00:00,18.0986133189,0.468029937329,0.58103564569,0.0,3.78894180059,13.2606059349,11.0399629137,1.86869792029,9.17126499337
 03/15  14:00:00,17.8136629546,0.427465170724,0.483831202045,0.0,3.78894180059,13.1134247809,9.7541024559,1.71725427019,8.03684818571
 03/15  15:00:00,19.3369858893,0.457745957504,0.611863896562,0.0,4.71240779196,13.5549682428,10.4139854503,1.24272045688,9.17126499337
 03/15  16:00:00,27.0041849559,0.499996710551,0.786458822749,0.0,7.18559832057,18.5321311015,11.2793245698,0.595503832914,10.6838207369
 03/15  17:00:00,32.8685607684,0.332222794036,0.840852282488,0.0,8.38069375907,23.3147919321,14.1937339719,0.106662811965,14.0870711599
 03/15  18:00:00,35.0343292015,0.358086929337,0.913386446506,0.0,10.6415932552,23.1212625696,16.5596847239,0.014710480679,16.5449742432
 03/15  19:00:00,39.1973259197,0.300392528436,0.746355543879,0.0,12.3080778603,20.4854999863,15.9049125806,0.116216209143,15.7886963714
 03/15  20:00:00,38.599889222,0.265086297467,0.624345970402,0.0,12.456681583,19.8967753704,14.8096972466,0.344487150755,14.4652100958
 03/15  21:00:00,32.9847222412,0.237711559131,0.500054749888,0.0,9.18739968257,17.702556249,12.733088515,0.914850970417,11.8182375446
 03/15  22:00:00,25.8139201006,0.210987105793,0.291289624293,0.0,5.91811778209,14.0365255879,12.785078318,2.47939651699,10.305681801
 03/15  23:00:00,19.7998352116,0.257690379735,0.127010532776,0.0,3.54045821811,10.5176760807,11.3397282385,5.57171366812,5.76801457038
 03/15  24:00:00,16.121165225,0.362458140751,0.046828340824,0.0,2.55330491699,7.80157382632,11.2927137375,9.4951579939,1.79755574355
 03/16  01:00:00,15.573325961,0.442205614581,0.00796621898555,0.0,2.55330491699,7.21284921042,13.3442416339,12.303252488,1.04098914591
 03/16  02:00:00,15.3350807758,0.506288956303,0.0,0.0,2.55330491699,6.91848690247,14.7153223592,14.2413397887,0.473982570552
 03/16  03:00:00,15.2234626624,0.541851996893,0.0,0.0,2.55330491699,6.7713057485,15.6487445366,15.1747671455,0.473977391116
 03/16  04:00:00,17.3354238259,0.57731971266,0.0,0.0,3.82705111198,7.57405300124,17.211661567,16.1707977576,1.04086380944
 03/16  05:00:00,21.8946420157,0.597925440465,0.0,0.0,6.02426329834,9.91545327661,22.1756999065,16.7896829834,5.38601692311
 03/16  06:00:00,27.1904794958,0.575511840456,0.0,0.0,6.51253267309,14.7454349813,34.1266644978,16.0851071601,18.0415573377
 03/16  07:00:00,26.5342352043,0.571468246976,0.0,0.0,6.01364874671,18.163451543,35.0686024632,15.8938320961,19.174770367
 03/16  08:00:00,24.0415340785,0.810184336772,0.0,0.0,4.35151303671,18.8798367041,35.2593905756,16.8402114708,18.4191791048
 03/16  09:00:00,21.2128073725,0.805089471239,0.0,0.0,3.78894180059,16.6187760998,32.7202930775,16.5678863615,16.152406716
 03/16  10:00:00,18.2418532826,0.750762084514,0.0,0.0,3.78894180059,13.7021493968,29.484461344,14.8432362201,14.641225124
 03/16  11:00:00,18.3230221151,0.684749763137,0.0,0.0,3.78894180059,13.8493305508,24.6362937278,12.8285340889,11.807759639
 03/16  12:00:00,17.9725254656,0.644694331814,0.0,0.0,3.69398621738,13.6338449159,21.9907153255,11.6941372785,10.296578047
 03/16  13:00:00,17.6640068292,0.612442668195,0.00201642513444,0.0,3.78894180059,13.2606059349,19.953517954,10.790326101,9.16319185298
 03/16  14:00:00,17.4862358285,0.573801053421,0.0100681932361,0.0,3.78894180059,13.1134247809,17.6561257277,9.62632006872,8.02980565898
 03/16  15:00:00,18.829229981,0.529230690373,0.0326232554241,0.0,4.71240779196,13.5549682428,17.3102161799,8.14702432691,9.16319185298
 03/16  16:00:00,26.2846844578,0.49417151679,0.0727835184462,0.0,7.18559832057,18.5321311015,17.4999598736,6.82558642864,10.674373445
 03/16  17:00:00,32.1557510362,0.269535616526,0.190729727807,0.0,8.38069375907,23.3147919321,19.1144603407,5.03992831376,14.074532027
 03/16  18:00:00,34.313090206,0.267507777173,0.282726603155,0.0,10.6415932552,23.1212625696,20.5708853104,4.0406831964,16.530202114
 03/16  19:00:00,38.6804543596,0.281024873468,0.248851638699,0.0,12.3080778603,20.4854999863,20.4941906868,4.71957936885,15.774611318
 03/16  20:00:00,38.2359952172,0.296001518838,0.229536744153,0.0,12.456681583,19.8967753704,19.7835464874,5.33121906241,14.452327425
 03/16  21:00:00,32.7524410965,0.313009025528,0.192476138831,0.0,9.18739968257,17.702556249,17.9989399915,6.19118035248,11.807759639
 03/16  22:00:00,25.7445207937,0.340679771915,0.0921976513187,0.0,5.91811778209,14.0365255879,18.3574464464,8.06086839946,10.296578047
 03/16  23:00:00,19.8196983462,0.379323601203,0.0252404458467,0.0,3.54045821811,10.5176760807,15.6139620312,9.8509287602,5.76303327099
 03/16  24:00:00,16.1682166774,0.456337934015,0.0,0.0,2.55330491699,7.80157382632,14.1579276757,12.3617460837,1.796181592
 03/17  01:00:00,15.6385634614,0.515409333955,0.0,0.0,2.55330491699,7.21284921042,15.1399032925,14.0996093717,1.04029392074
 03/17  02:00:00,15.3911430508,0.56235123128,0.0,0.0,2.55330491699,6.91848690247,15.9770824342,15.5032740706,0.47380836364
 03/17  03:00:00,15.2640134726,0.582402807145,0.0,0.0,2.55330491699,6.7713057485,16.5235751989,16.0497721559,0.47380304298
 03/17  04:00:00,17.3533608493,0.595256736032,0.0,0.0,3.82705111198,7.57405300124,17.455861071,16.4156959035,1.04016516748
 03/17  05:00:00,21.8791456114,0.582429036211,0.0,0.0,6.02426329834,9.91545327661,21.4228073133,16.0415354523,5.38127186104
 03/17  06:00:00,27.1459468307,0.530979175386,0.0,0.0,6.51253267309,14.7454349813,32.5077983602,14.4828315938,18.0249667665
 03/17  07:00:00,26.470927542,0.508160584748,0.0,0.0,6.01364874671,18.163451543,32.9337952936,13.7766797371,19.1571155565
 03/17  08:00:00,23.9632464901,0.731896748366,0.0,0.0,4.35151303671,18.8798367041,32.7687465684,14.3665160953,18.402230473
 03/17  09:00:00,21.0970447662,0.68932686496,0.0,0.0,3.78894180059,16.6187760998,29.2525598362,13.1149831731,16.1375766631
 03/17  10:00:00,18.1228224954,0.608194500489,0.0235367967846,0.0,3.78894180059,13.7021493968,25.1836429104,10.5558354533,14.6278074571
 03/17  11:00:00,18.2600420586,0.561831471863,0.0599382347857,0.0,3.78894180059,13.8493305508,20.6623397279,8.86534953207,11.7969901958
 03/17  12:00:00,18.1162110218,0.501803065428,0.286576822551,0.0,3.69398621738,13.6338449159,15.3718304062,5.08460941634,10.2872209898
 03/17  13:00:00,17.9661034251,0.467874505312,0.448681183878,0.0,3.78894180059,13.2606059349,12.2177090599,3.06281497462,9.15489408531
 03/17  14:00:00,17.9122302519,0.460720102219,0.549143567793,0.0,3.78894180059,13.1134247809,10.0853070663,2.06273988551,8.0225671808
 03/17  15:00:00,19.5057632042,0.491003079567,0.747384089443,0.0,4.71240779196,13.5549682428,10.2342409003,1.07934681502,9.15489408531
 03/17  16:00:00,27.1416206076,0.518632873704,0.905258311355,0.0,7.18559832057,18.5321311015,10.9176529435,0.252989652138,10.6646632913
 03/17  17:00:00,32.9546298407,0.344954200652,0.914189948257,0.0,8.38069375907,23.3147919321,14.0616440048,0.0,14.0616440048
 03/17  18:00:00,35.0145901091,0.347111506832,0.904622776661,0.0,10.6415932552,23.1212625696,16.5150189646,0.0,16.5150189646
 03/17  19:00:00,38.2148493729,0.27104275648,0.686062102403,0.0,12.3080778603,20.4854999863,15.7962150751,0.0360807134847,15.7601343616
 03/17  20:00:00,38.4465196415,0.217487542269,0.51857514504,0.0,12.456681583,19.8967753704,14.6757873072,0.236701000867,14.4390863063
 03/17  21:00:00,32.8039835412,0.180397455799,0.376630153271,0.0,9.18739968257,17.702556249,12.5510192811,0.754029085269,11.7969901958
 03/17  22:00:00,25.6890501854,0.161066972595,0.216339842342,0.0,5.91811778209,14.0365255879,12.3606730737,2.07345208387,10.2872209898
 03/17  23:00:00,19.7314871483,0.197665245244,0.118687603974,0.0,3.54045821811,10.5176760807,9.92725412973,4.16934075795,5.75791337179
 03/17  24:00:00,16.044058629,0.277375155619,0.0548047300104,0.0,2.55330491699,7.80157382632,8.83694012793,7.04217092192,1.79476920601
 03/18  01:00:00,15.4823446578,0.341068730673,0.0181217996559,0.0,2.55330491699,7.21284921042,10.2617503545,9.22217069785,1.03957965668
 03/18  02:00:00,15.2553384918,0.426546672289,0.0,0.0,2.55330491699,6.91848690247,12.4161933651,11.9425639629,0.473629402212
 03/18  03:00:00,15.177317142,0.495706476463,0.0,0.0,2.55330491699,6.7713057485,14.4526226139,13.9789986717,0.473623942141
 03/18  04:00:00,17.2966660232,0.538561909945,0.0,0.0,3.82705111198,7.57405300124,16.2691616219,15.2297140914,1.03944753057
 03/18  05:00:00,21.8819236132,0.585207038035,0.0,0.0,6.02426329834,9.91545327661,22.079596619,16.7031976815,5.37639893753
 03/18  06:00:00,27.1718186914,0.556851036082,0.0,0.0,6.51253267309,14.7454349813,33.7620073851,15.7540755716,18.0079318135
 03/18  07:00:00,26.3090062548,0.539768659963,0.0,0.0,6.01364874671,17.9699221805,34.2785759214,15.1395878776,19.1389880438
 03/18  08:00:00,22.3309307676,0.545994594547,0.0,0.0,3.66783283761,18.1171033345,33.5908415996,15.2060135524,18.3848280472
 03/18  09:00:00,19.4658205731,0.501485029252,0.00303121134424,0.0,3.10526160149,15.8560427302,29.8489557551,13.7266062146,16.1223495405
 03/18  10:00:00,16.5730183516,0.407935363608,0.120405358545,0.0,3.10526160149,12.9394160272,24.2791774675,9.66514693086,14.6140305366
 03/18  11:00:00,16.863355738,0.328111458217,0.343385496538,0.0,3.10526160149,13.0865971812,17.028142435,5.24221003062,11.7859324044
 03/18  12:00:00,17.2359715669,0.363855372371,0.827438565372,0.0,3.10526160149,12.9394160272,12.2528066667,1.97519326615,10.2776134006
 03/18  13:00:00,17.337319685,0.454194518528,1.2799909993,0.0,3.10526160149,12.4978725653,9.7609339975,0.614559849843,9.14637414766
 03/18  14:00:00,17.5708413403,0.519048391059,1.5958399361,0.0,3.10526160149,12.3506914113,8.02771174781,0.0125768530449,8.01513489477
 03/18  15:00:00,19.0780559183,0.5464077236,1.71068572817,0.0,4.02872759285,12.7922348732,9.14637414766,0.0,9.14637414766
 03/18  16:00:00,26.8973530835,0.635500525158,1.99053670442,0.0,6.50191812146,17.7693977319,10.6546931515,0.0,10.6546931515
 03/18  17:00:00,34.6496551782,0.770457998195,2.37724085065,0.0,8.38069375907,23.1212625696,14.0484109102,0.0,14.0484109102
 03/18  18:00:00,36.8511080435,0.770157051007,2.31809516686,0.0,10.6415932552,23.1212625696,16.4994292915,0.0,16.4994292915
 03/18  19:00:00,39.7954178661,0.646686873474,1.89098647854,0.0,12.3080778603,20.4854999863,15.7452697895,0.0,15.7452697895
 03/18  20:00:00,39.7718960978,0.536469210052,1.52496993359,0.0,12.456681583,19.8967753704,14.4254906612,0.0,14.4254906612
 03/18  21:00:00,33.8097545606,0.41525963482,1.14753899361,0.0,9.18739968257,17.702556249,11.7859324044,0.0,11.7859324044
 03/18  22:00:00,26.326650051,0.277371019259,0.737635661221,0.0,5.91811778209,14.0365255879,10.2776134006,0.0,10.2776134006
 03/18  23:00:00,20.0159062484,0.166967638359,0.433804310963,0.0,3.54045821811,10.5176760807,5.75265638898,0.0,5.75265638898
 03/18  24:00:00,15.998885722,0.0850418423335,0.201965136247,0.0,2.55330491699,7.80157382632,1.99926116197,0.205942158112,1.79331900386
 03/19  01:00:00,15.3481904406,0.0845586658812,0.140477647302,0.0,2.55330491699,7.21284921042,1.89463829308,0.855791727995,1.03884656508
 03/19  02:00:00,15.0493700444,0.0990157711618,0.121562453776,0.0,2.55330491699,6.91848690247,1.93073377902,1.45728803978,0.473445739236
 03/19  03:00:00,14.8989477974,0.122795195124,0.0945419367402,0.0,2.55330491699,6.7713057485,2.86860934799,2.39516920638,0.473440141613
 03/19  04:00:00,16.992988593,0.15786912432,0.077015355437,0.0,3.82705111198,7.57405300124,4.51459168504,3.47588057385,1.03871111119
 03/19  05:00:00,21.5636950951,0.179275353308,0.0877031665371,0.0,6.02426329834,9.91545327661,9.26692384659,3.89552425088,5.37139959571
 03/19  06:00:00,26.9287448582,0.198235699975,0.115541502877,0.0,6.51253267309,14.7454349813,22.0667797281,4.07632220448,17.9904575237
 03/19  07:00:00,26.1242709284,0.226952683386,0.128080650113,0.0,6.01364874671,17.9699221805,23.8202032698,4.69981007246,19.1203931973
 03/19  08:00:00,22.1219212155,0.258958626722,0.0780264157765,0.0,3.66783283761,18.1171033345,24.4624835833,6.09550660232,18.366976981
 03/19  09:00:00,19.3019564597,0.2732940449,0.0673580823031,0.0,3.10526160149,15.8560427302,22.6723534865,6.56562362901,16.1067298575
 03/19  10:00:00,16.4031530927,0.282570761742,0.075904701516,0.0,3.10526160149,12.9394160272,21.3202091877,6.72031074514,14.5998984425
 03/19  11:00:00,16.6009112996,0.281785057857,0.127267458496,0.0,3.10526160149,13.0865971812,17.9523998468,6.17781030739,11.7745895394
 03/19  12:00:00,16.5478028328,0.258201781057,0.244923422522,0.0,3.10526160149,12.9394160272,14.6355599934,4.36780186898,10.2677581244
 03/19  13:00:00,16.3793872776,0.272008573101,0.504244537289,0.0,3.10526160149,12.4978725653,11.3415828757,2.20394831258,9.13763456314
 03/19  14:00:00,16.3554457886,0.282652143839,0.616840631592,0.0,3.10526160149,12.3506914113,9.39722015336,1.38970915147,8.00751100189
 03/19  15:00:00,17.6485697079,0.254054290748,0.573552950667,0.0,4.02872759285,12.7922348732,10.1514807125,1.01384614931,9.13763456314
 03/19  16:00:00,25.2295305012,0.278614381133,0.67960026621,0.0,6.50191812146,17.7693977319,11.1245611639,0.480095185719,10.6444659781
 03/19  17:00:00,32.5859415331,0.307235124248,0.776750079415,0.0,8.38069375907,23.1212625696,14.1430290948,0.108192432898,14.0348366619
 03/19  18:00:00,34.8901720021,0.320514137082,0.806802039399,0.0,10.6415932552,23.1212625696,16.5417966347,0.0583589233927,16.4834377113
 03/19  19:00:00,38.2094378341,0.27847933758,0.673213982435,0.0,12.3080778603,20.4854999863,15.972744448,0.242722444271,15.7300220038
 03/19  20:00:00,38.4793185788,0.244957692645,0.52390393199,0.0,12.456681583,19.8967753704,15.2266585042,0.815113988527,14.4115445156
 03/19  21:00:00,32.8901289291,0.235837011122,0.407335985825,0.0,9.18739968257,17.702556249,13.5901922052,1.81560266583,11.7745895394
 03/19  22:00:00,25.8010148061,0.227562339953,0.26180909566,0.0,5.91811778209,14.0365255879,13.4841689686,3.21641084417,10.2677581244
 03/19  23:00:00,19.822568991,0.27221062236,0.135224069536,0.0,3.54045821811,10.5176760807,11.5881559499,5.84089207052,5.74726387938
 03/19  24:00:00,16.1033661332,0.328012213429,0.0634751764184,0.0,2.55330491699,7.80157382632,9.96642805687,8.17459664187,1.791831415
 03/20  01:00:00,15.524590107,0.36550504246,0.0359309370752,0.0,2.55330491699,7.21284921042,10.5477744322,9.50967956926,1.03809486291
 03/20  02:00:00,15.2648715753,0.430922069534,0.00515768634125,0.0,2.55330491699,6.91848690247,12.2627913436,11.7895339145,0.473257429073
 03/20  03:00:00,15.1587119968,0.477101331322,0.0,0.0,2.55330491699,6.7713057485,13.6494031937,13.1761514979,0.473251695803
 03/20  04:00:00,17.2490400496,0.490935936353,0.0,0.0,3.82705111198,7.57405300124,14.5441757361,13.5062196088,1.03795612733
 03/20  05:00:00,21.7918181621,0.495101586878,0.0,0.0,6.02426329834,9.91545327661,18.9756128956,13.6093375794,5.36627531617
 03/20  06:00:00,27.0970207036,0.455454572085,0.026598476201,0.0,6.51253267309,14.7454349813,30.0131663274,12.0406172553,17.9725490721
 03/20  07:00:00,25.5608519863,0.4467103168,0.0442080455137,0.0,6.01364874671,18.163451543,30.6351141388,11.5337776151,19.1013365237
 03/20  08:00:00,23.9127737567,0.672678711756,0.00874530323719,0.0,4.35151303671,18.8798367041,30.9462828938,12.597600333,18.3486825607
 03/20  09:00:00,21.0789303496,0.667841650216,0.00337079816504,0.0,3.78894180059,16.6187760998,28.5265801088,12.435857869,16.0907222398
 03/20  10:00:00,18.1668975529,0.647083904635,0.0287224501109,0.0,3.78894180059,13.7021493968,26.1519469326,11.5665315728,14.5854153598
 03/20  11:00:00,18.3472639988,0.572179736049,0.136811910819,0.0,3.78894180059,13.8493305508,20.078971405,8.31600644518,11.7629649599
 03/20  12:00:00,18.1255744132,0.525824855491,0.271918423921,0.0,3.69398621738,13.6338449159,16.0199250973,5.76226701745,10.2576580799
 03/20  13:00:00,17.9300788048,0.501708064326,0.378823004571,0.0,3.78894180059,13.2606059349,13.2250398506,4.09636193072,9.12867791989
 03/20  14:00:00,17.7965276945,0.466877121986,0.427283990627,0.0,3.78894180059,13.1134247809,10.7552657351,2.75556797515,7.9996977599
 03/20  15:00:00,19.4671445104,0.50363838169,0.696130093527,0.0,4.71240779196,13.5549682428,10.5172939023,1.38861598237,9.12867791989
 03/20  16:00:00,27.0315390985,0.513339509146,0.800470166722,0.0,7.18559832057,18.5321311015,11.2863158467,0.652331046802,10.6339847999
 03/20  17:00:00,32.8115006227,0.310978520522,0.805036410361,0.0,8.38069375907,23.3147919321,14.1650736028,0.144148322976,14.0209252798
 03/20  18:00:00,34.8871660875,0.31900988921,0.805300372688,0.0,10.6415932552,23.1212625696,16.5893460712,0.122297111395,16.4670489598
 03/20  19:00:00,38.1905789481,0.27618441103,0.656650022978,0.0,12.3080778603,20.4854999863,16.0781787833,0.363783263486,15.7143955198
