Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/20  20:00:00,38.510136754,0.253386246822,0.546293553032,0.0,12.456681583,19.8967753704,15.2670802482,0.869828248411,14.3972519998
 03/20  21:00:00,32.9106615324,0.23774723181,0.425958368441,0.0,9.18739968257,17.702556249,13.4989018842,1.73593692435,11.7629649599
 03/20  22:00:00,25.8127446014,0.231370804484,0.269730426478,0.0,5.91811778209,14.0365255879,13.5234160675,3.26575798759,10.2576580799
 03/20  23:00:00,19.8340906698,0.276871171101,0.142085199566,0.0,3.54045821811,10.5176760807,11.6386958131,5.89695837321,5.74173743993
 03/20  24:00:00,16.1202444361,0.344153147411,0.0642125452609,0.0,2.55330491699,7.80157382632,10.415489702,8.62518282207,1.79030687998
 03/21  01:00:00,15.5495492014,0.39728350388,0.0291115701009,0.0,2.55330491699,7.21284921042,11.5611630523,10.5238382797,1.0373247726
 03/21  02:00:00,15.2907076173,0.459377734609,0.00253806325621,0.0,2.55330491699,6.91848690247,13.1329250479,12.6598605204,0.473064527466
 03/21  03:00:00,15.1948848428,0.513274177259,0.0,0.0,2.55330491699,6.7713057485,14.7251384082,14.2520797477,0.473058660495
 03/21  04:00:00,17.3256328821,0.567528768878,0.0,0.0,3.82705111198,7.57405300124,16.9249875673,15.8878047647,1.03718280254
 03/21  05:00:00,21.8775739281,0.580857352879,0.0,0.0,6.02426329834,9.91545327661,21.6361341364,16.2751065199,5.36102761648
 03/21  06:00:00,27.1728359877,0.557868332416,0.0,0.0,6.51253267309,14.7454349813,33.5242347075,15.5700229452,17.9542117624
 03/21  07:00:00,25.6174493062,0.541884669707,0.00563101253021,0.0,6.01364874671,18.163451543,34.0242621583,14.9424384918,19.0818236665
 03/21  08:00:00,24.0064885552,0.775138813496,0.0,0.0,4.35151303671,18.8798367041,34.2118549965,15.8819047922,18.3299502042
 03/21  09:00:00,21.1840651919,0.776347290649,0.0,0.0,3.78894180059,16.6187760998,31.9495310919,15.8751996641,16.0743314278
 03/21  10:00:00,18.2109245279,0.695014578834,0.0248187509711,0.0,3.78894180059,13.7021493968,27.705267497,13.1346819194,14.5705855776
 03/21  11:00:00,18.3476463822,0.618223412301,0.0911506179461,0.0,3.78894180059,13.8493305508,21.8698609425,10.1187988342,11.7510621083
 03/21  12:00:00,18.1215324326,0.574198320748,0.21950297801,0.0,3.69398621738,13.6338449159,17.885413881,7.638097623,10.247316258
 03/21  13:00:00,18.070053024,0.546892698953,0.473612589169,0.0,3.78894180059,13.2606059349,13.6960190195,4.57651214917,9.11950687033
 03/21  14:00:00,18.1025267041,0.523993460941,0.676166661254,0.0,3.78894180059,13.1134247809,10.3314851935,2.33978771088,7.99169748263
 03/21  15:00:00,19.4760032297,0.49343134136,0.715195853127,0.0,4.71240779196,13.5549682428,10.3511990619,1.23169219159,9.11950687033
 03/21  16:00:00,26.8945714329,0.470061358633,0.706780651677,0.0,7.18559832057,18.5321311015,11.2022404505,0.578987729927,10.6232527206
 03/21  17:00:00,32.7526492323,0.294121030883,0.763042509608,0.0,8.38069375907,23.3147919321,14.0808055498,0.0741246660782,14.0066808837
 03/21  18:00:00,34.9875211047,0.337531033686,0.887134245422,0.0,10.6415932552,23.1212625696,16.4502678904,0.0,16.4502678904
 03/21  19:00:00,38.35756384,0.3046055241,0.795213801817,0.0,12.3080778603,20.4854999863,15.6983949653,0.0,15.6983949653
 03/21  20:00:00,38.5941360032,0.256373022748,0.627306026291,0.0,12.456681583,19.8967753704,14.6235681972,0.240950850932,14.3826173463
 03/21  21:00:00,32.8812115493,0.211449492146,0.422806124979,0.0,9.18739968257,17.702556249,12.8479451035,1.09688299523,11.7510621083
 03/21  22:00:00,25.7514727982,0.207698172053,0.232131255638,0.0,5.91811778209,14.0365255879,13.3289064416,3.0815901836,10.247316258
 03/21  23:00:00,19.7862735651,0.244284809711,0.126854456267,0.0,3.54045821811,10.5176760807,10.9807705601,5.24469185291,5.73607870723
 03/21  24:00:00,16.0817847204,0.29720919058,0.072696786429,0.0,2.55330491699,7.80157382632,9.09318346429,7.30443761402,1.78874585027
 03/22  01:00:00,15.5082323519,0.345023946753,0.0400542776718,0.0,2.55330491699,7.21284921042,10.0399640527,9.0034275306,1.03653652209
 03/22  02:00:00,15.2294244843,0.385635363602,0.0149973012756,0.0,2.55330491699,6.91848690247,10.9018807981,10.4290137066,0.472867091514
 03/22  03:00:00,15.0977543894,0.414926412746,0.00121731120375,0.0,2.55330491699,6.7713057485,11.8622933188,11.3894322259,0.472861092833
 03/22  04:00:00,17.1890458314,0.43094171815,0.0,0.0,3.82705111198,7.57405300124,12.858542441,11.8221510752,1.03639136575
 03/22  05:00:00,21.7367532042,0.433911626096,0.00612500286574,0.0,6.02426329834,9.91545327661,17.185875491,11.8302174402,5.35565805077
 03/22  06:00:00,27.0769207489,0.420659311847,0.0412937817807,0.0,6.51253267309,14.7454349813,28.9317982622,10.9963472371,17.9354510251
 03/22  07:00:00,25.543520284,0.437992989993,0.0355936700598,0.0,6.01364874671,18.163451543,30.6146764467,11.5528160426,19.0618604041
 03/22  08:00:00,23.9668375705,0.735487828809,0.0,0.0,4.35151303671,18.8798367041,33.1583690028,14.8475835439,18.3107854588
 03/22  09:00:00,21.2094582944,0.801740393205,0.0,0.0,3.78894180059,16.6187760998,32.9896762154,16.9321139398,16.0575622756
 03/22  10:00:00,18.3033975232,0.812306325108,0.0,0.0,3.78894180059,13.7021493968,31.8134843626,17.2580708751,14.5554134874
 03/22  11:00:00,18.4423994412,0.804127089267,0.0,0.0,3.78894180059,13.8493305508,28.6708893273,16.9320048176,11.7388845097
 03/22  12:00:00,18.0911593046,0.763328170751,0.0,0.0,3.69398621738,13.6338449159,25.8436918306,15.6069561091,10.2367357215
 03/22  13:00:00,17.7676336222,0.718085886268,0.0,0.0,3.78894180059,13.2606059349,23.2794662592,14.1693421288,9.11012413039
 03/22  14:00:00,17.5986885102,0.696321928359,0.0,0.0,3.78894180059,13.1134247809,21.4833849387,13.4998723994,7.98351253928
 03/22  15:00:00,18.9385699668,0.671193931558,0.0,0.0,4.71240779196,13.5549682428,21.9025202923,12.7923961619,9.11012413039
 03/22  16:00:00,26.32917222,0.611442797425,0.0,0.0,7.18559832057,18.5321311015,21.6925083634,11.0802354448,10.6122729185
 03/22  17:00:00,32.1171130741,0.353476296208,0.0681510861059,0.0,8.38069375907,23.3147919321,22.7356630391,8.74355534717,13.9921076919
 03/22  18:00:00,34.2432693194,0.33257246765,0.147841026112,0.0,10.6415932552,23.1212625696,23.6796049658,7.24650549318,16.4330994726
 03/22  19:00:00,37.7386126364,0.333928148549,0.146939973781,0.0,12.3080778603,20.4854999863,22.9824171878,7.30039210921,15.6820250786
 03/22  20:00:00,38.1898788976,0.341782575096,0.137639368321,0.0,12.456681583,19.8967753704,21.9930223777,7.62537748881,14.3676448889
 03/22  21:00:00,32.717753965,0.357189795326,0.113608237475,0.0,9.18739968257,17.702556249,20.0606114788,8.32172696911,11.7388845097
 03/22  22:00:00,25.752759672,0.409355353333,0.031760948223,0.0,5.91811778209,14.0365255879,20.9983355755,10.761599854,10.2367357215
 03/22  23:00:00,19.9191458305,0.504011531421,0.0,0.0,3.54045821811,10.5176760807,19.6594481372,13.9291587802,5.73028935705
 03/22  24:00:00,16.3066271317,0.594748388288,0.0,0.0,2.55330491699,7.80157382632,18.4494407453,16.6622919572,1.78714878815
 03/23  01:00:00,15.7505841716,0.627430044184,0.0,0.0,2.55330491699,7.21284921042,18.5837195459,17.5479892012,1.03573034468
 03/23  02:00:00,15.4853500119,0.656558192418,0.0,0.0,2.55330491699,6.91848690247,18.8108132025,18.3381480228,0.472665179665
 03/23  03:00:00,15.3656055304,0.683994864894,0.0,0.0,2.55330491699,6.7713057485,19.5980402852,19.1253812339,0.472659051306
 03/23  04:00:00,17.4781043171,0.720000203818,0.0,0.0,3.82705111198,7.57405300124,21.3443654769,20.3087834256,1.03558205131
 03/23  05:00:00,22.0256058424,0.728889267187,0.0,0.0,6.02426329834,9.91545327661,26.0278517765,20.6776835673,5.35016820923
 03/23  06:00:00,27.3133674978,0.698399842524,0.0,0.0,6.51253267309,14.7454349813,37.7036057823,19.787333366,17.9162724163
 03/23  07:00:00,25.734639525,0.664705901027,0.0,0.0,6.01364874671,18.163451543,37.7340076674,18.6925550189,19.0414526485
 03/23  08:00:00,24.093909351,0.862559609306,0.0,0.0,4.35151303671,18.8798367041,36.7721324696,18.4809384696,18.291194
 03/23  09:00:00,21.2346064849,0.826888583711,0.0,0.0,3.78894180059,16.6187760998,33.2018367238,17.1614169747,16.0404197491
 03/23  10:00:00,18.2314759612,0.740384763123,0.0,0.0,3.78894180059,13.7021493968,29.0304809402,14.4905773576,14.5399035825
 03/23  11:00:00,18.3282770122,0.690004660292,0.0,0.0,3.78894180059,13.8493305508,24.77079238,13.0443566098,11.7264357702
 03/23  12:00:00,17.9245553613,0.587550461605,0.00917376591383,0.0,3.69398621738,13.6338449159,20.3769358557,10.1510162521,10.2259196036
 03/23  13:00:00,17.6891951066,0.522979118435,0.116668252276,0.0,3.78894180059,13.2606059349,16.4214218876,7.32088940898,9.10053247867
 03/23  14:00:00,17.5865707555,0.445881111016,0.238323062608,0.0,3.78894180059,13.1134247809,12.1478251747,4.17267982096,7.97514535374
 03/23  15:00:00,18.8878170825,0.380313777655,0.240127269624,0.0,4.71240779196,13.5549682428,11.62613127,2.52559879129,9.10053247867
 03/23  16:00:00,26.2378472771,0.352644205911,0.167473648651,0.0,7.18559832057,18.5321311015,12.9021445192,2.3010958739,10.6010486453
 03/23  17:00:00,32.0595386574,0.129445697151,0.234607268455,0.0,8.38069375907,23.3147919321,15.0646160394,1.08740601934,13.9772100201
 03/23  18:00:00,34.216182563,0.148254701521,0.305072035835,0.0,10.6415932552,23.1212625696,17.2403031264,0.824754335672,16.4155487908
 03/23  19:00:00,37.6593431676,0.167843928524,0.233754725043,0.0,12.3080778603,20.4854999863,17.642832656,1.97754194854,15.6652907075
 03/23  20:00:00,38.0918932267,0.200188490075,0.18124778244,0.0,12.456681583,19.8967753704,17.7316230634,3.37928400164,14.3523390617
 03/23  21:00:00,32.6211907864,0.220252939143,0.153981915057,0.0,9.18739968257,17.702556249,15.9480328674,4.22159709722,11.7264357702
 03/23  22:00:00,25.6620555426,0.276107413216,0.074304758916,0.0,5.91811778209,14.0365255879,16.8941794704,6.66825986674,10.2259196036
 03/23  23:00:00,19.7651085503,0.337858933151,0.01211531804,0.0,3.54045821811,10.5176760807,14.8127426571,9.08837155329,5.72437110386
 03/23  24:00:00,16.132501695,0.42062295157,0.0,0.0,2.55330491699,7.80157382632,13.3796203501,11.5941041835,1.78551616658
 03/24  01:00:00,15.6213516823,0.498197554813,0.0,0.0,2.55330491699,7.21284921042,14.9037582868,13.8688518078,1.034906479
 03/24  02:00:00,15.4089060597,0.580114240265,0.0,0.0,2.55330491699,6.91848690247,16.8438907074,16.3714318557,0.472458851692
 03/24  03:00:00,15.3223279405,0.640717275046,0.0,0.0,2.55330491699,6.7713057485,18.6727291321,18.2002765364,0.472452595729
 03/24  04:00:00,17.4502674487,0.692163335399,0.0,0.0,3.82705111198,7.57405300124,20.8251667302,19.7904116314,1.03475509882
 03/24  05:00:00,22.0135563041,0.716839728863,0.0,0.0,6.02426329834,9.91545327661,25.9210824648,20.5765227471,5.34455971769
 03/24  06:00:00,27.3295834755,0.714615820165,0.0,0.0,6.51253267309,14.7454349813,38.4387155906,20.5420339751,17.8966816155
 03/24  07:00:00,25.7805245705,0.710590946545,0.0,0.0,6.01364874671,18.163451543,39.4016133768,20.3810069335,19.0206064433
 03/24  08:00:00,24.1346450526,0.903295310865,0.0,0.0,4.35151303671,18.8798367041,38.2218066463,19.9506250167,18.2711816297
 03/24  09:00:00,21.2325830684,0.824865167228,0.0,0.0,3.78894180059,16.6187760998,33.3950869753,17.3721780503,16.022908925
 03/24  10:00:00,18.2326820339,0.741590835796,0.0,0.0,3.78894180059,13.7021493968,29.4723835102,14.9483230542,14.524060456
 03/24  11:00:00,18.3895932129,0.658665130251,0.0926557307476,0.0,3.78894180059,13.8493305508,23.1921648032,11.4784452267,11.7137195765
 03/24  12:00:00,18.123030257,0.588534104777,0.206665018394,0.0,3.69398621738,13.6338449159,18.4620719375,8.24720083004,10.2148711074
 03/24  13:00:00,17.8454028816,0.526810593812,0.26904455186,0.0,3.78894180059,13.2606059349,15.2692532849,6.17851852922,9.09073475566
 03/24  14:00:00,17.6102434072,0.464591439347,0.24328538594,0.0,3.78894180059,13.1134247809,12.7872234146,4.82062501075,7.96659840387
 03/24  15:00:00,18.989160273,0.422655278231,0.299128959544,0.0,4.71240779196,13.5549682428,12.3762466381,3.2855118824,9.09073475566
 03/24  16:00:00,26.3388152695,0.382578371775,0.23850747513,0.0,7.18559832057,18.5321311015,13.2343094142,2.64472618947,10.5895832247
 03/24  17:00:00,32.1154053052,0.164639160811,0.255280452593,0.0,8.38069375907,23.3147919321,15.5977495434,1.63575726332,13.9619922801
 03/24  18:00:00,34.2084747088,0.166934217734,0.278684665416,0.0,10.6415932552,23.1212625696,17.8051709752,1.40754993296,16.3976210423
 03/24  19:00:00,36.7441575736,0.167083991316,0.212162401583,0.0,12.3080778603,20.4854999863,17.7850972693,2.13690046157,15.6481968077
 03/24  20:00:00,38.091443752,0.211033476019,0.169953321804,0.0,12.456681583,19.8967753704,18.0907395401,3.75403514281,14.3367043973
 03/24  21:00:00,32.6449538829,0.272581214549,0.125416736185,0.0,9.18739968257,17.702556249,17.6652364781,5.95151690162,11.7137195765
 03/24  22:00:00,25.7406518141,0.37263577187,0.0563726717368,0.0,5.91811778209,14.0365255879,19.8972121542,9.68234104677,10.2148711074
 03/24  23:00:00,19.8862797049,0.468735191379,0.00241021443457,0.0,3.54045821811,10.5176760807,18.9261623909,13.2078366906,5.7183257003
 03/24  24:00:00,16.280129618,0.568250874649,0.0,0.0,2.55330491699,7.80157382632,17.9300661928,16.1462177238,1.78384846905
 03/25  01:00:00,15.7694796977,0.646325570252,0.0,0.0,2.55330491699,7.21284921042,19.4865885016,18.4525233327,1.03406516893
 03/25  02:00:00,15.5426507943,0.71385897478,0.0,0.0,2.55330491699,6.91848690247,20.9477742905,20.4755261218,0.472248168679
 03/25  03:00:00,15.4543605845,0.772749919023,0.0,0.0,2.55330491699,6.7713057485,22.6928769252,22.220635138,0.472241787225
 03/25  04:00:00,17.5684771873,0.810373074068,0.0,0.0,3.82705111198,7.57405300124,24.2997096448,23.2657988917,1.03391075313
 03/25  05:00:00,22.1199861107,0.823269535495,0.0,0.0,6.02426329834,9.91545327661,28.9781892284,23.6393549913,5.33883423708
 03/25  06:00:00,27.4035413368,0.788573681468,0.0,0.0,6.51253267309,14.7454349813,40.4284433808,22.5517589561,17.8766844247
 03/25  07:00:00,24.7635670133,0.779996085072,0.0,0.0,6.01364874671,17.9699221805,41.2959633418,22.2966353799,18.9993279619
 03/25  08:00:00,22.5403260866,0.755389913552,0.0,0.0,3.66783283761,18.1171033345,39.5881758914,21.3374216172,18.2507542742
 03/25  09:00:00,19.5671814817,0.605877149181,0.0,0.0,3.10526160149,15.8560427302,32.618146373,16.6131113841,16.0050349889
 03/25  10:00:00,16.5689761955,0.479341474748,0.0449570913723,0.0,3.10526160149,12.9394160272,26.9096821762,12.4017933767,14.5078887995
 03/25  11:00:00,16.7870181803,0.403088556872,0.192070840199,0.0,3.10526160149,13.0865971812,20.4126341339,8.71189443959,11.7007396943
 03/25  12:00:00,16.7466049249,0.352971097884,0.348956197813,0.0,3.10526160149,12.9394160272,15.9774645436,5.77387103869,10.2035935049
 03/25  13:00:00,16.3612293276,0.329980862411,0.42811429796,0.0,3.10526160149,12.4978725653,13.453120972,4.37238710915,9.08073386284
 03/25  14:00:00,16.2694629423,0.311028646782,0.502481282365,0.0,3.10526160149,12.3506914113,11.0032598907,3.04538566993,7.95787422078
 03/25  15:00:00,17.7403854751,0.303243284854,0.61617972372,0.0,4.02872759285,12.7922348732,10.6826674773,1.6019336145,9.08073386284
 03/25  16:00:00,25.1385016385,0.258773534131,0.608412250432,0.0,6.50191812146,17.7693977319,11.0852078638,0.507327811517,10.5778800523
 03/25  17:00:00,32.3785185089,0.247689411277,0.628872768267,0.0,8.38069375907,23.1212625696,13.9464589785,0.0,13.9464589785
 03/25  18:00:00,34.6358718861,0.248758318108,0.624257742407,0.0,10.6415932552,23.1212625696,16.3793215363,0.0,16.3793215363
 03/25  19:00:00,37.0315963682,0.193385724026,0.473299463427,0.0,12.3080778603,20.4854999863,15.6435213785,0.01277293697,15.6307484416
 03/25  20:00:00,38.2503579186,0.161324740511,0.378576223913,0.0,12.456681583,19.8967753704,14.4751096429,0.154364117132,14.3207455258
 03/25  21:00:00,32.6782579572,0.142091301707,0.289210723291,0.0,9.18739968257,17.702556249,12.3304433394,0.629703645077,11.7007396943
 03/25  22:00:00,25.6226659439,0.144737888271,0.166284685156,0.0,5.91811778209,14.0365255879,12.3310322758,2.12743877088,10.2035935049
 03/25  23:00:00,19.7100255419,0.203025532709,0.0918657101124,0.0,3.54045821811,10.5176760807,10.2919815326,4.57982659594,5.71215493665
 03/25  24:00:00,16.034916504,0.283341044749,0.0396967158356,0.0,2.55330491699,7.80157382632,9.18852982111,7.40638363169,1.78214618942
 03/26  01:00:00,15.4988852128,0.369582767001,0.00614831834995,0.0,2.55330491699,7.21284921042,11.3013397916,10.268133128,1.03320666351
 03/26  02:00:00,15.2802742376,0.451482418162,0.0,0.0,2.55330491699,6.91848690247,13.1741251176,12.7020919246,0.472033193001
 03/26  03:00:00,15.1944899923,0.512879326811,0.0,0.0,2.55330491699,6.7713057485,14.9416214681,14.4695947799,0.472026688209
 03/26  04:00:00,17.3483902911,0.590286177824,0.0,0.0,3.82705111198,7.57405300124,17.9031998313,16.870150567,1.03304926426
 03/26  05:00:00,21.9144480241,0.61773144891,0.0,0.0,6.02426329834,9.91545327661,23.0387399789,17.7057465159,5.33299346298
 03/26  06:00:00,27.2200634785,0.605095823236,0.0,0.0,6.51253267309,14.7454349813,35.1294998196,17.2732130537,17.8562867659
 03/26  07:00:00,24.566948143,0.583377214802,0.0,0.0,6.01364874671,17.9699221805,35.4446657771,16.4670422714,18.9776235057
 03/26  08:00:00,22.3777239141,0.592787741027,0.0,0.0,3.66783283761,18.1171033345,34.7825567999,16.552638817,18.2299179829
 03/26  09:00:00,19.4673629991,0.506058666581,0.0,0.0,3.10526160149,15.8560427302,29.7619101358,13.7751069018,15.986803234
 03/26  10:00:00,16.4888581019,0.423767095023,0.0204133774628,0.0,3.10526160149,12.9394160272,25.5080353924,11.0166419901,14.4913934022
 03/26  11:00:00,16.6184634652,0.348847203035,0.0777574789714,0.0,3.10526160149,13.0865971812,20.0064506902,8.31895072259,11.6874999676
 03/26  12:00:00,16.4836072432,0.293191401193,0.145738212828,0.0,3.10526160149,12.9394160272,16.3708991147,6.17880897892,10.1920901358
 03/26  13:00:00,16.0170239035,0.256874535678,0.157015200636,0.0,3.10526160149,12.4978725653,14.1927030699,5.12217030802,9.0705327619
 03/26  14:00:00,15.8575334129,0.208300904758,0.193279494935,0.0,3.10526160149,12.3506914113,11.4519283154,3.50295292737,7.94897538804
 03/26  15:00:00,17.1933960916,0.163036914924,0.209396710154,0.0,4.02872759285,12.7922348732,11.2453858988,2.17485313686,9.0705327619
 03/26  16:00:00,24.6502527634,0.140889325288,0.238047584213,0.0,6.50191812146,17.7693977319,11.8479713288,1.28202873512,10.5659425937
 03/26  17:00:00,31.9546218191,0.141358902543,0.311306587134,0.0,8.38069375907,23.1212625696,14.4566417628,0.52602704753,13.9306147153
 03/26  18:00:00,34.3425145469,0.168969093367,0.410689627904,0.0,10.6415932552,23.1212625696,16.5516898774,0.191034185423,16.360655692
 03/26  19:00:00,36.8764075225,0.154915492462,0.356580849313,0.0,12.3080778603,20.4854999863,15.9834752132,0.370524437086,15.6129507761
 03/26  20:00:00,38.130249663,0.146597525425,0.273195183361,0.0,12.456681583,19.8967753704,15.3028479535,0.998380780213,14.3044671733
 03/26  21:00:00,32.6108927937,0.162415455859,0.201521405635,0.0,9.18739968257,17.702556249,13.8041853112,2.11668534365,11.6874999676
 03/26  22:00:00,25.6622076216,0.216937938912,0.133626312171,0.0,5.91811778209,14.0365255879,14.5158081536,4.32371801784,10.1920901358
 03/26  23:00:00,19.7708454538,0.285597786668,0.0701133680258,0.0,3.54045821811,10.5176760807,12.6377661942,6.93190555386,5.70586064032
 03/26  24:00:00,16.0925840015,0.373126776492,0.00757848159378,0.0,2.55330491699,7.80157382632,11.9756902779,10.1952804461,1.78040983181
 03/27  01:00:00,15.562030251,0.438876123537,0.0,0.0,2.55330491699,7.21284921042,13.2128190842,12.1804878673,1.0323312169
 03/27  02:00:00,15.3280868289,0.499295009469,0.0,0.0,2.55330491699,6.91848690247,14.4144299344,13.9426159461,0.471813988306
 03/27  03:00:00,15.2350965075,0.553485841964,0.0,0.0,2.55330491699,6.7713057485,16.008456203,15.5366488406,0.471807362367
 03/27  04:00:00,17.3365954077,0.578491294405,0.0,0.0,3.82705111198,7.57405300124,17.2593497239,16.2271788367,1.03217088729
 03/27  05:00:00,21.8778639015,0.581147326301,0.0,0.0,6.02426329834,9.91545327661,21.6224915319,16.2954524068,5.32703912512
 03/27  06:00:00,27.1729636028,0.557995947486,0.0,0.0,6.51253267309,14.7454349813,33.4336560282,15.5981613485,17.8354946797
 03/27  07:00:00,24.719547229,0.542446938403,0.0,0.0,6.01364874671,18.163451543,34.0605041581,15.1050046558,18.9554995023
 03/27  08:00:00,23.9984734063,0.767123664602,0.0,0.0,4.35151303671,18.8798367041,34.0213569446,15.8126780182,18.2086789264
 03/27  09:00:00,21.1797659255,0.772048024259,0.0,0.0,3.78894180059,16.6187760998,31.7848174704,15.8165984108,15.9682190596
 03/27  10:00:00,18.1666441606,0.665219524919,0.01033343756,0.0,3.78894180059,13.7021493968,26.9691690109,12.4945898618,14.4745791491
 03/27  11:00:00,18.3380315183,0.583851126552,0.115908039793,0.0,3.78894180059,13.8493305508,20.655390325,8.98138600799,11.6740043171
 03/27  12:00:00,18.0245821288,0.526808753141,0.169942241874,0.0,3.69398621738,13.6338449159,17.0279087179,6.84754431124,10.1803644066
 03/27  13:00:00,17.7047391119,0.473008461929,0.182182914043,0.0,3.78894180059,13.2606059349,14.3353335501,5.27519907634,9.0601344738
 03/27  14:00:00,17.510334803,0.415829819378,0.19213840176,0.0,3.78894180059,13.1134247809,11.6048084149,3.66490387391,7.93990454097
 03/27  15:00:00,18.8246756047,0.368543741013,0.188755828442,0.0,4.71240779196,13.5549682428,11.5203820623,2.4602475885,9.0601344738
 03/27  16:00:00,26.2822184957,0.343294146928,0.221194926155,0.0,7.18559832057,18.5321311015,12.0311950714,1.47742068719,10.5537743842
 03/27  17:00:00,32.1105976561,0.145664086298,0.269447877931,0.0,8.38069375907,23.3147919321,14.9949867674,1.08052258469,13.9144641827
 03/27  18:00:00,34.2712843429,0.16881886663,0.339609650595,0.0,10.6415932552,23.1212625696,17.24213626,0.90050722286,16.3416290372
 03/27  19:00:00,36.785322467,0.167443462629,0.252967823698,0.0,12.3080778603,20.4854999863,17.3182222663,1.72341318437,15.5948090819
 03/27  20:00:00,38.1047510406,0.189248047779,0.205046038696,0.0,12.456681583,19.8967753704,17.0469219038,2.75904774348,14.2878741603
 03/27  21:00:00,32.6317876465,0.218807078682,0.166024635662,0.0,9.18739968257,17.702556249,15.6628091508,3.98880483379,11.6740043171
 03/27  22:00:00,25.6916818031,0.276040362321,0.103998070257,0.0,5.91811778209,14.0365255879,16.4295317197,6.24916731303,10.1803644066
 03/27  23:00:00,19.7992279413,0.340547775894,0.0435458662804,0.0,3.54045821811,10.5176760807,14.4245797093,8.72513503401,5.69944467532
 03/27  24:00:00,16.1329530276,0.419867521938,0.00120676224234,0.0,2.55330491699,7.80157382632,13.2824637417,11.5038238313,1.77863991043
 03/28  01:00:00,15.6163838382,0.493229710738,0.0,0.0,2.55330491699,7.21284921042,14.6805892346,13.6491501463,1.0314390883
 03/28  02:00:00,15.4262014865,0.597409667013,0.0,0.0,2.55330491699,6.91848690247,17.3845789239,16.9129883044,0.471590619497
 03/28  03:00:00,15.3595100237,0.677899358201,0.0,0.0,2.55330491699,6.7713057485,19.8950965417,19.4235126671,0.471583874639
 03/28  04:00:00,17.4667892923,0.708685178987,0.0,0.0,3.82705111198,7.57405300124,21.3187555071,20.2874796248,1.0312758823
 03/28  05:00:00,22.0040342786,0.707317703443,0.0,0.0,6.02426329834,9.91545327661,25.4787075323,20.1577345455,5.32097298685
 03/28  06:00:00,27.2775455566,0.662577901313,0.0,0.0,6.51253267309,14.7454349813,36.4487130417,18.634398718,17.8143143238
 03/28  07:00:00,24.847977119,0.67087682833,0.0,0.0,6.01364874671,18.163451543,37.8283036466,18.8953411431,18.9329625035
 03/28  08:00:00,24.0796047389,0.848254997197,0.0,0.0,4.35151303671,18.8798367041,36.1439682241,17.9569248297,18.1870433943
 03/28  09:00:00,21.1541485134,0.746430612221,0.0,0.0,3.78894180059,16.6187760998,30.6222183663,14.6729303973,15.949287969
 03/28  10:00:00,18.1814980588,0.637287761499,0.0531190991732,0.0,3.78894180059,13.7021493968,25.414492461,10.9570414414,14.4574510195
 03/28  11:00:00,18.377058314,0.550390344617,0.188395617444,0.0,3.78894180059,13.8493305508,18.840463071,7.18020633163,11.6602567394
 03/28  12:00:00,18.1772487887,0.493511115183,0.355906539687,0.0,3.69398621738,13.6338449159,14.2899997701,4.12157998013,10.1684197899
 03/28  13:00:00,18.0218396918,0.477421203913,0.494870751937,0.0,3.78894180059,13.2606059349,11.7946008071,2.74505872924,9.04954207788
 03/28  14:00:00,17.8812738352,0.454004913729,0.524902339592,0.0,3.78894180059,13.1134247809,9.83982168171,1.9091573159,7.93066436581
 03/28  15:00:00,19.211688682,0.418069750488,0.526242896283,0.0,4.71240779196,13.5549682428,10.0396573219,0.990115244057,9.04954207788
 03/28  16:00:00,26.6777358892,0.396153143585,0.563853323073,0.0,7.18559832057,18.5321311015,10.6350127925,0.0936337651944,10.5413790273
 03/28  17:00:00,32.5367577391,0.233390951039,0.607881096235,0.0,8.38069375907,23.3147919321,13.8980121635,0.0,13.8980121635
 03/28  18:00:00,34.6398621707,0.246261248844,0.63074509618,0.0,10.6415932552,23.1212625696,16.3222472063,0.0,16.3222472063
 03/28  19:00:00,37.0804527214,0.202915929182,0.512625611527,0.0,12.3080778603,20.4854999863,15.5763287316,0.0,15.5763287316
 03/28  20:00:00,38.2464710605,0.161006860239,0.375007246052,0.0,12.456681583,19.8967753704,14.5219441802,0.250972779324,14.2709714009
 03/28  21:00:00,32.6372406913,0.137059560939,0.253225198159,0.0,9.18739968257,17.702556249,12.581177246,0.920920506644,11.6602567394
 03/28  22:00:00,25.6253884412,0.159135390908,0.154609679804,0.0,5.91811778209,14.0365255879,12.8001824737,2.63176268371,10.1684197899
 03/28  23:00:00,19.7255986833,0.219325541089,0.0911388431449,0.0,3.54045821811,10.5176760807,10.6252481521,4.93233921046,5.69290894167
 03/28  24:00:00,16.0358057793,0.287336030592,0.0365910052773,0.0,2.55330491699,7.80157382632,9.20095179666,7.42411484723,1.77683694943
 03/29  01:00:00,15.4817664355,0.353984171391,0.00462813661716,0.0,2.55330491699,7.21284921042,10.7217744913,9.69124394943,1.03053054183
 03/29  02:00:00,15.2497055297,0.420913710196,0.0,0.0,2.55330491699,6.91848690247,12.1704851051,11.6991219524,0.47136315271
 03/29  03:00:00,15.1447593678,0.463148702291,0.0,0.0,2.55330491699,6.7713057485,13.3765566696,12.9052003784,0.471356291199
 03/29  04:00:00,17.2576274758,0.499523362546,0.0,0.0,3.82705111198,7.57405300124,14.9983641975,13.9679996832,1.03036451432
 03/29  05:00:00,21.8131914612,0.516474885977,0.0,0.0,6.02426329834,9.91545327661,19.7928605395,14.4780636949,5.31479684459
 03/29  06:00:00,27.1061190542,0.491151398883,0.0,0.0,6.51253267309,14.7454349813,31.4891990861,13.6964471157,17.7927519704
 03/29  07:00:00,24.6471668315,0.470066540857,0.0,0.0,6.01364874671,18.163451543,31.916619368,13.0066001845,18.9100191834
 03/29  08:00:00,23.9448549913,0.713505249584,0.0,0.0,4.35151303671,18.8798367041,32.3575039997,14.1924862058,18.1650177939
 03/29  09:00:00,21.1384037808,0.730685879632,0.0,0.0,3.78894180059,16.6187760998,30.5844401984,14.6544246299,15.9300155686
 03/29  10:00:00,18.1357074511,0.638179588465,0.00643666453463,0.0,3.78894180059,13.7021493968,26.2339544207,11.7939403349,14.4400140858
 03/29  11:00:00,18.2877620858,0.585398828119,0.0640909057882,0.0,3.78894180059,13.8493305508,21.2592051163,9.61294381058,11.6462613057
 03/29  12:00:00,17.9988567966,0.557273921687,0.113751741106,0.0,3.69398621738,13.6338449159,18.461947982,8.30568815896,10.156259823
 03/29  13:00:00,17.703415665,0.50415789616,0.149710032909,0.0,3.78894180059,13.2606059349,15.4881683494,6.44940963842,9.03875871099
 03/29  14:00:00,17.5108431355,0.548036807281,0.0604397463538,0.0,3.78894180059,13.1134247809,16.7234399839,8.80218238498,7.92125759895
 03/29  15:00:00,18.9425702204,0.532454078787,0.142740106373,0.0,4.71240779196,13.5549682428,16.5960182733,7.55725956234,9.03875871099
 03/29  16:00:00,26.3578473647,0.44870960986,0.191408332248,0.0,7.18559832057,18.5321311015,15.191286996,4.66252680229,10.5287601937
 03/29  17:00:00,32.1216399868,0.200008813963,0.226145481024,0.0,8.38069375907,23.3147919321,16.8092433915,2.92797986172,13.8812635298
 03/29  18:00:00,34.2251543456,0.204568872648,0.257729647286,0.0,10.6415932552,23.1212625696,18.9708080639,2.66829212468,16.3025159393
 03/29  19:00:00,36.807164547,0.221192006581,0.221061359713,0.0,12.3080778603,20.4854999863,19.0363796125,3.47886441462,15.5575151979
 03/29  20:00:00,38.1382594961,0.231967743947,0.195834797951,0.0,12.456681583,19.8967753704,18.2962871042,4.04252320367,14.2537639005
 03/29  21:00:00,32.6591280159,0.255037563622,0.157134520054,0.0,9.18739968257,17.702556249,16.7378962114,5.09163490566,11.6462613057
 03/29  22:00:00,25.723446326,0.317722150161,0.0940808053117,0.0,5.91811778209,14.0365255879,17.7051099426,7.54885011956,10.156259823
 03/29  23:00:00,19.8416847157,0.402032742273,0.0245176743001,0.0,3.54045821811,10.5176760807,16.4933670421,10.8071116673,5.68625537486
 03/29  24:00:00,16.2206425641,0.508763820689,0.0,0.0,2.55330491699,7.80157382632,16.0584465473,14.2834450646,1.77500148272
 03/30  01:00:00,15.7025720441,0.579417916689,0.0,0.0,2.55330491699,7.21284921042,17.3992518414,16.3696459949,1.0296058465
 03/30  02:00:00,15.4434405786,0.614648759124,0.0,0.0,2.55330491699,6.91848690247,17.7916825857,17.3205509304,0.4711316553
 03/30  03:00:00,15.3494124612,0.667801795724,0.0,0.0,2.55330491699,6.7713057485,19.3964542671,18.9253295877,0.471124679437
 03/30  04:00:00,17.4527041757,0.694600062416,0.0,0.0,3.82705111198,7.57405300124,20.7350055728,19.7055685196,1.02943705322
 03/30  05:00:00,21.9700085709,0.673291995644,0.0,0.0,6.02426329834,9.91545327661,24.2802002108,18.9716876834,5.30851252738
 03/30  06:00:00,26.3585881995,0.636453877525,0.0,0.0,6.51253267309,14.7454349813,35.5973801387,17.8265661334,17.7708140053
 03/30  07:00:00,24.7721592145,0.595058923836,0.0,0.0,6.01364874671,18.163451543,35.3976591482,16.5109828117,18.8866763365
 03/30  08:00:00,24.0039832579,0.772633516174,0.0,0.0,4.35151303671,18.8798367041,33.7772463208,15.634637673,18.1426086478
 03/30  09:00:00,21.1234300515,0.715712150278,0.0,0.0,3.78894180059,16.6187760998,29.8042269654,13.8938193997,15.9104075657
 03/30  10:00:00,18.1503805383,0.633144106128,0.0261452340808,0.0,3.78894180059,13.7021493968,25.6807455206,11.2584720088,14.4222735118
 03/30  11:00:00,18.3279340025,0.568195371817,0.121466278789,0.0,3.78894180059,13.8493305508,20.0716889129,8.43966675211,11.6320221608
 03/30  12:00:00,17.9625819079,0.533000754433,0.101750019661,0.0,3.69398621738,13.6338449159,17.8348306745,7.69094256757,10.1438881069
 03/30  13:00:00,17.7154076115,0.465487194704,0.200372680932,0.0,3.78894180059,13.2606059349,14.0360807262,5.00829315966,9.02778756651
 03/30  14:00:00,17.522002125,0.421683869285,0.197951673813,0.0,3.78894180059,13.1134247809,11.884235098,3.97254807188,7.9116870261
 03/30  15:00:00,18.8662832268,0.395616763316,0.20329042829,0.0,4.71240779196,13.5549682428,12.3187807908,3.29099322429,9.02778756651
 03/30  16:00:00,26.3034731604,0.362738759412,0.22300497839,0.0,7.18559832057,18.5321311015,12.7411900475,2.22526842708,10.5159216204
 03/30  17:00:00,32.083600136,0.140108287164,0.248006156964,0.0,8.38069375907,23.3147919321,15.0413941632,1.17717092164,13.8642232416
 03/30  18:00:00,34.2876486725,0.164873457334,0.359919389536,0.0,10.6415932552,23.1212625696,16.9338506461,0.651409566905,16.2824410791
 03/30  19:00:00,36.8237231036,0.159751635364,0.299060287502,0.0,12.3080778603,20.4854999863,16.6420648984,1.10369084615,15.5383740522
 03/30  20:00:00,38.1279137762,0.170490932556,0.246965889503,0.0,12.456681583,19.8967753704,16.0997426306,1.86348587548,14.2362567551
 03/30  21:00:00,32.653037157,0.184603106916,0.221478117931,0.0,9.18739968257,17.702556249,14.1244135264,2.49239136564,11.6320221608
 03/30  22:00:00,25.6705303652,0.219110934891,0.139776059792,0.0,5.91811778209,14.0365255879,14.427525848,4.28363774107,10.1438881069
 03/30  23:00:00,19.773216024,0.283936165035,0.0741455598576,0.0,3.54045821811,10.5176760807,12.4380274011,6.75854145584,5.67948594529
 03/30  24:00:00,16.0783253915,0.354880111101,0.0115665369723,0.0,2.55330491699,7.80157382632,11.228006892,9.45487283815,1.77313405387
 03/31  01:00:00,15.5313739924,0.40821986499,0.0,0.0,2.55330491699,7.21284921042,12.1167168354,11.0880515593,1.02866527613
 03/31  02:00:00,15.2838905051,0.45509868567,0.0,0.0,2.55330491699,6.91848690247,12.8879737956,12.4170775998,0.470896195815
 03/31  03:00:00,15.1770398055,0.495429140026,0.0,0.0,2.55330491699,6.7713057485,14.0349465544,13.5640574465,0.470889107935
 03/31  04:00:00,17.2883980499,0.530293936597,0.0,0.0,3.82705111198,7.57405300124,15.6117656812,14.5832719075,1.02849377364
 03/31  05:00:00,21.808570501,0.511853925815,0.0,0.0,6.02426329834,9.91545327661,19.2760841754,13.9739622792,5.30212189625
 03/31  06:00:00,26.1731634517,0.451029129724,0.0,0.0,6.51253267309,14.7454349813,29.8586931525,12.1101862273,17.7485069251
 03/31  07:00:00,24.6201621391,0.430423381772,0.0126384666778,0.0,6.01364874671,18.163451543,30.1919260482,11.3289851727,18.8629408755
 03/31  08:00:00,23.883434369,0.652084627284,0.0,0.0,4.35151303671,18.8798367041,30.0535003546,11.9336777625,18.1198225922
 03/31  09:00:00,21.0434043597,0.635686458433,0.0,0.0,3.78894180059,16.6187760998,27.3037098487,11.4132400817,15.890469767
 03/31  10:00:00,18.0946196543,0.603528456223,0.0,0.0,3.78894180059,13.7021493968,24.9289625042,10.5247279531,14.4042345511
 03/31  11:00:00,18.2050436304,0.563922400525,0.00284887789939,0.0,3.78894180059,13.8493305508,21.0238371049,9.40629358365,11.6175435213
 03/31  12:00:00,17.8649851859,0.519135174215,0.018018877857,0.0,3.69398621738,13.6338449159,18.1539304797,8.02262217431,10.1313083054
 03/31  13:00:00,17.570195767,0.512090908521,0.00855712259942,0.0,3.78894180059,13.2606059349,17.0464622415,8.02983034808,9.01663189345
 03/31  14:00:00,17.4039657094,0.49817779557,0.00342133197762,0.0,3.78894180059,13.1134247809,15.6780782547,7.77612277317,7.90195548152
 03/31  15:00:00,18.7540751477,0.473184820344,0.0135142921181,0.0,4.71240779196,13.5549682428,16.0175880238,7.0009561304,9.01663189345
 03/31  16:00:00,26.2147735912,0.444855942343,0.0521882262513,0.0,7.18559832057,18.5321311015,16.3535749571,5.85070784779,10.5028671094
 03/31  17:00:00,32.0040640138,0.214172934239,0.0944053877326,0.0,8.38069375907,23.3147919321,18.4990050133,4.65210866815,13.8468963451
 03/31  18:00:00,34.1172261097,0.194802608796,0.159567675235,0.0,10.6415932552,23.1212625696,19.7144591494,3.45243057838,16.262028571
 03/31  19:00:00,35.8372194343,0.207881618185,0.157259968679,0.0,12.3080778603,20.4854999863,19.3393003787,3.82038941564,15.518910963
 03/31  20:00:00,38.1084787996,0.22345056927,0.174571276161,0.0,12.456681583,19.8967753704,18.2667747076,4.04831955846,14.2184551491
 03/31  21:00:00,32.6596661056,0.24121068286,0.171499490582,0.0,9.18739968257,17.702556249,16.1596099957,4.54206647442,11.6175435213
 03/31  22:00:00,25.6640940355,0.273688229555,0.0787624354301,0.0,5.91811778209,14.0365255879,16.5352602441,6.40395193874,10.1313083054
 03/31  23:00:00,19.7533039912,0.32211962932,0.0160500627999,0.0,3.54045821811,10.5176760807,14.0656739979,8.39307134025,5.67260265766
 03/31  24:00:00,16.1007256324,0.388846889048,0.0,0.0,2.55330491699,7.80157382632,12.2098528625,10.4386176466,1.77123521591
 04/01  01:00:00,15.5705531867,0.447399059289,0.0,0.0,2.55330491699,7.21284921042,13.1538904515,12.1261813423,1.02770910922
 04/01  02:00:00,15.3256624264,0.496870606943,0.0,0.0,2.55330491699,6.91848690247,14.0309558423,13.5602989983,0.47065684398
 04/01  03:00:00,15.2155674596,0.533956794121,0.0,0.0,2.55330491699,6.7713057485,15.111445587,14.6407959406,0.470649646451
 04/01  04:00:00,17.316841879,0.558737765746,0.0,0.0,3.82705111198,7.57405300124,16.3943262495,15.3667912946,1.02753495491
 04/01  05:00:00,21.8319392385,0.5352226633,0.0,0.0,6.02426329834,9.91545327661,19.9080303524,14.6124035087,5.29562684372
 04/01  06:00:00,26.1798777413,0.457743419387,0.0,0.0,6.51253267309,14.7454349813,29.9454500539,12.2196127179,17.725837336
 04/01  07:00:00,24.3920127125,0.408441784284,0.0,0.0,6.01364874671,17.9699221805,29.5932816529,10.7544618234,18.8388198295
 04/01  08:00:00,22.1657648774,0.380828704394,0.0,0.0,3.66783283761,18.1171033345,27.9667921558,9.87012578083,18.096666375
 04/01  09:00:00,19.2831291042,0.280812112287,0.0410126594337,0.0,3.10526160149,15.8560427302,22.5560671071,6.68585903015,15.870208077
 04/01  10:00:00,16.4772826071,0.203867132975,0.228737844672,0.0,3.10526160149,12.9394160272,17.4946009335,3.10869838762,14.3859025458
 04/01  11:00:00,16.9580500911,0.215072432379,0.551118875492,0.0,3.10526160149,13.0865971812,12.5047647875,0.901935112573,11.602829675
 04/01  12:00:00,17.439856197,0.334304810417,1.06087375735,0.0,3.10526160149,12.9394160272,10.1856257284,0.067101584579,10.1185241438
 04/01  13:00:00,17.7438548804,0.490843974552,1.64987673869,0.0,3.10526160149,12.4978725653,9.00529499546,0.0,9.00529499546
 04/01  14:00:00,18.1902371081,0.615106774909,2.11917732006,0.0,3.10526160149,12.3506914113,7.8920658471,0.0,7.8920658471
 04/01  15:00:00,20.6135608895,0.837238041732,2.95536038128,0.0,4.02872759285,12.7922348732,9.00529499546,0.0,9.00529499546
 04/01  16:00:00,29.4060355198,1.10972489762,4.02499476832,0.0,6.50191812146,17.7693977319,10.4896005266,0.0,10.4896005266
 04/01  17:00:00,37.9722832557,1.40000925552,5.07031767076,0.0,8.38069375907,23.1212625696,13.8292879717,0.0,13.8292879717
 04/01  18:00:00,40.6077189864,1.50535226818,5.33951089263,0.0,10.6415932552,23.1212625696,16.2412844598,0.0,16.2412844598
 04/01  19:00:00,41.1280837711,1.29038339433,4.3656225294,0.0,12.3080778603,20.4854999863,15.4991316942,0.0,15.4991316942
 04/01  20:00:00,42.4951529896,1.12266221499,3.6620338204,0.0,12.456681583,19.8967753704,14.2003643545,0.0,14.2003643545
 04/01  21:00:00,36.3592736219,0.979612239017,3.13270545069,0.0,9.18739968257,17.702556249,11.602829675,0.0,11.602829675
 04/01  22:00:00,28.4391573548,0.754195950938,2.37331803333,0.0,5.91811778209,14.0365255879,10.1185241438,0.0,10.1185241438
 04/01  23:00:00,21.451566051,0.49971518798,1.53671656391,0.0,3.54045821811,10.5176760807,5.66560755039,0.0,5.66560755039
 04/01  24:00:00,16.5679356413,0.221594308483,0.63446258942,0.0,2.55330491699,7.80157382632,1.76930553114,0.0,1.76930553114
 04/02  01:00:00,15.6338772863,0.137025487613,0.373697671247,0.0,2.55330491699,7.21284921042,1.02673762893,0.0,1.02673762893
 04/02  02:00:00,15.2355084957,0.109107856038,0.297608820194,0.0,2.55330491699,6.91848690247,0.470413670673,0.0,0.470413670673
 04/02  03:00:00,15.0530214337,0.0988830471326,0.272527721074,0.0,2.55330491699,6.7713057485,0.470406365897,0.0,0.470406365897
 04/02  04:00:00,17.1240880569,0.0971866585336,0.268797285091,0.0,3.82705111198,7.57405300124,1.02656088095,0.0,1.02656088095
 04/02  05:00:00,21.6136874227,0.0864834692547,0.230487378197,0.0,6.02426329834,9.91545327661,5.28902929323,0.0,5.28902929323
 04/02  06:00:00,26.1615421304,0.12110340292,0.318304405565,0.0,6.51253267309,14.7454349813,17.7028119514,0.0,17.7028119514
 04/02  07:00:00,24.4691613493,0.134087164405,0.351503256723,0.0,6.01364874671,17.9699221805,18.8143203417,0.0,18.8143203417
 04/02  08:00:00,22.1495831169,0.0996821421011,0.264964801814,0.0,3.66783283761,18.1171033345,18.0731468538,0.0,18.0731468538
 04/02  09:00:00,19.564952791,0.161807708888,0.441840749578,0.0,3.10526160149,15.8560427302,15.8496284959,0.0,15.8496284959
 04/02  10:00:00,17.0930844896,0.278006380742,0.770400479411,0.0,3.10526160149,12.9394160272,14.3672829249,0.0,14.3672829249
 04/02  11:00:00,17.6787541486,0.387243352717,1.09965201263,0.0,3.10526160149,13.0865971812,11.5878849792,0.0,11.5878849792
 04/02  12:00:00,18.1151793969,0.526797399555,1.54370436815,0.0,3.10526160149,12.9394160272,10.1055394081,0.0,10.1055394081
 04/02  13:00:00,18.3204678122,0.67612185134,2.04121179362,0.0,3.10526160149,12.4978725653,8.99378022984,0.0,8.99378022984
 04/02  14:00:00,18.7852422575,0.823929509021,2.50535973535,0.0,3.10526160149,12.3506914113,7.88202105157,0.0,7.88202105157
 04/02  15:00:00,20.8047311892,0.972809482534,3.01095924013,0.0,4.02872759285,12.7922348732,8.99378022984,0.0,8.99378022984
 04/02  16:00:00,29.0866470812,1.16500392534,3.65032730196,0.0,6.50191812146,17.7693977319,10.4761258009,0.0,10.4761258009
 04/02  17:00:00,36.7072308317,1.27418713304,3.93108736925,0.0,8.38069375907,23.1212625696,13.8114033357,0.0,13.8114033357
 04/02  18:00:00,38.9286831712,1.29353826456,3.87228908102,0.0,10.6415932552,23.1212625696,16.2202148886,0.0,16.2202148886
 04/02  19:00:00,39.875937364,1.13044184301,3.27341767361,0.0,12.3080778603,20.4854999863,15.4790421031,0.0,15.4790421031
 04/02  20:00:00,41.4059920983,0.965822243325,2.72971290078,0.0,12.456681583,19.8967753704,14.1819897285,0.0,14.1819897285
 04/02  21:00:00,35.1634085356,0.772563020773,2.14388958267,0.0,9.18739968257,17.702556249,11.5878849792,0.0,11.5878849792
 04/02  22:00:00,27.228918799,0.514982970155,1.40229245831,0.0,5.91811778209,14.0365255879,10.1055394081,0.0,10.1055394081
 04/02  23:00:00,20.6036438973,0.323439319059,0.865070279166,0.0,3.54045821811,10.5176760807,5.65850269501,0.0,5.65850269501
 04/02  24:00:00,16.4344366698,0.198639172799,0.523918753577,0.0,2.55330491699,7.80157382632,1.76734557104,0.0,1.76734557104
 04/03  01:00:00,15.6694660663,0.150579054348,0.395732884476,0.0,2.55330491699,7.21284921042,1.02575112294,0.0,1.02575112294
 04/03  02:00:00,15.264970809,0.120002895376,0.316176094156,0.0,2.55330491699,6.91848690247,0.470166747907,0.0,0.470166747907
 04/03  03:00:00,15.0376692227,0.0976787557008,0.258379801482,0.0,2.55330491699,6.7713057485,0.470159338318,0.0,0.470159338318
 04/03  04:00:00,17.066559502,0.0847345087418,0.223720879999,0.0,3.82705111198,7.57405300124,1.02557184024,0.0,1.02557184024
 04/03  05:00:00,21.6571999551,0.0994203058063,0.261063074084,0.0,6.02426329834,9.91545327661,5.28233119857,0.0,5.28233119857
 04/03  06:00:00,26.2753053041,0.152676275769,0.400494706382,0.0,6.51253267309,14.7454349813,17.67943759,0.0,17.67943759
 04/03  07:00:00,24.7638874565,0.162480537344,0.424306628489,0.0,6.01364874671,18.163451543,18.7975278052,0.00807813784763,18.7894496673
 04/03  08:00:00,23.7983448801,0.314515736944,0.252479401407,0.0,4.35151303671,18.8798367041,18.469853614,0.420582620434,18.0492709936
 04/03  09:00:00,20.9365537551,0.321987357427,0.206848496447,0.0,3.78894180059,16.6187760998,16.8544676332,1.02573051505,15.8287371182
 04/03  10:00:00,18.031728501,0.339491283474,0.201146019395,0.0,3.78894180059,13.7021493968,15.8625094648,1.51412826264,14.3483812022
 04/03  11:00:00,18.1847173253,0.356584762364,0.189860211042,0.0,3.78894180059,13.8493305508,13.6448172702,2.07210341058,11.5727138596
 04/03  12:00:00,17.8838923538,0.367827894044,0.18823332592,0.0,3.69398621738,13.6338449159,12.4685073791,2.37614943549,10.0923579436
 04/03  13:00:00,17.6093136597,0.377511126156,0.182254797654,0.0,3.78894180059,13.2606059349,11.6801522937,2.69806128708,8.9820910066
 04/03  14:00:00,17.4519561336,0.386114451408,0.163475100329,0.0,3.78894180059,13.1134247809,10.9939245012,3.12210043159,7.87182406959
 04/03  15:00:00,18.8431301299,0.387476019773,0.188278074875,0.0,4.71240779196,13.5549682428,11.8967977327,2.91470672606,8.9820910066
 04/03  16:00:00,26.3812233253,0.394325457179,0.269168445539,0.0,7.18559832057,18.5321311015,12.7520273725,2.2895804499,10.4624469226
 04/03  17:00:00,32.3708057229,0.230445759976,0.444874271095,0.0,8.38069375907,23.3147919321,15.2095624119,1.41631467823,13.7932477337
 04/03  18:00:00,34.6329433424,0.272738955314,0.597348561415,0.0,10.6415932552,23.1212625696,17.1477123352,0.948886238013,16.1988260972
 04/03  19:00:00,36.3103143214,0.268962904203,0.569273569784,0.0,12.3080778603,20.4854999863,16.5826055861,1.12395744688,15.4586481392
 04/03  20:00:00,38.5055760429,0.266498127544,0.528620961182,0.0,12.456681583,19.8967753704,15.6235630188,1.46022630614,14.1633367127
 04/03  21:00:00,32.9507956283,0.265420906134,0.438418789965,0.0,9.18739968257,17.702556249,13.9043059053,2.33159204564,11.5727138596
 04/03  22:00:00,25.8716272693,0.26968160205,0.290302296733,0.0,5.91811778209,14.0365255879,14.0765521853,3.98419424169,10.0923579436
 04/03  23:00:00,19.8803395026,0.289522767374,0.17568243616,0.0,3.54045821811,10.5176760807,11.4158180754,5.76452787985,5.65129019556
 04/03  24:00:00,16.0925308941,0.31638436049,0.0642677902067,0.0,2.55330491699,7.80157382632,9.49122425022,7.72586833421,1.76535591602
 04/04  01:00:00,15.4810059475,0.333972368839,0.0238794512551,0.0,2.55330491699,7.21284921042,9.65168098508,8.62693110165,1.02474988342
 04/04  02:00:00,15.1923780117,0.35831296026,0.00527323192748,0.0,2.55330491699,6.91848690247,9.95506591202,9.48514976321,0.469916148806
 04/04  03:00:00,15.0696854943,0.388074828764,0.0,0.0,2.55330491699,6.7713057485,10.8286550558,10.3587464189,0.469908636868
 04/04  04:00:00,17.1595324276,0.401428314321,0.0,0.0,3.82705111198,7.57405300124,11.7356641704,10.7110960448,1.02456812567
 04/04  05:00:00,21.6925017077,0.389825583793,0.00595954872674,0.0,6.02426329834,9.91545327661,15.5940018367,10.3184672934,5.27553454328
 04/04  06:00:00,25.2895146073,0.382145416476,0.07806820217,0.0,6.51253267309,14.7454349813,26.9590127143,9.30329154035,17.6557211739
 04/04  07:00:00,24.6789569741,0.380897002787,0.120959680684,0.0,6.01364874671,18.163451543,27.5506534884,8.78643831673,18.7642151717
 04/04  08:00:00,23.8714714287,0.576573703587,0.0635479833652,0.0,4.35151303671,18.8798367041,27.2248776811,9.19983181614,18.025045865
 04/04  09:00:00,21.053288164,0.551312294679,0.0942579680905,0.0,3.78894180059,16.6187760998,23.9951833843,8.18764325366,15.8075401306
 04/04  10:00:00,18.2144357092,0.512314443358,0.211030067788,0.0,3.78894180059,13.7021493968,20.2804017603,5.95119878499,14.3292029753
 04/04  11:00:00,18.4438592366,0.477363634361,0.328223250315,0.0,3.78894180059,13.8493305508,15.5105095457,3.95318873652,11.5573208091
 04/04  12:00:00,18.5735768491,0.520774366411,0.724971348859,0.0,3.69398621738,13.6338449159,11.7904735665,1.71148991266,10.0789836538
 04/04  13:00:00,18.6183142061,0.573007588173,0.995758882005,0.0,3.78894180059,13.2606059349,9.98691947787,1.0166886905,8.97023078737
 04/04  14:00:00,18.7466059696,0.614668314795,1.22957107298,0.0,3.78894180059,13.1134247809,8.1759904506,0.314512529701,7.8614779209
 04/04  15:00:00,20.3818064635,0.669980677054,1.44444975124,0.0,4.71240779196,13.5549682428,8.97023078737,0.0,8.97023078737
 04/04  16:00:00,27.7963378938,0.670140554072,1.40846791717,0.0,7.18559832057,18.5321311015,10.4485679427,0.0,10.4485679427
 04/04  17:00:00,33.5862777836,0.512888220103,1.37790387168,0.0,8.38069375907,23.3147919321,13.7748265421,0.0,13.7748265421
 04/04  18:00:00,35.7022075619,0.533453062559,1.40589867375,0.0,10.6415932552,23.1212625696,16.1771244194,0.0,16.1771244194
 04/04  19:00:00,37.1789248439,0.472129451952,1.23471754452,0.0,12.3080778603,20.4854999863,15.4379558418,0.0,15.4379558418
 04/04  20:00:00,39.1496508064,0.402467634018,1.03672621825,0.0,12.456681583,19.8967753704,14.1444108309,0.0,14.1444108309
 04/04  21:00:00,33.3840279734,0.321069225793,0.816002815425,0.0,9.18739968257,17.702556249,11.5573208091,0.0,11.5573208091
 04/04  22:00:00,26.0782876667,0.217378040139,0.549266256072,0.0,5.91811778209,14.0365255879,10.1109579425,0.0319742886993,10.0789836538
 04/04  23:00:00,19.9095236588,0.151831431329,0.342557928358,0.0,3.54045821811,10.5176760807,6.12540166671,0.481429478756,5.64397218795
 04/04  24:00:00,16.0458174478,0.143335002896,0.190603701563,0.0,2.55330491699,7.80157382632,3.66677878198,1.90344162669,1.7633371553
 04/05  01:00:00,15.4210833155,0.179106198982,0.118822989065,0.0,2.55330491699,7.21284921042,4.5953781815,3.5716439746,1.0237342069
 04/05  02:00:00,15.1287472739,0.206416433066,0.0935390213445,0.0,2.55330491699,6.91848690247,4.99513971388,4.52547776629,0.469661947588
