Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/05  03:00:00,14.9889577852,0.235166238161,0.0721808815277,0.0,2.55330491699,6.7713057485,5.96219807537,5.49254373957,0.469654335793
 04/05  04:00:00,17.0807036845,0.262982171062,0.0596174001931,0.0,3.82705111198,7.57405300124,7.3802547145,6.35670468003,1.02355003447
 04/05  05:00:00,21.6655980572,0.283448002646,0.0854334793727,0.0,6.02426329834,9.91545327661,11.8871062476,6.61846490754,5.26864134011
 04/05  06:00:00,25.2843358946,0.299969625435,0.155065280544,0.0,6.51253267309,14.7454349813,23.9213554967,6.28968577003,17.6316697267
 04/05  07:00:00,24.6803323816,0.297744072214,0.205488018775,0.0,6.01364874671,18.163451543,24.4070780792,5.66845375156,18.7386243277
 04/05  08:00:00,23.889390108,0.494642645618,0.163397720655,0.0,4.35151303671,18.8798367041,23.9678627717,5.96738412968,18.000478642
 04/05  09:00:00,21.0918954012,0.483130961818,0.201046538164,0.0,3.78894180059,16.6187760998,21.057704428,5.27166061751,15.7860438105
 04/05  10:00:00,18.3060050122,0.473791947362,0.341121866761,0.0,3.78894180059,13.7021493968,18.0433445843,3.73359066047,14.3097539238
 04/05  11:00:00,18.8624277982,0.496699964523,0.727455481774,0.0,3.78894180059,13.8493305508,12.8709269591,1.32921657288,11.5417103862
 04/05  12:00:00,18.7115276492,0.513869729176,0.869826786229,0.0,3.69398621738,13.6338449159,10.616811696,0.551391196536,10.0654204995
 04/05  13:00:00,18.1607895345,0.450745073496,0.660496725093,0.0,3.78894180059,13.2606059349,9.71431101432,0.756107929863,8.95820308446
 04/05  14:00:00,17.7397468899,0.394188905062,0.443191402997,0.0,3.78894180059,13.1134247809,8.98550312844,1.13451745901,7.85098566942
 04/05  15:00:00,19.0753290831,0.388597083972,0.419355963889,0.0,4.71240779196,13.5549682428,10.1055009024,1.14729781797,8.95820308446
 04/05  16:00:00,26.6862876857,0.412056388889,0.556501874233,0.0,7.18559832057,18.5321311015,10.9136447218,0.479151750587,10.4344929712
 04/05  17:00:00,32.7633998487,0.294781160238,0.773132996639,0.0,8.38069375907,23.3147919321,13.8070037078,0.0508584914698,13.7561452163
 04/05  18:00:00,34.9519256081,0.332824457022,0.856245325493,0.0,10.6415932552,23.1212625696,16.2127669855,0.0576507033233,16.1551162822
 04/05  19:00:00,36.482107162,0.295223682008,0.714805632606,0.0,12.3080778603,20.4854999863,15.7847499922,0.367778653307,15.4169713388
 04/05  20:00:00,38.6127499323,0.278867386759,0.623425591391,0.0,12.456681583,19.8967753704,14.9321585155,0.806940827568,14.125217688
 04/05  21:00:00,33.0670592271,0.271874750355,0.548228544564,0.0,9.18739968257,17.702556249,12.947316613,1.40560622683,11.5417103862
 04/05  22:00:00,25.9020527213,0.25138967887,0.339019671924,0.0,5.91811778209,14.0365255879,13.0880044021,3.02258390263,10.0654204995
 04/05  23:00:00,19.8897246152,0.28712401773,0.187466298339,0.0,3.54045821811,10.5176760807,11.2541524917,5.61760165233,5.63655083935
 04/05  24:00:00,16.1005557655,0.326345881431,0.0623311406403,0.0,2.55330491699,7.80157382632,9.8601608592,8.09887097249,1.76128988672
 04/06  01:00:00,15.5126883521,0.372672089754,0.0168621349276,0.0,2.55330491699,7.21284921042,10.9383968681,9.9156924739,1.02270439419
 04/06  02:00:00,15.2333141069,0.403911478126,0.000610809304329,0.0,2.55330491699,6.91848690247,11.4138035668,10.9443993473,0.469404219537
 04/06  03:00:00,15.1132988956,0.431688230102,0.0,0.0,2.55330491699,6.7713057485,12.1451205792,11.6757240688,0.469396510406
 04/06  04:00:00,17.2103212334,0.452217120132,0.0,0.0,3.82705111198,7.57405300124,13.2413487361,12.2188308679,1.02251786816
 04/06  05:00:00,21.7383454262,0.44118228102,0.000446569946539,0.0,6.02426329834,9.91545327661,17.1243653899,11.8627117595,5.26165363036
 04/06  06:00:00,25.3022519872,0.423630461834,0.0493205367743,0.0,6.51253267309,14.7454349813,28.3937327505,10.7864423798,17.6072903707
 04/06  07:00:00,24.6738777757,0.420463440974,0.0763140440882,0.0,6.01364874671,18.163451543,29.0932023592,10.3805176454,18.7126847138
 04/06  08:00:00,23.8566668385,0.585964963857,0.0393521328881,0.0,4.35151303671,18.8798367041,27.6645268616,9.68895026146,17.9755766001
 04/06  09:00:00,21.0758347121,0.540068373594,0.128048437261,0.0,3.78894180059,16.6187760998,23.2167512276,7.45249670383,15.7642545238
 04/06  10:00:00,18.2607019239,0.51421974335,0.255390982445,0.0,3.78894180059,13.7021493968,19.7902851535,5.50024534626,14.2900398073
 04/06  11:00:00,18.4647374721,0.477935989505,0.348529130633,0.0,3.78894180059,13.8493305508,15.3730857774,3.84719856371,11.5258872137
 04/06  12:00:00,18.2747983602,0.454774327254,0.492192899148,0.0,3.69398621738,13.6338449159,12.0982581663,2.04658566912,10.0516724972
 04/06  13:00:00,18.2057601304,0.466578077747,0.689634316776,0.0,3.78894180059,13.2606059349,9.91662543214,0.970613972387,8.94601145975
 04/06  14:00:00,17.9725649835,0.434385148697,0.635813252944,0.0,3.78894180059,13.1134247809,8.49674893787,0.656398515532,7.84035042234
 04/06  15:00:00,19.6108331549,0.479738036795,0.863719082858,0.0,4.71240779196,13.5549682428,9.00328307386,0.0572716141051,8.94601145975
 04/06  16:00:00,27.4861829927,0.582067342979,1.18638622715,0.0,7.18559832057,18.5321311015,10.4202261763,0.0,10.4202261763
 04/06  17:00:00,33.2719181105,0.419417580418,1.15701483824,0.0,8.38069375907,23.3147919321,13.7372092886,0.0,13.7372092886
 04/06  18:00:00,35.2902323197,0.417526268179,1.10985022586,0.0,10.6415932552,23.1212625696,16.132808203,0.0,16.132808203
 04/06  19:00:00,36.7333434568,0.351485335493,0.909780273955,0.0,12.3080778603,20.4854999863,15.3957008447,0.0,15.3957008447
 04/06  20:00:00,38.8468004635,0.317521757875,0.818821751458,0.0,12.456681583,19.8967753704,14.1057629677,0.0,14.1057629677
 04/06  21:00:00,33.2310110904,0.274696354729,0.709358803523,0.0,9.18739968257,17.702556249,11.5272240225,0.00133680882187,11.5258872137
 04/06  22:00:00,25.9487741134,0.190777639024,0.44635310391,0.0,5.91811778209,14.0365255879,10.4987629284,0.447090431231,10.0516724972
 04/06  23:00:00,19.8609851493,0.17888246748,0.266968382698,0.0,3.54045821811,10.5176760807,7.55800319607,1.92897484856,5.62902834751
 04/06  24:00:00,16.0735814668,0.217823354113,0.143879369339,0.0,2.55330491699,7.80157382632,6.01402172966,4.2548070131,1.75921471655
 04/07  01:00:00,15.4606909291,0.25898211501,0.078554686617,0.0,2.55330491699,7.21284921042,7.08021125989,6.05855050957,1.02166075032
 04/07  02:00:00,15.1572545796,0.29067428986,0.0377884703159,0.0,2.55330491699,6.91848690247,7.82258750744,7.35344446646,0.469143040983
 04/07  03:00:00,15.0284147504,0.337354345079,0.00944973977421,0.0,2.55330491699,6.7713057485,9.45849045384,8.98935521678,0.469135237067
 04/07  04:00:00,17.1522748069,0.394170693588,0.0,0.0,3.82705111198,7.57405300124,11.7933007943,10.7718288619,1.02147193242
 04/07  05:00:00,21.6957570063,0.395284442386,0.0037559886842,0.0,6.02426329834,9.91545327661,15.9734240195,10.7188505361,5.25457348334
 04/07  06:00:00,25.2623041551,0.37968365192,0.0533195145094,0.0,6.51253267309,14.7454349813,27.2130287249,9.63043839911,17.5825903258
 04/07  07:00:00,24.6512478851,0.364240740935,0.109906853495,0.0,6.01364874671,18.163451543,27.171617027,8.48521301519,18.6864040118
 04/07  08:00:00,23.850460938,0.538678992436,0.0804322038601,0.0,4.35151303671,18.8798367041,25.9203944905,7.97004737675,17.9503471137
 04/07  09:00:00,21.1504724611,0.529388817753,0.21336574215,0.0,3.78894180059,16.6187760998,22.0859380768,6.34375935362,15.7421787232
 04/07  10:00:00,18.4554970496,0.519599133604,0.444806717916,0.0,3.78894180059,13.7021493968,18.4246118952,4.15454543134,14.2700664638
 04/07  11:00:00,18.8776004222,0.529761202113,0.709566868114,0.0,3.78894180059,13.8493305508,13.7968016276,2.28694565003,11.5098559775
 04/07  12:00:00,18.6187065578,0.513055546482,0.777819877483,0.0,3.69398621738,13.6338449159,11.2732496622,1.23550594396,10.0377437182
 04/07  13:00:00,18.7814552714,0.593729977265,1.13817755825,0.0,3.78894180059,13.2606059349,9.44967432424,0.51601480056,8.93365952368
 04/07  14:00:00,18.4936634907,0.548539365316,1.04275754348,0.0,3.78894180059,13.1134247809,7.99869168797,0.169116358798,7.82957532917
 04/07  15:00:00,19.8753962734,0.548883433071,1.05913680507,0.0,4.71240779196,13.5549682428,8.93365952368,0.0,8.93365952368
 04/07  16:00:00,27.3848716282,0.571828031167,1.09531417443,0.0,7.18559832057,18.5321311015,10.405771783,0.0,10.405771783
 04/07  17:00:00,33.3204369705,0.445850204056,1.1791010746,0.0,8.38069375907,23.3147919321,13.7180243666,0.0,13.7180243666
 04/07  18:00:00,35.507870618,0.479979683468,1.26503510886,0.0,10.6415932552,23.1212625696,16.110206788,0.0,16.110206788
 04/07  19:00:00,36.2172078726,0.450097150643,1.18786620793,0.0,12.3080778603,20.4854999863,15.3741506583,0.0,15.3741506583
 04/07  20:00:00,39.0896455905,0.384615205729,0.994573430583,0.0,12.456681583,19.8967753704,14.0860524314,0.0,14.0860524314
 04/07  21:00:00,33.253245931,0.286695178296,0.719594820493,0.0,9.18739968257,17.702556249,11.5098559775,0.0,11.5098559775
 04/07  22:00:00,25.9569929271,0.193366978826,0.451982577798,0.0,5.91811778209,14.0365255879,10.3690489807,0.331305262481,10.0377437182
 04/07  23:00:00,19.8404907116,0.15791499134,0.267441421101,0.0,3.54045821811,10.5176760807,7.00909710635,1.38769016621,5.62140694014
 04/07  24:00:00,16.032081511,0.195851745476,0.124351022132,0.0,2.55330491699,7.80157382632,5.68592464253,3.92881238318,1.75711225935
 04/08  01:00:00,15.4271417735,0.241794278258,0.0621933678425,0.0,2.55330491699,7.21284921042,6.86930051342,5.84869692903,1.0206035844
 04/08  02:00:00,15.1524941196,0.285014598607,0.0386877014951,0.0,2.55330491699,6.91848690247,7.74408040095,7.27520191167,0.468878489283
 04/08  03:00:00,15.02513266,0.327003841391,0.0165181531582,0.0,2.55330491699,6.7713057485,9.15890037798,8.69002978483,0.468870593156
 04/08  04:00:00,17.1230971304,0.36098058033,0.00401243678705,0.0,3.82705111198,7.57405300124,10.8026196271,9.78220709008,1.02041253701
 04/08  05:00:00,21.6826532584,0.369239868155,0.0166968150883,0.0,6.02426329834,9.91545327661,15.0847293492,9.83732635351,5.24740299571
 04/08  06:00:00,25.2524211641,0.358940205956,0.0641799695065,0.0,6.51253267309,14.7454349813,26.5108910027,8.95331409621,17.5575769065
 04/08  07:00:00,24.4361524645,0.369204320023,0.0833772162375,0.0,6.01364874671,17.9699221805,27.6721222578,9.01233225325,18.6597900046
 04/08  08:00:00,22.1881175758,0.360753602823,0.04242779994,0.0,3.66783283761,18.1171033345,27.1211518905,9.1963542362,17.9247976543
 04/08  09:00:00,19.3715546159,0.336576695643,0.0736735876974,0.0,3.10526160149,15.8560427302,23.836751573,8.11692862683,15.7198229462
 04/08  10:00:00,16.5987798193,0.317061923779,0.237040266125,0.0,3.10526160149,12.9394160272,20.1229056273,5.8730658189,14.2498398084
 04/08  11:00:00,16.9295559597,0.315895522914,0.421801653522,0.0,3.10526160149,13.0865971812,15.5225084545,4.02888702932,11.4936214252
 04/08  12:00:00,16.641913801,0.28229202578,0.314944146045,0.0,3.10526160149,12.9394160272,14.2242762288,4.20063794132,10.0236382875
 04/08  13:00:00,16.3359992224,0.293200048523,0.439665006689,0.0,3.10526160149,12.4978725653,12.1468401615,3.22568922736,8.92115093416
 04/08  14:00:00,16.1988810627,0.279684074705,0.463243974788,0.0,3.10526160149,12.3506914113,10.4353702028,2.61670662198,7.81866358086
 04/08  15:00:00,17.5224303567,0.257227068756,0.444240821445,0.0,4.02872759285,12.7922348732,11.1197900567,2.1986391225,8.92115093416
 04/08  16:00:00,25.063698338,0.257617197336,0.534765286763,0.0,6.50191812146,17.7693977319,11.6955346253,1.30440055341,10.3911340719
 04/08  17:00:00,32.5467527322,0.304350851466,0.740445551325,0.0,8.38069375907,23.1212625696,14.1275962858,0.429000154,13.6985961318
 04/08  18:00:00,34.9481596653,0.338644245386,0.846659594296,0.0,10.6415932552,23.1212625696,16.2587210415,0.171402310952,16.0873187306
 04/08  19:00:00,35.5994237041,0.300369231526,0.719809958515,0.0,12.3080778603,20.4854999863,15.7416883203,0.389361158619,15.3523271617
 04/08  20:00:00,38.5493956205,0.27745908706,0.561479579307,0.0,12.456681583,19.8967753704,15.3761570486,1.31006513236,14.0660919162
 04/08  21:00:00,32.9372015977,0.272111665114,0.418134000392,0.0,9.18739968257,17.702556249,14.1011373212,2.60751589603,11.4936214252
 04/08  22:00:00,25.8499911212,0.290171314721,0.248176436023,0.0,5.91811778209,14.0365255879,15.0139179053,4.99027961782,10.0236382875
 04/08  23:00:00,19.8742765124,0.343994516831,0.115147696468,0.0,3.54045821811,10.5176760807,13.6570165008,8.04332762657,5.61368887427
 04/08  24:00:00,16.1503466091,0.405686369576,0.0327814961047,0.0,2.55330491699,7.80157382632,12.5530020671,10.7980189294,1.75498313773
 04/09  01:00:00,15.5781687572,0.449556816422,0.00545781333708,0.0,2.55330491699,7.21284921042,13.3735140988,12.3539808892,1.01953320958
 04/09  02:00:00,15.334858365,0.506066545556,0.0,0.0,2.55330491699,6.91848690247,14.5172434666,14.0486328238,0.468610642792
 04/09  03:00:00,15.240145244,0.558534578492,0.0,0.0,2.55330491699,6.7713057485,16.0393609034,15.5707582463,0.468602657054
 04/09  04:00:00,17.3455694203,0.587465307045,0.0,0.0,3.82705111198,7.57405300124,17.4083723375,16.3890323418,1.01933999568
 04/09  05:00:00,21.8612558222,0.564539246973,0.0,0.0,6.02426329834,9.91545327661,20.825768432,15.5856241411,5.24014429088
 04/09  06:00:00,24.4538619504,0.507120742326,0.0102735527993,0.0,6.51253267309,14.7454349813,31.1950414015,13.6627838811,17.5322575204
 04/09  07:00:00,24.5038260046,0.490207000318,0.0300480761307,0.0,6.01364874671,17.9699221805,31.5534308767,12.9205803033,18.6328505735
 04/09  08:00:00,22.2629436656,0.463474587726,0.0145329048977,0.0,3.66783283761,18.1171033345,30.1350320197,12.2360962317,17.8989357881
 04/09  09:00:00,19.4213697842,0.417552926504,0.0425125252017,0.0,3.10526160149,15.8560427302,26.2543332234,10.5571394102,15.6971938132
 04/09  10:00:00,16.4879678266,0.361366643153,0.0819235540673,0.0,3.10526160149,12.9394160272,22.8007984592,8.57143262822,14.229365831
 04/09  11:00:00,16.6440694144,0.308709467813,0.143501163314,0.0,3.10526160149,13.0865971812,18.0113711795,6.53418281519,11.4771883643
 04/09  12:00:00,16.5172742879,0.262514858857,0.210081799856,0.0,3.10526160149,12.9394160272,14.7003694646,4.69100908246,10.0093603821
 04/09  13:00:00,16.1510026034,0.241085540542,0.306782895683,0.0,3.10526160149,12.4978725653,12.1598647242,3.25137532871,8.90848939548
 04/09  14:00:00,16.3785645292,0.280890039607,0.641721476429,0.0,3.10526160149,12.3506914113,9.064831569,1.25721316018,7.80761840882
 04/09  15:00:00,17.7341767425,0.253641735968,0.659572539997,0.0,4.02872759285,12.7922348732,9.36868605062,0.460196655145,8.90848939548
 04/09  16:00:00,25.2626086602,0.263356788274,0.727936018088,0.0,6.50191812146,17.7693977319,10.3851621729,0.00884479521728,10.3763173777
 04/09  17:00:00,33.1275380715,0.427602367274,1.19797937486,0.0,8.38069375907,23.1212625696,13.6789303377,0.0,13.6789303377
 04/09  18:00:00,35.6527018613,0.49713247236,1.39271356328,0.0,10.6415932552,23.1212625696,16.0641508087,0.0,16.0641508087
 04/09  19:00:00,36.256836174,0.446628815882,1.23096284412,0.0,12.3080778603,20.4854999863,15.3302368176,0.0,15.3302368176
 04/09  20:00:00,39.105559951,0.377745051187,1.01735794567,0.0,12.456681583,19.8967753704,14.0458873332,0.0,14.0458873332
 04/09  21:00:00,33.2942282093,0.289932700157,0.75733957696,0.0,9.18739968257,17.702556249,11.4771883643,0.0,11.4771883643
 04/09  22:00:00,25.9637692399,0.18453080753,0.467595061865,0.0,5.91811778209,14.0365255879,10.0827627591,0.0734023769693,10.0093603821
 04/09  23:00:00,19.8320110885,0.131568962012,0.285307827351,0.0,3.54045821811,10.5176760807,6.18192569819,0.576049262685,5.60587643551
 04/09  24:00:00,16.039707929,0.145339888693,0.182489296953,0.0,2.55330491699,7.80157382632,3.73830242402,1.98547444181,1.75282798221
 04/10  01:00:00,15.4311835168,0.183850152452,0.124179236915,0.0,2.55330491699,7.21284921042,4.57359712687,3.55514718395,1.01844994292
 04/10  02:00:00,15.1335419181,0.218585448135,0.086164650535,0.0,2.55330491699,6.91848690247,5.31754836096,4.84920878011,0.468339580844
 04/10  03:00:00,14.9861092002,0.234770715988,0.0697278186838,0.0,2.55330491699,6.7713057485,5.88669077011,5.41835926198,0.468331508122
 04/10  04:00:00,17.0732031684,0.25244293622,0.0626561189069,0.0,3.82705111198,7.57405300124,6.96664453833,5.94838991225,1.01825462608
 04/10  05:00:00,21.653519406,0.278936304303,0.0778665264586,0.0,6.02426329834,9.91545327661,11.7510566218,6.51825710343,5.23279951839
 04/10  06:00:00,24.377066105,0.297897395802,0.142701053931,0.0,6.51253267309,14.7454349813,23.8500722255,6.34343256017,17.5066396653
 04/10  07:00:00,24.6636734895,0.303858430435,0.182714768406,0.0,6.01364874671,18.163451543,24.6861480428,6.08055434639,18.6055936964
 04/10  08:00:00,23.846739455,0.525123872757,0.0902658405512,0.0,4.35151303671,18.8798367041,25.4850382283,7.61226905447,17.8727691738
 04/10  09:00:00,20.9994412515,0.531360495532,0.0603628547616,0.0,3.78894180059,16.6187760998,23.7759607144,8.10166268871,15.6742980257
 04/10  10:00:00,18.096428355,0.519739186242,0.0855979706607,0.0,3.78894180059,13.7021493968,21.6962696362,7.48761904152,14.2086505947
 04/10  11:00:00,18.2682787528,0.504697404686,0.125308996134,0.0,3.78894180059,13.8493305508,18.1233078852,6.66274622373,11.4605616615
 04/10  12:00:00,17.9749884975,0.485240935756,0.161916427937,0.0,3.69398621738,13.6338449159,15.7549951167,5.76008088623,9.9949142305
 04/10  13:00:00,17.6930356984,0.461236273655,0.182251688846,0.0,3.78894180059,13.2606059349,13.8051433828,4.90946472555,8.89567865724
 04/10  14:00:00,17.5549674285,0.439160856981,0.213439989682,0.0,3.78894180059,13.1134247809,11.8227304025,4.02628731851,7.79644308397
 04/10  15:00:00,19.007694507,0.433756863942,0.30656160785,0.0,4.71240779196,13.5549682428,11.8724493019,2.97677064469,8.89567865724
 04/10  16:00:00,26.6168855278,0.438408454043,0.460747651197,0.0,7.18559832057,18.5321311015,11.9482052808,1.58687919252,10.3613260883
 04/10  17:00:00,32.6237842585,0.272495567843,0.655802998802,0.0,8.38069375907,23.3147919321,14.192685251,0.533652442986,13.6590328081
 04/10  18:00:00,34.5961506803,0.265895992331,0.56739886232,0.0,10.6415932552,23.1212625696,17.042343029,1.00163314552,16.0407098835
 04/10  19:00:00,35.2574272372,0.257104411941,0.421078311206,0.0,12.3080778603,20.4854999863,17.4828323382,2.17494617022,15.3078861679
 04/10  20:00:00,38.3113634861,0.269582884243,0.331323647682,0.0,12.456681583,19.8967753704,17.4770439873,3.45159932147,14.0254446658
 04/10  21:00:00,32.8044095159,0.299509230949,0.257944352784,0.0,9.18739968257,17.702556249,16.5477220684,5.0871604069,11.4605616615
 04/10  22:00:00,25.8041996326,0.336812872485,0.155743389647,0.0,5.91811778209,14.0365255879,17.3489200833,7.35400585277,9.9949142305
 04/10  23:00:00,19.8422257656,0.381907551925,0.0451839146006,0.0,3.54045821811,10.5176760807,15.571858124,9.97388618653,5.59797193744
 04/10  24:00:00,16.1701624687,0.458283725348,0.0,0.0,2.55330491699,7.80157382632,14.4923262776,12.7416788466,1.75064743102
 04/11  01:00:00,15.6410733506,0.517919223155,0.0,0.0,2.55330491699,7.21284921042,15.4786296781,14.4612755728,1.01735410532
 04/11  02:00:00,15.3927471731,0.563955353617,0.0,0.0,2.55330491699,6.91848690247,16.2526770158,15.784611632,0.468065383727
 04/11  03:00:00,15.2844218186,0.602811153153,0.0,0.0,2.55330491699,6.7713057485,17.3639143507,16.895857124,0.468057226669
 04/11  04:00:00,17.3831473892,0.625043275901,0.0,0.0,3.82705111198,7.57405300124,18.5288724781,17.5117157285,1.01715674967
 04/11  05:00:00,21.8914269206,0.594710345437,0.0,0.0,6.02426329834,9.91545327661,21.7255996422,16.500228789,5.22537085326
 04/11  06:00:00,24.4694561943,0.532988539059,0.0,0.0,6.51253267309,14.7454349813,32.0639721101,14.5832411824,17.4807309278
 04/11  07:00:00,24.6955520906,0.518451799939,0.0,0.0,6.01364874671,18.163451543,32.7167335936,14.1387061483,18.5780274453
 04/11  08:00:00,24.0054937021,0.77414396037,0.0,0.0,4.35151303671,18.8798367041,33.6452680355,15.798962475,17.8463055605
 04/11  09:00:00,21.1863089096,0.77859100842,0.0,0.0,3.78894180059,16.6187760998,31.5399597789,15.8888174148,15.6511423641
 04/11  10:00:00,18.2203336258,0.729242427673,0.0,0.0,3.78894180059,13.7021493968,28.5358647811,14.3481645469,14.1877002341
 04/11  11:00:00,18.302252693,0.658159190751,0.00582115027423,0.0,3.78894180059,13.8493305508,23.6775007437,12.2337545031,11.4437462406
 04/11  12:00:00,18.0549882385,0.583928712364,0.143228392326,0.0,3.69398621738,13.6338449159,18.6681722967,8.68786818608,9.98030411065
 04/11  13:00:00,17.7949005285,0.538178892934,0.207173899692,0.0,3.78894180059,13.2606059349,15.6689633801,6.78624086687,8.88272251322
 04/11  14:00:00,17.6458487809,0.497029551133,0.246452647908,0.0,3.78894180059,13.1134247809,13.1201044167,5.33496350092,7.78514091579
 04/11  15:00:00,19.0541351196,0.446989119856,0.339769964536,0.0,4.71240779196,13.5549682428,12.0500717831,3.16734926987,8.88272251322
 04/11  16:00:00,26.5317423672,0.422918698984,0.391094245682,0.0,7.18559832057,18.5321311015,12.3022440944,1.95607945127,10.3461646431
 04/11  17:00:00,32.5009430075,0.251341854325,0.55411546135,0.0,8.38069375907,23.3147919321,14.5658418125,0.926932377121,13.6389094354
 04/11  18:00:00,34.5951760419,0.260592430989,0.571727785271,0.0,10.6415932552,23.1212625696,16.883122566,0.866119669499,16.0170028965
 04/11  19:00:00,35.239738068,0.237398423242,0.423095130726,0.0,12.3080778603,20.4854999863,17.0318142163,1.74653238474,15.2852818316
 04/11  20:00:00,38.2834772028,0.239111179485,0.333909069159,0.0,12.456681583,19.8967753704,16.7466068102,2.74183684225,14.0047699679
 04/11  21:00:00,32.7714402908,0.253022965573,0.271461393072,0.0,9.18739968257,17.702556249,15.2380692161,3.79432297557,11.4437462406
 04/11  22:00:00,25.7658212662,0.284333864991,0.169844030684,0.0,5.91811778209,14.0365255879,15.779758965,5.79945485439,9.98030411065
 04/11  23:00:00,19.8236364746,0.338313293457,0.0701888820261,0.0,3.54045821811,10.5176760807,14.0312053203,8.44122759933,5.58997772092
 04/11  24:00:00,16.1381655095,0.419190916683,0.00709584943032,0.0,2.55330491699,7.80157382632,13.2756008698,11.5271587399,1.74844212991
 04/12  01:00:00,15.6000689382,0.476914810794,0.0,0.0,2.55330491699,7.21284921042,14.2699360944,13.253690073,1.01624602141
 04/12  02:00:00,15.3788560278,0.550064208325,0.0,0.0,2.55330491699,6.91848690247,15.93278599,15.4649978574,0.467788132661
 04/12  03:00:00,15.2890700255,0.607459359962,0.0,0.0,2.55330491699,6.7713057485,17.6652693697,17.1974894758,0.467779893936
 04/12  04:00:00,17.3891613176,0.631057204318,0.0,0.0,3.82705111198,7.57405300124,18.8669655782,17.8509188866,1.01604669161
 04/12  05:00:00,21.9339634905,0.637246915253,0.0,0.0,6.02426329834,9.91545327661,23.2304602706,18.0125997753,5.21786049532
 04/12  06:00:00,24.5477890243,0.611321369008,0.0,0.0,6.51253267309,14.7454349813,34.6670455661,17.2125065858,17.4545389803
 04/12  07:00:00,24.7300231896,0.552922898945,0.0,0.0,6.01364874671,18.163451543,33.8907664654,15.3406064819,18.5501599835
 04/12  08:00:00,23.9563435068,0.724993765133,0.0,0.0,4.35151303671,18.8798367041,32.0838580894,14.2643053042,17.8195527852
 04/12  09:00:00,21.0555713577,0.642928557607,0.00492489890692,0.0,3.78894180059,16.6187760998,27.3151743122,11.6874406266,15.6277336856
 04/12  10:00:00,18.1511264669,0.565497441412,0.0945378273681,0.0,3.78894180059,13.7021493968,22.7246115397,8.55809058608,14.1665209536
 04/12  11:00:00,18.3928838227,0.514381036397,0.24023043434,0.0,3.78894180059,13.8493305508,17.2140584217,5.78731134054,11.4267470812
 04/12  12:00:00,18.2596683229,0.487763247963,0.444073941153,0.0,3.69398621738,13.6338449159,13.2292327731,3.26369842391,9.96553434923
 04/12  13:00:00,18.1669258198,0.48887666702,0.628501416839,0.0,3.78894180059,13.2606059349,10.8383899242,1.96876512389,8.86962480026
 04/12  14:00:00,18.0237054195,0.471588394062,0.649750443532,0.0,3.78894180059,13.1134247809,9.13682580913,1.36311055784,7.77371525129
 04/12  15:00:00,19.5785119527,0.494009631358,0.817126286086,0.0,4.71240779196,13.5549682428,9.32780393561,0.458179135346,8.86962480026
 04/12  16:00:00,27.1778054221,0.520931728823,0.939144270674,0.0,7.18559832057,18.5321311015,10.3308375322,0.0,10.3308375322
 04/12  17:00:00,33.1006015753,0.384756017199,1.02035986625,0.0,8.38069375907,23.3147919321,13.6185661791,0.0,13.6185661791
 04/12  18:00:00,35.2082928952,0.400295199836,1.04514186977,0.0,10.6415932552,23.1212625696,15.9930368686,0.0,15.9930368686
 04/12  19:00:00,35.7868109558,0.338967814245,0.868598627486,0.0,12.3080778603,20.4854999863,15.2624305026,0.0,15.2624305026
 04/12  20:00:00,38.7673670653,0.298080035806,0.758830075281,0.0,12.456681583,19.8967753704,13.9838693621,0.0,13.9838693621
 04/12  21:00:00,33.1993632645,0.266889232782,0.685518099585,0.0,9.18739968257,17.702556249,11.4267470812,0.0,11.4267470812
 04/12  22:00:00,25.9908177996,0.191021191601,0.488153237524,0.0,5.91811778209,14.0365255879,10.0032600181,0.0377256688215,9.96553434923
 04/12  23:00:00,19.7931431871,0.124246688082,0.253762199941,0.0,3.54045821811,10.5176760807,6.25986947647,0.677973323116,5.58189615335
 04/12  24:00:00,15.9672115565,0.130174451369,0.12515836174,0.0,2.55330491699,7.80157382632,3.99154182589,2.24532909393,1.74621273196
 04/13  01:00:00,15.3793054227,0.163918252272,0.092233042953,0.0,2.55330491699,7.21284921042,4.45477040865,3.43964438919,1.01512601945
 04/13  02:00:00,15.104422589,0.210268733126,0.0653620363658,0.0,2.55330491699,6.91848690247,5.39703567715,4.92952776738,0.467507909771
 04/13  03:00:00,14.9777727811,0.249792195466,0.0463699201691,0.0,2.55330491699,6.7713057485,6.65870792189,6.19120832982,0.467499592071
 04/13  04:00:00,17.0759437583,0.283218959865,0.0346206851994,0.0,3.82705111198,7.57405300124,8.23746428298,7.22253950231,1.01492478067
 04/13  05:00:00,21.6426949906,0.303330113236,0.0426483021238,0.0,6.02426329834,9.91545327661,12.8720979528,7.66182728419,5.21027066862
 04/13  06:00:00,24.3155539673,0.305602051909,0.073484260061,0.0,6.51253267309,14.7454349813,24.7997954072,7.37172382791,17.4280715793
 04/13  07:00:00,24.5929302388,0.290389412669,0.12544053552,0.0,6.01364874671,18.163451543,24.8479947799,6.32599521617,18.5219995638
 04/13  08:00:00,23.8125825904,0.475995869158,0.105236979532,0.0,4.35151303671,18.8798367041,23.8388083059,6.04628953563,17.7925187703
 04/13  09:00:00,21.0607481249,0.448585395178,0.204444828478,0.0,3.78894180059,16.6187760998,19.9339373073,4.32985838477,15.6040789225
 04/13  10:00:00,18.4675855272,0.458366260262,0.518128068847,0.0,3.78894180059,13.7021493968,16.1972741045,2.05215507937,14.1451190251
 04/13  11:00:00,19.1327733578,0.534591141226,0.959909864678,0.0,3.78894180059,13.8493305508,12.0455547986,0.635985581079,11.4095692175
 04/13  12:00:00,19.2574480638,0.621383367363,1.30823356259,0.0,3.69398621738,13.6338449159,10.0078795252,0.0572702050234,9.95060932016
 04/13  13:00:00,19.2821188814,0.684204417948,1.54836672751,0.0,3.78894180059,13.2606059349,8.85638939713,0.0,8.85638939713
 04/13  14:00:00,19.2772907317,0.714239940643,1.66068420915,0.0,3.78894180059,13.1134247809,7.76216947409,0.0,7.76216947409
 04/13  15:00:00,20.69353851,0.723639879634,1.70252259516,0.0,4.71240779196,13.5549682428,8.85638939713,0.0,8.85638939713
 04/13  16:00:00,28.7277823715,0.871163496717,2.13888945221,0.0,7.18559832057,18.5321311015,10.3153492945,0.0,10.3153492945
 04/13  17:00:00,35.106927123,0.862753968869,2.54868746228,0.0,8.38069375907,23.3147919321,13.5980090636,0.0,13.5980090636
 04/13  18:00:00,37.399997396,0.93067195227,2.70646961815,0.0,10.6415932552,23.1212625696,15.9688188969,0.0,15.9688188969
 04/13  19:00:00,37.6457947525,0.799951251991,2.26659898645,0.0,12.3080778603,20.4854999863,15.2393389482,0.0,15.2393389482
 04/13  20:00:00,40.2500451561,0.673438550553,1.86614965137,0.0,12.456681583,19.8967753704,13.962749038,0.0,13.962749038
 04/13  21:00:00,34.1386714533,0.513753981065,1.37796154003,0.0,9.18739968257,17.702556249,11.4095692175,0.0,11.4095692175
 04/13  22:00:00,26.5422516488,0.341649314118,0.888958964248,0.0,5.91811778209,14.0365255879,9.95060932016,0.0,9.95060932016
 04/13  23:00:00,20.26269378,0.235232070242,0.612327410613,0.0,3.54045821811,10.5176760807,5.57372962801,0.0,5.57372962801
 04/13  24:00:00,16.3355418761,0.171272956986,0.452390175727,0.0,2.55330491699,7.80157382632,1.74395989738,0.0,1.74395989738
 04/14  01:00:00,15.5000634029,0.105256844224,0.271652431193,0.0,2.55330491699,7.21284921042,1.03555700063,0.0215625693682,1.01399443126
 04/14  02:00:00,15.0495081603,0.0686867918785,0.152029548903,0.0,2.55330491699,6.91848690247,0.740798277271,0.273573479208,0.467224798064
 04/14  03:00:00,14.8764099707,0.0722922629156,0.122507042279,0.0,2.55330491699,6.7713057485,1.17184178343,0.704625379333,0.4672164041
 04/14  04:00:00,16.9601734114,0.0845856706793,0.11748362746,0.0,3.82705111198,7.57405300124,2.1108055912,1.09701424205,1.01379134915
 04/14  05:00:00,21.570484981,0.114006029277,0.159762376541,0.0,6.02426329834,9.91545327661,6.62113805541,1.41853443469,5.20260362072
 04/14  06:00:00,23.4391653567,0.145644779239,0.249886255522,0.0,6.51253267309,14.7454349813,18.6863643195,1.28502775692,17.4013365626
 04/14  07:00:00,24.640935343,0.16808225538,0.295752797042,0.0,6.01364874671,18.163451543,19.9112405239,1.4176859983,18.4935545256
 04/14  08:00:00,23.8273004935,0.378923905551,0.217026846262,0.0,4.35151303671,18.8798367041,20.2052619219,2.44005040011,17.7652115218
 04/14  09:00:00,21.0144004284,0.378880779347,0.227801747878,0.0,3.78894180059,16.6187760998,17.9381151556,2.35793007553,15.58018508
 04/14  10:00:00,18.342663019,0.408575597094,0.442996223807,0.0,3.78894180059,13.7021493968,15.4033243642,1.2798235775,14.1235007867
 04/14  11:00:00,18.8642932583,0.467649686853,0.758371219479,0.0,3.78894180059,13.8493305508,11.8500487455,0.457831008807,11.3922177367
 04/14  12:00:00,18.8958061768,0.538850447608,1.02912459536,0.0,3.69398621738,13.6338449159,9.97021932385,0.0346858804999,9.93553344335
 04/14  13:00:00,18.9121397081,0.601226431808,1.26136554037,0.0,3.78894180059,13.2606059349,8.84302022335,0.0,8.84302022335
 04/14  14:00:00,18.8365769466,0.617528993341,1.31668137134,0.0,3.78894180059,13.1134247809,7.75050700335,0.0,7.75050700335
 04/14  15:00:00,19.8980488501,0.54492528451,1.08574753036,0.0,4.71240779196,13.5549682428,8.84302022335,0.0,8.84302022335
 04/14  16:00:00,27.5165160182,0.592515169077,1.20627142651,0.0,7.18559832057,18.5321311015,10.2997045167,0.0,10.2997045167
 04/14  17:00:00,33.5115969391,0.481838291163,1.33427295613,0.0,8.38069375907,23.3147919321,13.5772441767,0.0,13.5772441767
 04/14  18:00:00,35.7178761396,0.524880143677,1.43014017028,0.0,10.6415932552,23.1212625696,15.9443561534,0.0,15.9443561534
 04/14  19:00:00,35.4626285223,0.480587020988,1.2956303206,0.0,12.3080778603,20.4854999863,15.2160140067,0.0,15.2160140067
 04/14  20:00:00,39.2898657713,0.430604335941,1.14880448115,0.0,12.456681583,19.8967753704,13.94141525,0.0,13.94141525
 04/14  21:00:00,33.6304692587,0.378088137665,1.00542518888,0.0,9.18739968257,17.702556249,11.3922177367,0.0,11.3922177367
 04/14  22:00:00,26.3247519638,0.276119937469,0.736988655864,0.0,5.91811778209,14.0365255879,9.93553344335,0.0,9.93553344335
 04/14  23:00:00,20.0136645089,0.175137393301,0.423392816495,0.0,3.54045821811,10.5176760807,5.96928704195,0.403806478606,5.56548056334
 04/14  24:00:00,16.087110964,0.153702632718,0.221529587933,0.0,2.55330491699,7.80157382632,3.53735556201,1.79567126867,1.74168429334
 04/15  01:00:00,15.4541396122,0.177738112782,0.153247371955,0.0,2.55330491699,7.21284921042,4.11527187043,3.10242027834,1.01285159209
 04/15  02:00:00,15.135205531,0.21180791063,0.0946058008931,0.0,2.55330491699,6.91848690247,5.07331371948,4.60637483808,0.466938881404
 04/15  03:00:00,14.9847507443,0.236121519658,0.0670185591341,0.0,2.55330491699,6.7713057485,5.99513486032,5.52820444641,0.466930413907
 04/15  04:00:00,17.0760293367,0.257913255096,0.0600119683127,0.0,3.82705111198,7.57405300124,7.18859525481,6.17594852206,1.01264673275
 04/15  05:00:00,21.6650264604,0.275820150402,0.0924897348008,0.0,6.02426329834,9.91545327661,11.4940488598,6.2991872378,5.19486162204
 04/15  06:00:00,23.5095228209,0.281450671854,0.184437827051,0.0,6.51253267309,14.7454349813,22.8224546583,5.44811281085,17.3743418475
 04/15  07:00:00,24.4994565999,0.280232440953,0.235653230774,0.0,6.01364874671,17.9699221805,23.3313755473,4.86654225467,18.4648332926
 04/15  08:00:00,22.2318203576,0.274860632855,0.172023551756,0.0,3.66783283761,18.1171033345,23.1254709416,5.38783181519,17.7376391264
 04/15  09:00:00,19.4073206047,0.276174478399,0.169841793832,0.0,3.10526160149,15.8560427302,21.0130694712,5.45701023717,15.556059234
 04/15  10:00:00,16.5312641562,0.265094100516,0.221492426256,0.0,3.10526160149,12.9394160272,18.7512383266,4.64956568626,14.1016726403
 04/15  11:00:00,16.6857092211,0.247723247651,0.246127190208,0.0,3.10526160149,13.0865971812,15.3315393296,3.95684155254,11.3746977771
 04/15  12:00:00,16.6372198511,0.243947985975,0.348594235921,0.0,3.10526160149,12.9394160272,12.8267899203,2.90647873692,9.92031118338
 04/15  13:00:00,16.4517436372,0.271572701972,0.577036768013,0.0,3.10526160149,12.4978725653,10.3713690659,1.54184782781,8.82952123809
 04/15  14:00:00,16.1872640102,0.23285965796,0.498451339077,0.0,3.10526160149,12.3506914113,9.00711889878,1.26838760597,7.73873129281
 04/15  15:00:00,17.6147076324,0.231065631039,0.562679534803,0.0,4.02872759285,12.7922348732,9.45823540697,0.628714168879,8.82952123809
 04/15  16:00:00,25.3083818499,0.280020844993,0.757045151019,0.0,6.50191812146,17.7693977319,10.3401732931,0.0562654612917,10.2839078318
 04/15  17:00:00,32.8977325659,0.37740412883,1.01837210769,0.0,8.38069375907,23.1212625696,13.5562776677,0.0,13.5562776677
 04/15  18:00:00,35.3470066797,0.431998215043,1.15215263902,0.0,10.6415932552,23.1212625696,15.9196558825,0.0,15.9196558825
 04/15  19:00:00,35.0997892173,0.388437493075,1.02494054351,0.0,12.3080778603,20.4854999863,15.1924625856,0.0,15.1924625856
 04/15  20:00:00,38.9490682735,0.343016451856,0.895594867427,0.0,12.456681583,19.8967753704,13.9198743161,0.0,13.9198743161
 04/15  21:00:00,33.2731694284,0.29160632614,0.734607170095,0.0,9.18739968257,17.702556249,11.5705460398,0.19584826267,11.3746977771
 04/15  22:00:00,26.0112455347,0.224446778264,0.475155385986,0.0,5.91811778209,14.0365255879,10.9302840299,1.00997284649,9.92031118338
 04/15  23:00:00,19.9111140588,0.211364540756,0.284615218973,0.0,3.54045821811,10.5176760807,8.12076587115,2.56361446892,5.55715140223
 04/15  24:00:00,16.1182271968,0.243083324068,0.163265129361,0.0,2.55330491699,7.80157382632,6.40596687298,4.66658027926,1.73938659372
 04/16  01:00:00,15.4983503883,0.265197868973,0.109998391852,0.0,2.55330491699,7.21284921042,6.82333779397,5.81163995345,1.01169784052
 04/16  02:00:00,15.1876350918,0.282282798598,0.0765604737512,0.0,2.55330491699,6.91848690247,7.07925052057,6.61260027608,0.466650244491
 04/16  03:00:00,15.0287104152,0.297569854915,0.0495298948369,0.0,2.55330491699,6.7713057485,7.76245468919,7.29581298298,0.466641706208
 04/16  04:00:00,17.1136441442,0.302682505518,0.0528575253903,0.0,3.82705111198,7.57405300124,8.37409155534,7.36260028484,1.01149127049
 04/16  05:00:00,21.7000837928,0.310960265462,0.0924069521096,0.0,6.02426329834,9.91545327661,12.34699938,7.1599524148,5.18704696521
 04/16  06:00:00,23.5398174494,0.308485388866,0.187697738588,0.0,6.51253267309,14.7454349813,23.4249782656,6.07788283765,17.347095428
 04/16  07:00:00,24.5299933847,0.300399423448,0.246023033038,0.0,6.01364874671,17.9699221805,23.6997730886,5.26392871819,18.4358443704
 04/16  08:00:00,22.2504664328,0.306940289656,0.158589970139,0.0,3.66783283761,18.1171033345,24.0506011228,6.34079137341,17.7098097494
 04/16  09:00:00,19.4034630605,0.302707445138,0.13945128283,0.0,3.10526160149,15.8560427302,21.9528595127,6.42115098353,15.5317085292
 04/16  10:00:00,16.5010305883,0.297366942472,0.158986016473,0.0,3.10526160149,12.9394160272,20.1740315106,6.09439046043,14.0796410502
 04/16  11:00:00,16.6842893773,0.28170649949,0.210724094621,0.0,3.10526160149,13.0865971812,16.5374144947,5.1803999676,11.3570145271
 04/16  12:00:00,16.5711324999,0.254746246215,0.271708624494,0.0,3.10526160149,12.9394160272,13.8083148018,3.90336775366,9.90494704818
 04/16  13:00:00,16.1384643979,0.234699829902,0.300630400842,0.0,3.10526160149,12.4978725653,11.9511326925,3.13523625353,8.81589643895
 04/16  14:00:00,15.9825128835,0.221684650266,0.304875220056,0.0,3.10526160149,12.3506914113,10.4950259038,2.76818007411,7.72684582972
 04/16  15:00:00,17.3577853517,0.225094464073,0.311728421068,0.0,4.02872759285,12.7922348732,11.5990914586,2.78319501962,8.81589643895
 04/16  16:00:00,24.8708359825,0.236244412827,0.363275715778,0.0,6.50191812146,17.7693977319,12.8050172174,2.5370532995,10.2679639179
 04/16  17:00:00,32.4162429663,0.287089866502,0.627196770446,0.0,8.38069375907,23.1212625696,14.7648259826,1.22971023703,13.5351157456
 04/16  18:00:00,34.9037233542,0.330706933911,0.81016059471,0.0,10.6415932552,23.1212625696,16.4114462669,0.516720867964,15.8947253989
 04/16  19:00:00,34.6508335157,0.299227749874,0.665194585077,0.0,12.3080778603,20.4854999863,16.1784422654,1.00975060597,15.1686916594
 04/16  20:00:00,38.5272663025,0.283602518973,0.53320682941,0.0,12.456681583,19.8967753704,15.7418613303,1.84372871494,13.8981326153
 04/16  21:00:00,32.967929847,0.276696024177,0.444277890673,0.0,9.18739968257,17.702556249,13.9162765493,2.55926202214,11.3570145271
 04/16  22:00:00,25.8799744253,0.27904403128,0.28928702355,0.0,5.91811778209,14.0365255879,14.1313233215,4.2263762733,9.90494704818
 04/16  23:00:00,19.8913988065,0.312635559245,0.163628948103,0.0,3.54045821811,10.5176760807,12.0678230031,6.51907839184,5.54874461127
 04/16  24:00:00,16.1123630751,0.348666012525,0.0518183191912,0.0,2.55330491699,7.80157382632,10.5198751337,8.78280765472,1.73706747897
 04/17  01:00:00,15.5172264336,0.389717593028,0.00435471314957,0.0,2.55330491699,7.21284921042,11.4993318761,10.4887983577,1.01053351841
 04/17  02:00:00,15.2597711538,0.430979334356,0.0,0.0,2.55330491699,6.91848690247,12.1775664205,11.7112074477,0.466358972829
 04/17  03:00:00,15.1562409202,0.47463025469,0.0,0.0,2.55330491699,6.7713057485,13.4567045507,12.9903541841,0.466350366525
 04/17  04:00:00,17.259698609,0.501594495773,0.0,0.0,3.82705111198,7.57405300124,14.7881065405,13.7777812359,1.01032530462
 04/17  05:00:00,21.7841434206,0.487426845372,0.0,0.0,6.02426329834,9.91545327661,18.4811257635,13.3019637991,5.17916196435
 04/17  06:00:00,23.5078013146,0.452610478804,0.0115565138029,0.0,6.51253267309,14.7454349813,29.4551824098,12.1355770371,17.3196053727
 04/17  07:00:00,24.6702984172,0.456309836876,0.0368882897429,0.0,6.01364874671,18.163451543,30.3435687728,11.936972429,18.4065963438
 04/17  08:00:00,23.9228480948,0.691498353109,0.0,0.0,4.35151303671,18.8798367041,31.090411414,13.4086797817,17.6817316323
 04/17  09:00:00,21.0762387039,0.667749142274,0.000771660451762,0.0,3.78894180059,16.6187760998,28.1405702573,12.6334300806,15.5071401767
 04/17  10:00:00,18.1365248697,0.62348192265,0.0219517489168,0.0,3.78894180059,13.7021493968,25.1386768018,11.081264261,14.0574125408
 04/17  11:00:00,18.2687406003,0.57203118403,0.058437064337,0.0,3.78894180059,13.8493305508,20.5509660914,9.21179286783,11.3391732236
 04/17  12:00:00,17.9351238825,0.526736746653,0.080556002018,0.0,3.69398621738,13.6338449159,17.5755206957,7.68607510803,9.88944558768
 04/17  13:00:00,17.6284509318,0.499426037701,0.0794771582006,0.0,3.78894180059,13.2606059349,15.7705524181,6.96840255729,8.80214986077
 04/17  14:00:00,17.4660078116,0.482842353343,0.0807988763766,0.0,3.78894180059,13.1134247809,14.2451523336,6.5302981997,7.71485413387
 04/17  15:00:00,18.8432932769,0.462306815332,0.113610426309,0.0,4.71240779196,13.5549682428,14.4253208554,5.62317099458,8.80214986077
 04/17  16:00:00,26.3565471542,0.436707902972,0.202109828684,0.0,7.18559832057,18.5321311015,14.236471064,3.98459356737,10.2518774967
 04/17  17:00:00,32.2623821837,0.231977655016,0.334918836882,0.0,8.38069375907,23.3147919321,16.0667308938,2.55296621644,13.5137646774
 04/17  18:00:00,34.3863409586,0.246418406183,0.377066726754,0.0,10.6415932552,23.1212625696,18.2999831572,2.43041107156,15.8695720857
 04/17  19:00:00,34.2598937221,0.278357828126,0.295124713242,0.0,12.3080778603,20.4854999863,19.2067004108,4.06199214306,15.1447082677
 04/17  20:00:00,38.2658410807,0.308277008855,0.247107117654,0.0,12.456681583,19.8967753704,19.3014906066,5.42529402021,13.8761965863
 04/17  21:00:00,32.7861490541,0.326651236998,0.212541884962,0.0,9.18739968257,17.702556249,17.698255912,6.35908268839,11.3391732236
 04/17  22:00:00,25.7868404102,0.364764338587,0.110432701118,0.0,5.91811778209,14.0365255879,18.5656592519,8.67621366422,9.88944558768
 04/17  23:00:00,19.8462218231,0.422664972851,0.00842255116968,0.0,3.54045821811,10.5176760807,17.1526307849,11.6123681048,5.54026268005
 04/17  24:00:00,16.2333585118,0.52147976841,0.0,0.0,2.55330491699,7.80157382632,16.4009830674,14.6662554315,1.73472763588
 04/18  01:00:00,15.7146727095,0.591518582031,0.0,0.0,2.55330491699,7.21284921042,17.766711578,16.7573526073,1.00935897074
 04/18  02:00:00,15.4746787659,0.645886946429,0.0,0.0,2.55330491699,6.91848690247,18.8362421551,18.3701770024,0.466065152705
 04/18  03:00:00,15.3800503078,0.698439642281,0.0,0.0,2.55330491699,6.7713057485,20.4294946062,19.963438125,0.46605648116
 04/18  04:00:00,17.5006504681,0.742546354796,0.0,0.0,3.82705111198,7.57405300124,22.3511715264,21.3420223459,1.00914918049
 04/18  05:00:00,22.0254865646,0.728769989405,0.0,0.0,6.02426329834,9.91545327661,26.012804957,20.8415960025,5.17120895442
 04/18  06:00:00,23.7144539926,0.670819670687,0.0,0.0,6.51253267309,14.7454349813,36.2558076926,18.9639278702,17.2918798224
 04/18  07:00:00,24.8196559803,0.642555689725,0.0,0.0,6.01364874671,18.163451543,36.4129516922,18.0358538179,18.3770978742
 04/18  08:00:00,24.111067203,0.879717461335,0.0,0.0,4.35151303671,18.8798367041,36.7822428823,19.1288297922,17.6534130901
 04/18  09:00:00,21.2650335527,0.857315651498,0.0,0.0,3.78894180059,16.6187760998,33.8099345422,18.32757309,15.4823614523
 04/18  10:00:00,18.2571539708,0.766062772675,0.0,0.0,3.78894180059,13.7021493968,29.5747406743,15.5397469794,14.0349936949
 04/18  11:00:00,18.3098708713,0.629333817561,0.0422647018154,0.0,3.78894180059,13.8493305508,22.3807114803,11.0595323304,11.3211791499
 04/18  12:00:00,18.0440309029,0.554534674486,0.16166509464,0.0,3.69398621738,13.6338449159,17.5801702055,7.70635881298,9.87381139251
 04/18  13:00:00,17.7649192398,0.46517116546,0.250200338444,0.0,3.78894180059,13.2606059349,13.2223677976,4.43408222309,8.78828557449
 04/18  14:00:00,17.5276117436,0.382586108636,0.242659053068,0.0,3.78894180059,13.1134247809,10.0798497533,2.3770899968,7.70275975647
 04/18  15:00:00,18.8535698927,0.356281611321,0.229912246195,0.0,4.71240779196,13.5549682428,10.620818494,1.83253291956,8.78828557449
 04/18  16:00:00,26.2538306479,0.348067329881,0.188033895489,0.0,7.18559832057,18.5321311015,12.1996162138,1.96396288196,10.2356533318
 04/18  17:00:00,32.1225956205,0.154083720795,0.273026207836,0.0,8.38069375907,23.3147919321,14.6648973797,1.17266659376,13.4922307859
 04/18  18:00:00,34.2618686166,0.166448024533,0.332564766453,0.0,10.6415932552,23.1212625696,16.6438328457,0.799629454071,15.8442033916
 04/18  19:00:00,34.1720876945,0.174317061401,0.311359452377,0.0,12.3080778603,20.4854999863,16.3541252013,1.23360568842,15.1205195129
 04/18  20:00:00,38.1808888446,0.196446602552,0.273985287844,0.0,12.456681583,19.8967753704,16.0516061036,2.19753337831,13.8540727252
 04/18  21:00:00,32.6972929028,0.222111556031,0.228225414614,0.0,9.18739968257,17.702556249,14.7147741791,3.39359502924,11.3211791499
 04/18  22:00:00,25.7011933445,0.297058211675,0.0924917622967,0.0,5.91811778209,14.0365255879,16.9931595162,7.11934812368,9.87381139251
 04/18  23:00:00,19.8182634832,0.391117867653,0.0120113164442,0.0,3.54045821811,10.5176760807,16.401368731,10.8696606106,5.53170812043
 04/18  24:00:00,16.1781406477,0.466261904307,0.0,0.0,2.55330491699,7.80157382632,14.9184751754,13.1861074181,1.73236775736
 04/19  01:00:00,15.6594394821,0.536285354603,0.0,0.0,2.55330491699,7.21284921042,16.2548467187,15.2466721731,1.00817454551
 04/19  02:00:00,15.4260963117,0.597304492207,0.0,0.0,2.55330491699,6.91848690247,17.5140104709,17.0482415998,0.465768871164
 04/19  03:00:00,15.3369702048,0.655359539326,0.0,0.0,2.55330491699,6.7713057485,19.2597180559,18.7939579187,0.465760137173
 04/19  04:00:00,17.4805206484,0.722416535096,0.0,0.0,3.82705111198,7.57405300124,21.920192547,20.9122293005,1.00796324647
 04/19  05:00:00,22.0475329948,0.750816419615,0.0,0.0,6.02426329834,9.91545327661,26.9846186642,21.8214283737,5.1631902905
 04/19  06:00:00,23.7403160612,0.69668173929,0.0,0.0,6.51253267309,14.7454349813,37.2862247299,20.0222977424,17.2639269875
 04/19  07:00:00,24.7831544638,0.606054173163,0.0,0.0,6.01364874671,18.163451543,35.3645792971,17.0172215996,18.3473576974
 04/19  08:00:00,24.0162702347,0.784920493024,0.0,0.0,4.35151303671,18.8798367041,33.7538601457,16.1289976365,17.6248625092
 04/19  09:00:00,21.1108862264,0.703168325235,0.0,0.0,3.78894180059,16.6187760998,29.0300005906,13.5726208967,15.4573796939
 04/19  10:00:00,18.1022765771,0.579542834742,0.0316425442654,0.0,3.78894180059,13.7021493968,23.6860673535,9.67367620192,14.0123911516
 04/19  11:00:00,18.2937990612,0.499633598324,0.15589311099,0.0,3.78894180059,13.8493305508,17.5309245764,6.22788694161,11.3030376348
 04/19  12:00:00,18.0610141749,0.457249089552,0.275933951553,0.0,3.69398621738,13.6338449159,13.811777363,3.95372827042,9.85804909257
 04/19  13:00:00,17.9261861174,0.436697991943,0.439940389558,0.0,3.78894180059,13.2606059349,11.0969896932,2.32268200729,8.77430768586
 04/19  14:00:00,17.9153597385,0.429305090793,0.58368806587,0.0,3.78894180059,13.1134247809,8.7141779552,1.02361167604,7.69056627916
 04/19  15:00:00,19.2626256997,0.396749420103,0.598500244382,0.0,4.71240779196,13.5549682428,8.86234521355,0.0880375276886,8.77430768586
 04/19  16:00:00,26.930676658,0.455603127318,0.757344108082,0.0,7.18559832057,18.5321311015,10.2192962281,0.0,10.2192962281
 04/19  17:00:00,32.8514305735,0.31681755566,0.839127326057,0.0,8.38069375907,23.3147919321,13.4705204483,0.0,13.4705204483
 04/19  18:00:00,34.9318323937,0.325487538657,0.843489029456,0.0,10.6415932552,23.1212625696,15.8186268294,0.0,15.8186268294
 04/19  19:00:00,34.6120295957,0.264151922093,0.661466492885,0.0,12.3080778603,20.4854999863,15.0961325583,0.0,15.0961325583
 04/19  20:00:00,38.4080277214,0.20250788768,0.49506287953,0.0,12.456681583,19.8967753704,13.8317675838,0.0,13.8317675838
 04/19  21:00:00,32.7831527603,0.156144475605,0.380052352567,0.0,9.18739968257,17.702556249,11.3030376348,0.0,11.3030376348
 04/19  22:00:00,25.6074405314,0.0937848729482,0.202012287922,0.0,5.91811778209,14.0365255879,10.1711750851,0.313125992543,9.85804909257
 04/19  23:00:00,19.6291202894,0.12384770774,0.0901382825815,0.0,3.54045821811,10.5176760807,8.03865494752,2.51557148177,5.52308346574
 04/19  24:00:00,15.9444839076,0.197496317112,0.0351088470707,0.0,2.55330491699,7.80157382632,6.90241359726,5.17242505498,1.72998854227
 04/20  01:00:00,15.4081337906,0.279375674939,0.00560398818857,0.0,2.55330491699,7.21284921042,8.78581624302,7.77883564932,1.0069805937
 04/20  02:00:00,15.2125459155,0.383754096024,0.0,0.0,2.55330491699,6.91848690247,11.3287309614,10.8632607454,0.465470215982
 04/20  03:00:00,15.1495330235,0.467922358028,0.0,0.0,2.55330491699,6.7713057485,13.8040270921,13.3385656698,0.465461422351
 04/20  04:00:00,17.2657657405,0.507661627225,0.0,0.0,3.82705111198,7.57405300124,15.4386601468,14.431892293,1.00676785383
