Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/20  05:00:00,21.8314934817,0.534776906544,0.0,0.0,6.02426329834,9.91545327661,20.3515608429,15.1964524958,5.15510834711
 04/20  06:00:00,22.6490508899,0.4982499013,0.0,0.0,6.51253267309,14.7454349813,31.2312367102,13.9954815643,17.2357551459
 04/20  07:00:00,24.606775411,0.427215879165,0.00245924123974,0.0,6.01364874671,18.163451543,29.9901336518,11.6727490311,18.3173846207
 04/20  08:00:00,23.8212085246,0.588172250174,0.00168653267464,0.0,4.35151303671,18.8798367041,27.8925939531,10.2965056087,17.5960883443
 04/20  09:00:00,20.9708843642,0.530107916502,0.0330585464649,0.0,3.78894180059,16.6187760998,23.6621373749,8.2299350753,15.4322022996
 04/20  10:00:00,18.1646791834,0.493080091763,0.180507893536,0.0,3.78894180059,13.7021493968,19.7775627882,5.78795118375,13.9896116044
 04/20  11:00:00,18.4401779838,0.448960776344,0.352944855517,0.0,3.78894180059,13.8493305508,14.5633311622,3.27857711131,11.2847540509
 04/20  12:00:00,18.1598740507,0.407866870193,0.424176046727,0.0,3.69398621738,13.6338449159,11.4504103891,1.60824703339,9.84216335572
 04/20  13:00:00,18.0754502993,0.422002127263,0.603900436146,0.0,3.78894180059,13.2606059349,9.46605804491,0.705837710592,8.76022033432
 04/20  14:00:00,17.9757758239,0.411652147284,0.661757094701,0.0,3.78894180059,13.1134247809,7.77817068727,0.0998933743571,7.67827731292
 04/20  15:00:00,19.4715731112,0.44032480751,0.763872268508,0.0,4.71240779196,13.5549682428,8.76022033432,0.0,8.76022033432
 04/20  16:00:00,27.1898519716,0.509298978374,0.962823570682,0.0,7.18559832057,18.5321311015,10.2028110295,0.0,10.2028110295
 04/20  17:00:00,33.3091533275,0.42551357933,1.18815405633,0.0,8.38069375907,23.3147919321,13.4486400937,0.0,13.4486400937
 04/20  18:00:00,35.5410470344,0.473668345049,1.30452286372,0.0,10.6415932552,23.1212625696,15.7928499734,0.0,15.7928499734
 04/20  19:00:00,35.0705523949,0.382443031579,1.0016981826,0.0,12.3080778603,20.4854999863,15.0715546258,0.0,15.0715546258
 04/20  20:00:00,38.7012147873,0.280550444946,0.710207388197,0.0,12.456681583,19.8967753704,13.8092877675,0.0,13.8092877675
 04/20  21:00:00,33.0044385238,0.217308885401,0.540173706197,0.0,9.18739968257,17.702556249,11.2847540509,0.0,11.2847540509
 04/20  22:00:00,25.8152813639,0.143782400194,0.359855593212,0.0,5.91811778209,14.0365255879,9.84216335572,0.0,9.84216335572
 04/20  23:00:00,19.71211526,0.0894770679006,0.207503892997,0.0,3.54045821811,10.5176760807,5.72507740189,0.21068613178,5.51439127011
 04/20  24:00:00,15.9074008659,0.109007949227,0.0865141732973,0.0,2.55330491699,7.80157382632,3.79523255,2.0676418548,1.7275906952
 04/21  01:00:00,15.3446128365,0.17532682101,0.0461318880137,0.0,2.55330491699,7.21284921042,5.26485017264,4.25907270356,1.00577746908
 04/21  02:00:00,15.0847781243,0.232523338385,0.0234629664106,0.0,2.55330491699,6.91848690247,6.50666961129,6.04150033566,0.465169275638
 04/21  03:00:00,14.9746356367,0.289566588963,0.00345838221327,0.0,2.55330491699,6.7713057485,8.29643376081,7.83127333562,0.465160425188
 04/21  04:00:00,17.0973459691,0.3392418558,0.0,0.0,3.82705111198,7.57405300124,10.2672264805,9.26166312388,1.00556335665
 04/21  05:00:00,21.6464705901,0.34922739547,0.000526619444224,0.0,6.02426329834,9.91545327661,14.643126459,9.49616094149,5.14696551752
 04/21  06:00:00,22.5274469764,0.334082646866,0.0425633409645,0.0,6.51253267309,14.7454349813,25.7296430303,8.52227039038,17.20737264
 04/21  07:00:00,24.5747019326,0.31561525442,0.0819863875766,0.0,6.01364874671,18.163451543,25.7958868618,7.50869934165,18.2871875202
 04/21  08:00:00,23.8023875675,0.502373896074,0.0686639297511,0.0,4.35151303671,18.8798367041,24.7291913377,7.16209222084,17.5670991169
 04/21  09:00:00,21.0033955819,0.455561251966,0.140116428755,0.0,3.78894180059,16.6187760998,20.5391303878,5.13229366223,15.4068367256
 04/21  10:00:00,18.3127024634,0.437872130689,0.383739134601,0.0,3.78894180059,13.7021493968,16.5830582148,2.61639641546,13.9666617993
 04/21  11:00:00,18.7576063884,0.449726500561,0.669607535928,0.0,3.78894180059,13.8493305508,12.0872715075,0.820937694897,11.2663338126
 04/21  12:00:00,18.8628101417,0.528639412879,1.006339595,0.0,3.69398621738,13.6338449159,9.92130134072,0.0951424543373,9.82615888638
 04/21  13:00:00,18.9561281039,0.604447956899,1.30213241114,0.0,3.78894180059,13.2606059349,8.7460276917,0.0,8.7460276917
 04/21  14:00:00,18.8385648769,0.61088652134,1.32531177373,0.0,3.78894180059,13.1134247809,7.66589649701,0.0,7.66589649701
 04/21  15:00:00,20.1080584806,0.59335799205,1.24732445329,0.0,4.71240779196,13.5549682428,8.7460276917,0.0,8.7460276917
 04/21  16:00:00,27.7933132408,0.65736231063,1.41822150764,0.0,7.18559832057,18.5321311015,10.1862026179,0.0,10.1862026179
 04/21  17:00:00,33.6381580831,0.514280821009,1.42839157024,0.0,8.38069375907,23.3147919321,13.426596202,0.0,13.426596202
 04/21  18:00:00,35.7258568823,0.528191752518,1.43480930417,0.0,10.6415932552,23.1212625696,15.7668804572,0.0,15.7668804572
 04/21  19:00:00,35.4546786052,0.480581835331,1.28768558913,0.0,12.3080778603,20.4854999863,15.046792994,0.0,15.046792994
 04/21  20:00:00,39.1879128281,0.406913265297,1.07054260861,0.0,12.456681583,19.8967753704,13.7866399336,0.0,13.7866399336
 04/21  21:00:00,33.3556170998,0.310428135386,0.798233032227,0.0,9.18739968257,17.702556249,11.2663338126,0.0,11.2663338126
 04/21  22:00:00,25.9672662383,0.18603462787,0.469588239912,0.0,5.91811778209,14.0365255879,9.82615888638,0.0,9.82615888638
 04/21  23:00:00,19.766657911,0.104469636671,0.24705397524,0.0,3.54045821811,10.5176760807,5.66645000679,0.160815899146,5.50563410764
 04/21  24:00:00,15.9441576222,0.0999049585165,0.132373920269,0.0,2.55330491699,7.80157382632,3.04336885072,1.31819392447,1.72517492625
 04/22  01:00:00,15.3405703291,0.144596295378,0.0728199062481,0.0,2.55330491699,7.21284921042,4.13512137122,3.13055584304,1.00456552818
 04/22  02:00:00,15.0760144492,0.209320573751,0.0379020560245,0.0,2.55330491699,6.91848690247,5.72103559902,5.25616945973,0.46486613929
 04/22  03:00:00,14.9697193167,0.27508406939,0.0130245818453,0.0,2.55330491699,6.7713057485,7.80964259833,7.34478536348,0.464857234853
 04/22  04:00:00,17.0739456201,0.309551033317,0.00629047348402,0.0,3.82705111198,7.57405300124,9.34408790971,8.33973779798,1.00435011173
 04/22  05:00:00,21.6409439853,0.325429698681,0.0187977114539,0.0,6.02426329834,9.91545327661,13.7156366166,8.5768724036,5.13876421301
 04/22  06:00:00,22.5384863737,0.317272122732,0.0704132623045,0.0,6.51253267309,14.7454349813,24.8928718977,7.71408402289,17.1787878748
 04/22  07:00:00,24.4145345908,0.304700880014,0.126262782651,0.0,6.01364874671,17.9699221805,24.9321709941,6.67539565555,18.2567753386
 04/22  08:00:00,22.1619672824,0.295858043978,0.0811730653972,0.0,3.66783283761,18.1171033345,24.4450188631,6.90711545146,17.5379034117
 04/22  09:00:00,19.3390324235,0.296737198787,0.0809908922447,0.0,3.10526160149,15.8560427302,22.3183737897,6.93708330622,15.3812904835
 04/22  10:00:00,16.4612096595,0.274634456139,0.141897573982,0.0,3.10526160149,12.9394160272,19.6365378139,5.69298928118,13.9435485327
 04/22  11:00:00,16.6314649161,0.249171764533,0.190434368345,0.0,3.10526160149,13.0865971812,15.7710306307,4.52324825576,11.2477823749
 04/22  12:00:00,16.5592015102,0.22596272862,0.288561152387,0.0,3.10526160149,12.9394160272,12.8100869269,3.00004650279,9.81004042412
 04/22  13:00:00,16.0890052804,0.205595709904,0.28027540325,0.0,3.10526160149,12.4978725653,11.2980512382,2.56631727719,8.73173396101
 04/22  14:00:00,15.9437085687,0.193503265024,0.294252290473,0.0,3.10526160149,12.3506914113,9.78564202599,2.13221452809,7.6534274979
 04/22  15:00:00,17.3612221664,0.186382991702,0.353876708222,0.0,4.02872759285,12.7922348732,10.1336527626,1.40191880154,8.73173396101
 04/22  16:00:00,24.9898298824,0.208744559405,0.509769469117,0.0,6.50191812146,17.7693977319,10.6595542239,0.490078312126,10.1694759118
 04/22  17:00:00,32.5113577455,0.276472431127,0.732928985006,0.0,8.38069375907,23.1212625696,13.4337508172,0.0293555160515,13.4043953011
 04/22  18:00:00,35.014749416,0.343776434552,0.908117155814,0.0,10.6415932552,23.1212625696,15.7407259712,0.0,15.7407259712
 04/22  19:00:00,33.9437117741,0.317509777515,0.832624149163,0.0,12.3080778603,20.4854999863,15.0218549958,0.0,15.0218549958
 04/22  20:00:00,38.6799339555,0.272779010775,0.696697990529,0.0,12.456681583,19.8967753704,13.8749482216,0.111117432752,13.7638307889
 04/22  21:00:00,33.0890259824,0.24948086431,0.592589185884,0.0,9.18739968257,17.702556249,11.7504627903,0.502680415348,11.2477823749
 04/22  22:00:00,25.872400955,0.212993778461,0.347763806083,0.0,5.91811778209,14.0365255879,11.7294574349,1.91941701082,9.81004042412
 04/22  23:00:00,19.8806084578,0.225479642248,0.2399945164,0.0,3.54045821811,10.5176760807,8.84343907912,3.34662450743,5.49681457169
 04/22  24:00:00,16.1062918512,0.248511312764,0.145901795018,0.0,2.55330491699,7.80157382632,6.66272610478,4.93998415397,1.72274195081
 04/23  01:00:00,15.4799429094,0.303546686502,0.0532420954224,0.0,2.55330491699,7.21284921042,8.45135374215,7.44800861202,1.00334513013
 04/23  02:00:00,15.1936455042,0.359445969156,0.00540771557736,0.0,2.55330491699,6.91848690247,10.0375024645,9.57294156777,0.46456089675
 04/23  03:00:00,15.0587037467,0.377093081182,0.0,0.0,2.55330491699,6.7713057485,10.5400621751,10.0755102339,0.464551941168
 04/23  04:00:00,17.1476972077,0.389593094487,0.0,0.0,3.82705111198,7.57405300124,11.3789310559,10.3758025774,1.00312847845
 04/23  05:00:00,21.7019388867,0.391460418798,0.0137618927205,0.0,6.02426329834,9.91545327661,15.3996556829,10.2691488207,5.13050686218
 04/23  06:00:00,22.6297583191,0.388813580974,0.0901437495554,0.0,6.51253267309,14.7454349813,26.4776769263,9.327667611,17.1500093153
 04/23  07:00:00,24.5047222841,0.387000945244,0.13415041065,0.0,6.01364874671,17.9699221805,27.0081905506,8.78203346853,18.2261570821
 04/23  08:00:00,22.2486727231,0.373660893968,0.0900756561679,0.0,3.66783283761,18.1171033345,26.3788061652,8.87029629039,17.5085098748
 04/23  09:00:00,19.4333335364,0.315966447026,0.15606275691,0.0,3.10526160149,15.8560427302,21.9380295475,6.58245840877,15.3555711387
 04/23  10:00:00,16.7128403252,0.280021285579,0.388141410232,0.0,3.10526160149,12.9394160272,17.4233079872,3.50302933792,13.9202786493
 04/23  11:00:00,17.1232593412,0.284886614705,0.646513943235,0.0,3.10526160149,13.0865971812,12.6168545188,1.38774928716,11.2291052317
 04/23  12:00:00,17.0986376851,0.284046187456,0.769913868502,0.0,3.10526160149,12.9394160272,10.1724358555,0.378623113241,9.79381274227
 04/23  13:00:00,16.9205807987,0.336636845183,0.980809786353,0.0,3.10526160149,12.4978725653,8.72845843595,0.0111150607315,8.71734337522
 04/23  14:00:00,17.0542175502,0.402376156876,1.19588838014,0.0,3.10526160149,12.3506914113,7.64087400817,0.0,7.64087400817
 04/23  15:00:00,18.7775212112,0.490078470824,1.46648027388,0.0,4.02872759285,12.7922348732,8.71734337522,0.0,8.71734337522
 04/23  16:00:00,26.4437911325,0.543773437716,1.62870184088,0.0,6.50191812146,17.7693977319,10.1526358646,0.0,10.1526358646
 04/23  17:00:00,34.1567867688,0.667522221835,1.98730821759,0.0,8.38069375907,23.1212625696,13.3820439658,0.0,13.3820439658
 04/23  18:00:00,36.5701801757,0.723691554364,2.08363279574,0.0,10.6415932552,23.1212625696,15.714394261,0.0,15.714394261
 04/23  19:00:00,35.0072129093,0.593832710862,1.61980235103,0.0,12.3080778603,20.4854999863,14.9967480163,0.0,14.9967480163
 04/23  20:00:00,39.3538453781,0.457149157772,1.18623926614,0.0,12.456681583,19.8967753704,13.7408670881,0.0,13.7408670881
 04/23  21:00:00,33.4412488484,0.341186330092,0.853106586136,0.0,9.18739968257,17.702556249,11.2291052317,0.0,11.2291052317
 04/23  22:00:00,25.996113416,0.198238518127,0.486231527402,0.0,5.91811778209,14.0365255879,9.79381274227,0.0,9.79381274227
 04/23  23:00:00,19.7604121301,0.103940808236,0.241337022762,0.0,3.54045821811,10.5176760807,5.61831703947,0.130381765396,5.48793527407
 04/23  24:00:00,15.9254698991,0.101522084964,0.112069070729,0.0,2.55330491699,7.80157382632,3.30448648194,1.58419399254,1.7202924894
 04/24  01:00:00,15.3413931538,0.174438181795,0.0438008445754,0.0,2.55330491699,7.21284921042,5.3597802002,4.35766356362,1.00211663658
 04/24  02:00:00,15.1078162962,0.270669125423,0.00835535128604,0.0,2.55330491699,6.91848690247,7.93709463637,7.47284099791,0.464253638455
 04/24  03:00:00,15.0423235039,0.360712838416,0.0,0.0,2.55330491699,6.7713057485,10.6090924844,10.1448478499,0.464244634576
 04/24  04:00:00,17.1748618835,0.416757770253,0.0,0.0,3.82705111198,7.57405300124,12.7192446673,11.7173458486,1.00189881865
 04/24  05:00:00,21.7373403653,0.440623790061,0.0,0.0,6.02426329834,9.91545327661,17.483556261,12.3613603508,5.12219591021
 04/24  06:00:00,22.5775211962,0.417147433127,0.00957277447368,0.0,6.51253267309,14.7454349813,28.5663519522,11.4453064686,17.1210454836
 04/24  07:00:00,24.612966136,0.390497780186,0.0453680652479,0.0,6.01364874671,18.163451543,28.3152224342,10.1198806161,18.1953418181
 04/24  08:00:00,23.8382476709,0.575958303811,0.030939625424,0.0,4.35151303671,18.8798367041,27.1784169702,9.69948975941,17.4789272108
 04/24  09:00:00,21.0073095368,0.532328732271,0.0672629033073,0.0,3.78894180059,16.6187760998,23.3231007775,7.99341446981,15.3296863077
 04/24  10:00:00,18.2020969171,0.495399431771,0.215606287199,0.0,3.78894180059,13.7021493968,19.3144988369,5.4176397966,13.8968590403
 04/24  11:00:00,18.4180774057,0.455727841312,0.32407721242,0.0,3.78894180059,13.8493305508,14.5385067686,3.32819885467,11.2103079139
 04/24  12:00:00,18.3421057166,0.46036707501,0.553907507759,0.0,3.69398621738,13.6338449159,11.1271066641,1.34962601765,9.77748064649
 04/24  13:00:00,18.4367877955,0.523401654198,0.86383840537,0.0,3.78894180059,13.2606059349,9.20540865803,0.502548462083,8.70286019594
 04/24  14:00:00,18.3893798196,0.532960097417,0.954053140354,0.0,3.78894180059,13.1134247809,7.67581185121,0.0475721058127,7.6282397454
 04/24  15:00:00,19.947444531,0.581116756569,1.09895173923,0.0,4.71240779196,13.5549682428,8.70286019594,0.0,8.70286019594
 04/24  16:00:00,27.7463456376,0.67215629546,1.35645991955,0.0,7.18559832057,18.5321311015,10.1356874633,0.0,10.1356874633
 04/24  17:00:00,33.8321834824,0.575647784861,1.56105000568,0.0,8.38069375907,23.3147919321,13.359548815,0.0,13.359548815
 04/24  18:00:00,36.048029042,0.621164162976,1.66400905337,0.0,10.6415932552,23.1212625696,15.6878931245,0.0,15.6878931245
 04/24  19:00:00,34.6914487124,0.527180961149,1.37068990389,0.0,12.3080778603,20.4854999863,14.9714794908,0.0,14.9714794908
 04/24  20:00:00,39.0418306784,0.38382545599,0.947548268279,0.0,12.456681583,19.8967753704,13.7177556318,0.0,13.7177556318
 04/24  21:00:00,33.1966317835,0.279528401655,0.670147449715,0.0,9.18739968257,17.702556249,11.2103079139,0.0,11.2103079139
 04/24  22:00:00,25.937058091,0.183192563964,0.442222156525,0.0,5.91811778209,14.0365255879,9.77748064649,0.0,9.77748064649
 04/24  23:00:00,19.7777480909,0.111579849383,0.251033942443,0.0,3.54045821811,10.5176760807,5.72386940383,0.244870559524,5.47899884431
 04/24  24:00:00,15.9334462975,0.104359545026,0.117208009098,0.0,2.55330491699,7.80157382632,3.34111158914,1.62328432175,1.71782726739
 04/25  01:00:00,15.3358215467,0.155334381227,0.0573330380522,0.0,2.55330491699,7.21284921042,4.69573650013,3.69485608853,1.00088041159
 04/25  02:00:00,15.0811777095,0.218116838473,0.0342690515595,0.0,2.55330491699,6.91848690247,6.083666324,5.61972186856,0.463944455439
 04/25  03:00:00,14.9688426595,0.269059154127,0.0181728399247,0.0,2.55330491699,6.7713057485,7.6223897725,7.15845436638,0.463935406122
 04/25  04:00:00,17.0821881662,0.317767991016,0.006316061964,0.0,3.82705111198,7.57405300124,9.62174728671,8.6210857901,1.00066149661
 04/25  05:00:00,21.6791658293,0.37808212065,0.00436713345119,0.0,6.02426329834,9.91545327661,15.5471529268,10.4333191087,5.11383381817
 04/25  06:00:00,21.6564268401,0.36645782588,0.0320013589693,0.0,6.51253267309,14.7454349813,26.7891666048,9.69726164783,17.0919049569
 04/25  07:00:00,24.6008741774,0.321079894196,0.102693992575,0.0,6.01364874671,18.163451543,25.5918767697,7.42753809759,18.1643386722
 04/25  08:00:00,23.8242041672,0.499862541481,0.0929918840156,0.0,4.35151303671,18.8798367041,24.2567184566,6.80755427633,17.4491641803
 04/25  09:00:00,21.0842992723,0.497118711583,0.17946265952,0.0,3.78894180059,16.6187760998,21.1058180901,5.80217443418,15.3036436559
 04/25  10:00:00,18.4600182919,0.499076379666,0.469850714096,0.0,3.78894180059,13.7021493968,17.1391531525,3.2658565114,13.8732966411
 04/25  11:00:00,18.9825131915,0.529913731545,0.814327108048,0.0,3.78894180059,13.8493305508,12.522695888,1.33129989976,11.1913959882
 04/25  12:00:00,19.0788174313,0.60398876845,1.14699752907,0.0,3.69398621738,13.6338449159,10.2614379186,0.500388945233,9.76104897339
 04/25  13:00:00,19.1213752177,0.657417465349,1.41441001647,0.0,3.78894180059,13.2606059349,8.74376785962,0.0554791473626,8.68828871225
 04/25  14:00:00,19.1282157797,0.689892142783,1.53595705505,0.0,3.78894180059,13.1134247809,7.61552845111,0.0,7.61552845111
 04/25  15:00:00,20.6582038555,0.733453588216,1.65737423203,0.0,4.71240779196,13.5549682428,8.68828871225,0.0,8.68828871225
 04/25  16:00:00,28.4617512676,0.824287228574,1.91973461642,0.0,7.18559832057,18.5321311015,10.1186357271,0.0,10.1186357271
 04/25  17:00:00,34.6044546666,0.759566497268,2.14940247756,0.0,8.38069375907,23.3147919321,13.3369165105,0.0,13.3369165105
 04/25  18:00:00,36.8548368642,0.822996499235,2.26898453933,0.0,10.6415932552,23.1212625696,15.6612304097,0.0,15.6612304097
 04/25  19:00:00,35.2130823632,0.662671075475,1.75683344034,0.0,12.3080778603,20.4854999863,14.9460569022,0.0,14.9460569022
 04/25  20:00:00,39.4887573633,0.49946553397,1.27883487519,0.0,12.456681583,19.8967753704,13.6945032642,0.0,13.6945032642
 04/25  21:00:00,33.6248901738,0.393607898421,0.984326343259,0.0,9.18739968257,17.702556249,11.1913959882,0.0,11.1913959882
 04/25  22:00:00,26.2659645537,0.273095549417,0.681225633833,0.0,5.91811778209,14.0365255879,9.76104897339,0.0,9.76104897339
 04/25  23:00:00,20.0238819136,0.173247461194,0.435500153299,0.0,3.54045821811,10.5176760807,5.47000792884,0.0,5.47000792884
 04/25  24:00:00,16.0350404195,0.0952526296746,0.227909046424,0.0,2.55330491699,7.80157382632,1.84370324211,0.128356227262,1.71534701485
 04/26  01:00:00,15.3412209394,0.0812218450958,0.13684496682,0.0,2.55330491699,7.21284921042,1.75425707956,0.754620258028,0.999636821534
 04/26  02:00:00,15.0166913907,0.109630835417,0.0782687358017,0.0,2.55330491699,6.91848690247,2.66818061812,2.20454717881,0.463633439309
 04/26  03:00:00,14.8952461269,0.168795157733,0.0448403036969,0.0,2.55330491699,6.7713057485,4.61088760097,4.14726325355,0.46362434742
 04/26  04:00:00,17.0158982935,0.225341213845,0.0324529663513,0.0,3.82705111198,7.57405300124,6.80596973197,5.80655285314,0.999416878829
 04/26  05:00:00,21.595120991,0.253241851591,0.0451625641651,0.0,6.02426329834,9.91545327661,11.4541325492,6.34870948692,5.10542306224
 04/26  06:00:00,21.6272857694,0.253559364307,0.115758749787,0.0,6.51253267309,14.7454349813,22.523253782,5.46065741744,17.0625963645
 04/26  07:00:00,24.6586469572,0.253265563784,0.22828110277,0.0,6.01364874671,18.163451543,22.3214314753,4.18827464974,18.1331568256
 04/26  08:00:00,23.9913669333,0.458969642764,0.301047548831,0.0,4.35151303671,18.8798367041,20.9897150147,3.57048541734,17.4192295973
 04/26  09:00:00,21.4422135958,0.472193221826,0.562302472779,0.0,3.78894180059,16.6187760998,17.2047078392,1.92725694337,15.2774508959
 04/26  10:00:00,19.1280218186,0.562843512204,1.0740871083,0.0,3.78894180059,13.7021493968,14.3197502182,0.470151788635,13.8495984296
 04/26  11:00:00,20.0019712812,0.707752854443,1.6559460748,0.0,3.78894180059,13.8493305508,11.1839436653,0.0115686099635,11.1723750553
 04/26  12:00:00,20.401844015,0.859845678525,2.21416720269,0.0,3.69398621738,13.6338449159,9.74452258905,0.0,9.74452258905
 04/26  13:00:00,20.9007783375,1.00561546032,2.84561514124,0.0,3.78894180059,13.2606059349,8.67363323935,0.0,8.67363323935
 04/26  14:00:00,21.7914783396,1.2112694845,3.67784227326,0.0,3.78894180059,13.1134247809,7.60274388965,0.0,7.60274388965
 04/26  15:00:00,24.2903088536,1.44247730073,4.58045551764,0.0,4.71240779196,13.5549682428,8.67363323935,0.0,8.67363323935
 04/26  16:00:00,32.8862220958,1.70335630135,5.46513637191,0.0,7.18559832057,18.5321311015,10.1014857056,0.0,10.1014857056
 04/26  17:00:00,39.8011581047,1.83017136533,6.27550104754,0.0,8.38069375907,23.3147919321,13.3141537547,0.0,13.3141537547
 04/26  18:00:00,42.3641179133,1.97461154338,6.62665054426,0.0,10.6415932552,23.1212625696,15.6344140124,0.0,15.6344140124
 04/26  19:00:00,39.6299486904,1.65848899068,5.17788185236,0.0,12.3080778603,20.4854999863,14.9204877793,0.0,14.9204877793
 04/26  20:00:00,43.2375961166,1.38618040534,4.14095875707,0.0,12.456681583,19.8967753704,13.6711168713,0.0,13.6711168713
 04/26  21:00:00,36.6904752368,1.14069681872,3.3028224859,0.0,9.18739968257,17.702556249,11.1723750553,0.0,11.1723750553
 04/26  22:00:00,27.9746325482,0.711610028193,1.95137914954,0.0,5.91811778209,14.0365255879,9.74452258905,0.0,9.74452258905
 04/26  23:00:00,21.1530239932,0.467791041554,1.27009865255,0.0,3.54045821811,10.5176760807,5.46096519024,0.0,5.46096519024
 04/26  24:00:00,16.9231254752,0.326707284302,0.88453944754,0.0,2.55330491699,7.80157382632,1.71285246627,0.0,1.71285246627
 04/27  01:00:00,15.9485657769,0.226376746778,0.599034902632,0.0,2.55330491699,7.21284921042,0.998386234948,0.0,0.998386234948
 04/27  02:00:00,15.5324404114,0.191461240703,0.512187351219,0.0,2.55330491699,6.91848690247,0.463320682217,0.0,0.463320682217
 04/27  03:00:00,15.2006785336,0.142365317877,0.376702550186,0.0,2.55330491699,6.7713057485,0.463311550626,0.0,0.463311550626
 04/27  04:00:00,17.1487630276,0.108765501359,0.281893412937,0.0,3.82705111198,7.57405300124,0.998165334004,0.0,0.998165334004
 04/27  05:00:00,21.6452869957,0.0985735831749,0.249996837308,0.0,6.02426329834,9.91545327661,5.09696613305,0.0,5.09696613305
 04/27  06:00:00,21.9185871711,0.184417802944,0.47620171287,0.0,6.51253267309,14.7454349813,17.0331283856,0.0,17.0331283856
 04/27  07:00:00,25.3561988499,0.319866429444,0.85923212988,0.0,6.01364874671,18.163451543,18.1018055126,0.0,18.1018055126
 04/27  08:00:00,24.9710041951,0.585827207885,1.15382724554,0.0,4.35151303671,18.8798367041,17.3891323268,0.0,17.3891323268
 04/27  09:00:00,22.7397204764,0.703105674851,1.62889690035,0.0,3.78894180059,16.6187760998,15.2511157841,0.0,15.2511157841
 04/27  10:00:00,20.4760962383,0.843156979168,2.14184806101,0.0,3.78894180059,13.7021493968,13.8257714237,0.0,13.8257714237
 04/27  11:00:00,21.5428190607,1.03352659774,2.87102011107,0.0,3.78894180059,13.8493305508,11.153250748,0.0,11.153250748
 04/27  12:00:00,23.1670722941,1.41852087719,4.42072028309,0.0,3.69398621738,13.6338449159,9.72790638761,0.0,9.72790638761
 04/27  13:00:00,25.011424019,1.82302749813,6.138848785,0.0,3.78894180059,13.2606059349,8.65889811731,0.0,8.65889811731
 04/27  14:00:00,26.2727965248,2.11359344368,7.25683649927,0.0,3.78894180059,13.1134247809,7.58988984702,0.0,7.58988984702
 04/27  15:00:00,29.2491465791,2.43885235661,8.54291818731,0.0,4.71240779196,13.5549682428,8.65889811731,0.0,8.65889811731
 04/27  16:00:00,38.1416139994,2.73212067963,9.69176389722,0.0,7.18559832057,18.5321311015,10.0842424777,0.0,10.0842424777
 04/27  17:00:00,44.8547484002,2.84304493258,10.3162177758,0.0,8.38069375907,23.3147919321,13.2912672886,0.0,13.2912672886
 04/27  18:00:00,47.3827398785,2.9653835093,10.6545005435,0.0,10.6415932552,23.1212625696,15.6074518742,0.0,15.6074518742
 04/27  19:00:00,44.6426918138,2.66769421246,9.18141975396,0.0,12.3080778603,20.4854999863,14.894779694,0.0,14.894779694
 04/27  20:00:00,46.7690333017,2.16185283478,6.89672351276,0.0,12.456681583,19.8967753704,13.6476033787,0.0,13.6476033787
 04/27  21:00:00,38.9152571338,1.67132424666,4.99697695497,0.0,9.18739968257,17.702556249,11.153250748,0.0,11.153250748
 04/27  22:00:00,29.751945893,1.16036489004,3.2799376325,0.0,5.91811778209,14.0365255879,9.72790638761,0.0,9.72790638761
 04/27  23:00:00,22.3734607261,0.786938780985,2.17138764603,0.0,3.54045821811,10.5176760807,5.45187330643,0.0,5.45187330643
 04/27  24:00:00,17.8096527938,0.553850016965,1.54392403344,0.0,2.55330491699,7.80157382632,1.71034436039,0.0,1.71034436039
 04/28  01:00:00,16.7263772361,0.42203630374,1.18118680496,0.0,2.55330491699,7.21284921042,0.997129022468,0.0,0.997129022468
 04/28  02:00:00,15.9648128119,0.305575737533,0.830445254858,0.0,2.55330491699,6.91848690247,0.463006276833,0.0,0.463006276833
 04/28  03:00:00,15.4935365741,0.222850742251,0.589075166365,0.0,2.55330491699,6.7713057485,0.462997108415,0.0,0.462997108415
 04/28  04:00:00,17.4814204198,0.199120624118,0.524195682444,0.0,3.82705111198,7.57405300124,0.996907232875,0.0,0.996907232875
 04/28  05:00:00,22.0583136913,0.210605425472,0.55099169065,0.0,6.02426329834,9.91545327661,5.08846553485,0.0,5.08846553485
 04/28  06:00:00,22.300249589,0.288440238244,0.753841695509,0.0,6.51253267309,14.7454349813,17.0035097466,0.0,17.0035097466
 04/28  07:00:00,25.4331569515,0.346020831006,0.910035829838,0.0,6.01364874671,18.163451543,18.0702940177,0.0,18.0702940177
 04/28  08:00:00,24.5238791783,0.490883081885,0.801646354758,0.0,4.35151303671,18.8798367041,17.3588812818,0.0,17.3588812818
 04/28  09:00:00,21.6236510385,0.461553318337,0.754379818983,0.0,3.78894180059,16.6187760998,15.2246461197,0.0,15.2246461197
 04/28  10:00:00,18.7387137765,0.467627418656,0.779995159792,0.0,3.78894180059,13.7021493968,13.8018226797,0.0,13.8018226797
 04/28  11:00:00,19.0577747937,0.506103426989,0.913399014807,0.0,3.78894180059,13.8493305508,11.1340287298,0.0,11.1340287298
 04/28  12:00:00,19.2302918687,0.625628039988,1.27683269489,0.0,3.69398621738,13.6338449159,9.71120528979,0.0,9.71120528979
 04/28  13:00:00,19.8548011296,0.823637949701,1.98161544398,0.0,3.78894180059,13.2606059349,8.64408770981,0.0,8.64408770981
 04/28  14:00:00,20.2306304258,0.929053880558,2.39920996336,0.0,3.78894180059,13.1134247809,7.57697012984,0.0,7.57697012984
 04/28  15:00:00,21.8973350023,1.00539658073,2.62456238637,0.0,4.71240779196,13.5549682428,8.64408770981,0.0,8.64408770981
 04/28  16:00:00,29.5534612724,1.07547400559,2.76025784425,0.0,7.18559832057,18.5321311015,10.0669111498,0.0,10.0669111498
 04/28  17:00:00,35.9012365642,1.07577657806,3.12997429436,0.0,8.38069375907,23.3147919321,13.2682638897,0.0,13.2682638897
 04/28  18:00:00,38.3380515932,1.18105206166,3.39414370592,0.0,10.6415932552,23.1212625696,15.5803519797,0.0,15.5803519797
 04/28  19:00:00,36.8284948548,1.05928499046,2.97563201695,0.0,12.3080778603,20.4854999863,14.8689402597,0.0,14.8689402597
 04/28  20:00:00,41.183481141,0.921937926475,2.55108626038,0.0,12.456681583,19.8967753704,13.6239697497,0.0,13.6239697497
 04/28  21:00:00,34.9464360394,0.72757397404,1.97190613322,0.0,9.18739968257,17.702556249,11.1340287298,0.0,11.1340287298
 04/28  22:00:00,27.2101622698,0.515766082483,1.38275281686,0.0,5.91811778209,14.0365255879,9.71120528979,0.0,9.71120528979
 04/28  23:00:00,20.7800749122,0.371886026835,0.993054586294,0.0,3.54045821811,10.5176760807,5.44273496988,0.0,5.44273496988
 04/28  24:00:00,16.5098957289,0.220073063966,0.57794392157,0.0,2.55330491699,7.80157382632,1.70782343997,0.0,1.70782343997
 04/29  01:00:00,15.6055533,0.134698726624,0.347700445882,0.0,2.55330491699,7.21284921042,0.995865556698,0.0,0.995865556698
 04/29  02:00:00,15.1906216962,0.101297197545,0.260532679195,0.0,2.55330491699,6.91848690247,0.462690316314,0.0,0.462690316314
 04/29  03:00:00,14.9589192161,0.0778728182529,0.199435732364,0.0,2.55330491699,6.7713057485,0.462681113948,0.0,0.462681113948
 04/29  04:00:00,16.9852046804,0.0643132735179,0.162787293666,0.0,3.82705111198,7.57405300124,0.995642948129,0.0,0.995642948129
 04/29  05:00:00,21.5543642608,0.0776129204236,0.180034765129,0.0,6.02426329834,9.91545327661,5.23198130868,0.152057523821,5.07992378486
 04/29  06:00:00,21.6570623926,0.117728574713,0.281366162603,0.0,6.51253267309,14.7454349813,17.1354635076,0.161714289209,16.9737492184
 04/29  07:00:00,24.5244555982,0.157729209387,0.38315546064,0.0,6.01364874671,17.9699221805,18.2559885242,0.217356851754,18.0386316725
 04/29  08:00:00,22.4024286587,0.178460651183,0.439031834505,0.0,3.66783283761,18.1171033345,17.6336533456,0.305167924911,17.3284854207
 04/29  09:00:00,20.0090504076,0.28205938821,0.765686686861,0.0,3.10526160149,15.8560427302,15.2916302847,0.0935805434798,15.1980497412
 04/29  10:00:00,17.6339802619,0.417810192382,1.17149244008,0.0,3.10526160149,12.9394160272,13.7777592896,0.0,13.7777592896
 04/29  11:00:00,18.284692838,0.540803449747,1.55203060501,0.0,3.10526160149,13.0865971812,11.114714693,0.0,11.114714693
 04/29  12:00:00,18.82259218,0.693164992365,2.08474955843,0.0,3.10526160149,12.9394160272,9.69442424146,0.0,9.69442424146
 04/29  13:00:00,19.1734071798,0.862731779514,2.70754123308,0.0,3.10526160149,12.4978725653,8.62920640281,0.0,8.62920640281
 04/29  14:00:00,19.9403528697,1.06467251297,3.41972734357,0.0,3.10526160149,12.3506914113,7.56398856415,0.0,7.56398856415
 04/29  15:00:00,22.4142319586,1.30968018056,4.28358931151,0.0,4.02872759285,12.7922348732,8.62920640281,0.0,8.62920640281
 04/29  16:00:00,30.3771974314,1.45376907773,4.65211249976,0.0,6.50191812146,17.7693977319,10.0494968543,0.0,10.0494968543
 04/29  17:00:00,38.8353893641,1.74522293476,5.58821009991,0.0,8.38069375907,23.1212625696,13.2451503703,0.0,13.2451503703
 04/29  18:00:00,41.1659920164,1.79822597594,5.60491021483,0.0,10.6415932552,23.1212625696,15.5531223541,0.0,15.5531223541
 04/29  19:00:00,38.9104044264,1.53848243827,4.57834414071,0.0,12.3080778603,20.4854999863,14.8429771283,0.0,14.8429771283
 04/29  20:00:00,41.8435847803,1.29382032462,3.73214083488,0.0,12.456681583,19.8967753704,13.6002229832,0.0,13.6002229832
 04/29  21:00:00,36.3143541973,1.06449216475,3.00290610043,0.0,9.18739968257,17.702556249,11.114714693,0.0,11.114714693
 04/29  22:00:00,28.4209553587,0.814935592804,2.29437639543,0.0,5.91811778209,14.0365255879,9.69442424146,0.0,9.69442424146
 04/29  23:00:00,21.5490857721,0.561963703155,1.57198776987,0.0,3.54045821811,10.5176760807,5.43355288684,0.0,5.43355288684
 04/29  24:00:00,17.3418804041,0.426968200249,1.20303346051,0.0,2.55330491699,7.80157382632,1.70529045154,0.0,1.70529045154
 04/30  01:00:00,16.2919533503,0.312449010344,0.856350212494,0.0,2.55330491699,7.21284921042,0.994596212104,0.0,0.994596212104
 04/30  02:00:00,15.6825930382,0.232273700429,0.621527518287,0.0,2.55330491699,6.91848690247,0.462372894281,0.0,0.462372894281
 04/30  03:00:00,15.4409751963,0.20555988936,0.553804641478,0.0,2.55330491699,6.7713057485,0.462363660849,0.0,0.462363660849
 04/30  04:00:00,17.3747859915,0.168266999414,0.448414878811,0.0,3.82705111198,7.57405300124,0.994372854288,0.0,0.994372854288
 04/30  05:00:00,22.0014588681,0.19249723075,0.51224506216,0.0,6.02426329834,9.91545327661,5.07134341246,0.0,5.07134341246
 04/30  06:00:00,22.3485733214,0.294822572544,0.795783093542,0.0,6.51253267309,14.7454349813,16.9438556139,0.0,16.9438556139
 04/30  07:00:00,25.2367720066,0.336647706829,0.916553371587,0.0,6.01364874671,17.9699221805,18.0068278536,0.0,18.0068278536
 04/30  08:00:00,22.7880831594,0.26881839133,0.734328595091,0.0,3.66783283761,18.1171033345,17.297953745,0.0,17.297953745
 04/30  09:00:00,19.9544942439,0.266017163953,0.727172747424,0.0,3.10526160149,15.8560427302,15.171334525,0.0,15.171334525
 04/30  10:00:00,17.225712271,0.316621578006,0.864413063643,0.0,3.10526160149,12.9394160272,13.7535883797,0.0,13.7535883797
 04/30  11:00:00,17.4257786864,0.330991443297,0.902928459871,0.0,3.10526160149,13.0865971812,11.0953143574,0.0,11.0953143574
 04/30  12:00:00,17.2315201933,0.316503342797,0.870339221372,0.0,3.10526160149,12.9394160272,9.67756821218,0.0,9.67756821218
 04/30  13:00:00,16.8476992984,0.330695805913,0.913869325307,0.0,3.10526160149,12.4978725653,8.61425860325,0.0,8.61425860325
 04/30  14:00:00,16.6491833841,0.317348451565,0.875881919318,0.0,3.10526160149,12.3506914113,7.55094899433,0.0,7.55094899433
 04/30  15:00:00,18.0080237713,0.317933040151,0.869128264615,0.0,4.02872759285,12.7922348732,8.61425860325,0.0,8.61425860325
 04/30  16:00:00,25.6687638494,0.376283231616,1.02116476387,0.0,6.50191812146,17.7693977319,10.0320047485,0.0,10.0320047485
 04/30  17:00:00,33.4607088377,0.528254349442,1.43049815884,0.0,8.38069375907,23.1212625696,13.2219335753,0.0,13.2219335753
 04/30  18:00:00,36.0450488328,0.612985909551,1.66920709767,0.0,10.6415932552,23.1212625696,15.5257710613,0.0,15.5257710613
 04/30  19:00:00,34.9185375914,0.571422615637,1.55353712836,0.0,12.3080778603,20.4854999863,14.8168979887,0.0,14.8168979887
 04/30  20:00:00,38.4481032001,0.450988489455,1.17949108982,0.0,12.456681583,19.8967753704,13.5763701116,0.0,13.5763701116
 04/30  21:00:00,33.4410739269,0.338224189093,0.855893805637,0.0,9.18739968257,17.702556249,11.0953143574,0.0,11.0953143574
 04/30  22:00:00,26.1476789551,0.236259232177,0.59977635241,0.0,5.91811778209,14.0365255879,9.67756821218,0.0,9.67756821218
 04/30  23:00:00,19.9287245891,0.143739022454,0.36985126754,0.0,3.54045821811,10.5176760807,5.42432977648,0.0,5.42432977648
 04/30  24:00:00,16.0500729456,0.0965306992922,0.241663502932,0.0,2.55330491699,7.80157382632,1.80220548066,0.0994593354203,1.70274614523
 05/01  01:00:00,15.4278707767,0.102861212857,0.201855436364,0.0,2.55330491699,7.21284921042,1.64181583051,0.648494465611,0.993321364897
 05/01  02:00:00,15.125384295,0.113160741524,0.183431733958,0.0,2.55330491699,6.91848690247,1.53957684032,1.07752273553,0.46205410479
 05/01  03:00:00,14.9755222621,0.122473916945,0.171437679626,0.0,2.55330491699,6.7713057485,1.8806966763,1.41865183312,0.462044843174
 05/01  04:00:00,17.0781203348,0.13342861112,0.186587610378,0.0,3.82705111198,7.57405300124,2.5515842071,1.5584868795,0.993097327599
 05/01  05:00:00,20.8043692488,0.152907347259,0.247578659698,0.0,6.02426329834,9.91545327661,6.55529580612,1.49256884766,5.06272695846
 05/01  06:00:00,21.800609078,0.181836144184,0.360805278578,0.0,6.51253267309,14.7454349813,18.1069581863,1.19312040072,16.9138377856
 05/01  07:00:00,24.8232966933,0.208496092245,0.437700310484,0.0,6.01364874671,18.163451543,19.1398701918,1.16497821236,17.9748919794
 05/01  08:00:00,23.9519801724,0.394459295521,0.326171135151,0.0,4.35151303671,18.8798367041,19.0548861841,1.78759088758,17.2672952965
 05/01  09:00:00,21.1118033584,0.399717145383,0.304368311834,0.0,3.78894180059,16.6187760998,17.2757437551,2.13123537263,15.1445083825
 05/01  10:00:00,18.3007374869,0.416136409647,0.393509879125,0.0,3.78894180059,13.7021493968,15.4529455062,1.72362839831,13.7293171079
 05/01  11:00:00,18.6225867264,0.439816975917,0.544497398599,0.0,3.78894180059,13.8493305508,12.0569147109,0.981081242654,11.0758334682
 05/01  12:00:00,18.5912848922,0.48731048295,0.776143275444,0.0,3.69398621738,13.6338449159,9.89186423628,0.231222042579,9.6606421937
 05/01  13:00:00,18.8863984136,0.608359491707,1.22849118602,0.0,3.78894180059,13.2606059349,8.59924873781,0.0,8.59924873781
 05/01  14:00:00,18.7036356487,0.59648914703,1.20477991985,0.0,3.78894180059,13.1134247809,7.53785528192,0.0,7.53785528192
 05/01  15:00:00,19.8035205526,0.534130580834,1.00201393659,0.0,4.71240779196,13.5549682428,8.59924873781,0.0,8.59924873781
 05/01  16:00:00,27.586425699,0.620752947685,1.24794332875,0.0,7.18559832057,18.5321311015,10.0144400123,0.0,10.0144400123
 05/01  17:00:00,33.7265886824,0.534366728747,1.49673626186,0.0,8.38069375907,23.3147919321,13.19862038,0.0,13.19862038
 05/01  18:00:00,35.9889924689,0.585792221587,1.6403444217,0.0,10.6415932552,23.1212625696,15.4983062011,0.0,15.4983062011
 05/01  19:00:00,34.9189985642,0.561483869017,1.56393684783,0.0,12.3080778603,20.4854999863,14.7907105638,0.0,14.7907105638
 05/01  20:00:00,38.8415378537,0.535699558063,1.48821467482,0.0,12.456681583,19.8967753704,13.5524181986,0.0,13.5524181986
 05/01  21:00:00,34.064562213,0.483272325624,1.33433395524,0.0,9.18739968257,17.702556249,11.0758334682,0.0,11.0758334682
 05/01  22:00:00,26.6110995229,0.349738979964,0.949717172496,0.0,5.91811778209,14.0365255879,9.6606421937,0.0,9.6606421937
 05/01  23:00:00,20.2163474117,0.217539266734,0.583673845849,0.0,3.54045821811,10.5176760807,5.41506837014,0.0,5.41506837014
 05/01  24:00:00,16.1251386743,0.123086503151,0.290173427736,0.0,2.55330491699,7.80157382632,2.0456604427,0.345469168183,1.70019127452
 05/02  01:00:00,15.4504461207,0.131077693259,0.196214299984,0.0,2.55330491699,7.21284921042,2.37179799177,1.37975659884,0.992041392932
 05/02  02:00:00,15.1271327443,0.171904823474,0.126436101343,0.0,2.55330491699,6.91848690247,3.60648428214,3.14475023984,0.461734042302
 05/02  03:00:00,14.9806312005,0.216601543012,0.0824189919435,0.0,2.55330491699,6.7713057485,5.26239138643,4.80066663105,0.461724755386
 05/02  04:00:00,17.0869261968,0.232558151887,0.0962639316093,0.0,3.82705111198,7.57405300124,6.03902334472,5.0472065988,0.991816745921
 05/02  05:00:00,20.8001861849,0.242943851261,0.153359091772,0.0,6.02426329834,9.91545327661,9.7509492822,4.69687230782,5.05407697437
 05/02  06:00:00,21.7707820454,0.251568469543,0.261245920592,0.0,6.51253267309,14.7454349813,20.7118130996,3.82810847712,16.8837046225
 05/02  07:00:00,24.7485031282,0.262030642933,0.309372194665,0.0,6.01364874671,18.163451543,21.5883166759,3.64548316845,17.9428335075
 05/02  08:00:00,23.9319494972,0.463859798654,0.236739956829,0.0,4.35151303671,18.8798367041,21.5885569098,4.35203775558,17.2365191542
 05/02  09:00:00,21.0980414502,0.456663408736,0.233660140242,0.0,3.78894180059,16.6187760998,19.3280964978,4.21051723977,15.117579258
 05/02  10:00:00,18.2618247431,0.444688199377,0.326045345655,0.0,3.78894180059,13.7021493968,16.7882550585,3.08330239648,13.704952662
 05/02  11:00:00,18.9007624838,0.502574431433,0.759915700451,0.0,3.78894180059,13.8493305508,12.0972351418,1.04095734729,11.0562777945
 05/02  12:00:00,19.089693669,0.594226950649,1.16763558456,0.0,3.69398621738,13.6338449159,9.76693063503,0.123279436536,9.64365119849
 05/02  13:00:00,19.2417324957,0.678610113217,1.51357464655,0.0,3.78894180059,13.2606059349,8.58418125149,0.0,8.58418125149
 05/02  14:00:00,19.3359573256,0.731708507411,1.70188223631,0.0,3.78894180059,13.1134247809,7.52471130449,0.0,7.52471130449
 05/02  15:00:00,20.8360496511,0.761365447038,1.80730816889,0.0,4.71240779196,13.5549682428,8.58418125149,0.0,8.58418125149
 05/02  16:00:00,28.9273745502,0.911695174627,2.29794995298,0.0,7.18559832057,18.5321311015,9.99680784749,0.0,9.99680784749
 05/02  17:00:00,35.1084858901,0.856703540622,2.55629665768,0.0,8.38069375907,23.3147919321,13.1752176885,0.0,13.1752176885
 05/02  18:00:00,37.3473397677,0.910302565457,2.67418137662,0.0,10.6415932552,23.1212625696,15.470735907,0.0,15.470735907
 05/02  19:00:00,35.7284261981,0.762372657695,2.17247569303,0.0,12.3080778603,20.4854999863,14.764422609,0.0,14.764422609
 05/02  20:00:00,39.1486739616,0.623349396042,1.70770094476,0.0,12.456681583,19.8967753704,13.5283743375,0.0,13.5283743375
 05/02  21:00:00,34.1814921291,0.525043780687,1.40949241628,0.0,9.18739968257,17.702556249,11.0562777945,0.0,11.0562777945
 05/02  22:00:00,26.8774999455,0.421773569546,1.14408300545,0.0,5.91811778209,14.0365255879,9.64365119849,0.0,9.64365119849
 05/02  23:00:00,20.5197921405,0.297728046115,0.806929795236,0.0,3.54045821811,10.5176760807,5.40577141049,0.0,5.40577141049
 05/02  24:00:00,16.2645569623,0.151562044275,0.401116174639,0.0,2.55330491699,7.80157382632,1.697626596,0.0,1.697626596
 05/03  01:00:00,15.4317505948,0.086618154709,0.221978312685,0.0,2.55330491699,7.21284921042,1.01315646606,0.022399790472,0.990756675585
 05/03  02:00:00,15.0726861582,0.0753304322078,0.168563906512,0.0,2.55330491699,6.91848690247,0.741371855693,0.279959054035,0.461412801658
 05/03  03:00:00,14.9006861381,0.0883055916126,0.130769881018,0.0,2.55330491699,6.7713057485,1.48734980219,1.02594630987,0.461403492324
 05/03  04:00:00,16.9778144094,0.13810369147,0.0816066047102,0.0,3.82705111198,7.57405300124,3.81692702634,2.82639553773,0.990531488613
 05/03  05:00:00,20.6939445617,0.183130408386,0.106930911484,0.0,6.02426329834,9.91545327661,8.76376638925,3.71837036763,5.04539602162
 05/03  06:00:00,21.6845660014,0.201325159521,0.225273186551,0.0,6.51253267309,14.7454349813,19.7439194605,2.89045441257,16.8534650479
 05/03  07:00:00,24.7082231351,0.217765562364,0.313357282156,0.0,6.01364874671,18.163451543,20.3714198446,2.46075791306,17.9106619315
 05/03  08:00:00,24.059250005,0.433632599863,0.394267663473,0.0,4.35151303671,18.8798367041,19.3299997793,2.12436534691,17.2056344324
 05/03  09:00:00,21.5092365381,0.467338132448,0.634180504433,0.0,3.78894180059,16.6187760998,16.2573771696,1.16682204327,15.0905551263
 05/03  10:00:00,19.1909449735,0.57313864617,1.12671512925,0.0,3.78894180059,13.7021493968,13.9104485928,0.229946335645,13.6805022572
 05/03  11:00:00,20.2208006077,0.759110756084,1.82341749971,0.0,3.78894180059,13.8493305508,11.0366531275,0.0,11.0366531275
 05/03  12:00:00,20.5425839779,0.902207036744,2.31254580736,0.0,3.69398621738,13.6338449159,9.62660025828,0.0,9.62660025828
 05/03  13:00:00,20.676105508,0.9794880035,2.64706976864,0.0,3.78894180059,13.2606059349,8.5690606064,0.0,8.5690606064
 05/03  14:00:00,21.1983055676,1.12400295835,3.17193602739,0.0,3.78894180059,13.1134247809,7.51152095452,0.0,7.51152095452
 05/03  15:00:00,23.3813453453,1.31540373473,3.79856557532,0.0,4.71240779196,13.5549682428,8.5690606064,0.0,8.5690606064
 05/03  16:00:00,31.9773303122,1.58205285647,4.67754803314,0.0,7.18559832057,18.5321311015,9.97911347558,0.0,9.97911347558
 05/03  17:00:00,38.9443943989,1.71530590421,5.53360280287,0.0,8.38069375907,23.3147919321,13.1517324312,0.0,13.1517324312
 05/03  18:00:00,41.7446955866,1.89977630338,6.08206345756,0.0,10.6415932552,23.1212625696,15.4430683436,0.0,15.4430683436
 05/03  19:00:00,40.0351392934,1.76095237436,5.48060907171,0.0,12.3080778603,20.4854999863,14.738041909,0.0,14.738041909
 05/03  20:00:00,42.9285966336,1.52011050342,4.59086250931,0.0,12.456681583,19.8967753704,13.5042456485,0.0,13.5042456485
 05/03  21:00:00,37.3701347298,1.2956134169,3.82756538076,0.0,9.18739968257,17.702556249,11.0366531275,0.0,11.0366531275
 05/03  22:00:00,28.7466539602,0.895841067278,2.53916952245,0.0,5.91811778209,14.0365255879,9.62660025828,0.0,9.62660025828
 05/03  23:00:00,21.2614045482,0.498241455608,1.3480287935,0.0,3.54045821811,10.5176760807,5.39644165076,0.0,5.39644165076
 05/03  24:00:00,16.7725750235,0.292516222543,0.768180057562,0.0,2.55330491699,7.80157382632,1.69505286917,0.0,1.69505286917
 05/04  01:00:00,15.8628681248,0.205359567026,0.534354430321,0.0,2.55330491699,7.21284921042,0.989467593648,0.0,0.989467593648
 05/04  02:00:00,15.3593461934,0.147724628634,0.382829745344,0.0,2.55330491699,6.91848690247,0.461090478048,0.0,0.461090478048
 05/04  03:00:00,15.09800161,0.115592639018,0.30079830546,0.0,2.55330491699,6.7713057485,0.461081149176,0.0,0.461081149176
 05/04  04:00:00,17.1400081112,0.105544894468,0.276359103488,0.0,3.82705111198,7.57405300124,0.989241936422,0.0,0.989241936422
 05/04  05:00:00,20.8240760514,0.116569840352,0.303622969214,0.0,6.02426329834,9.91545327661,5.0366866708,0.0,5.0366866708
 05/04  06:00:00,22.1166843655,0.23666552768,0.622051182512,0.0,6.51253267309,14.7454349813,16.8231280167,0.0,16.8231280167
 05/04  07:00:00,25.5011665077,0.356720269368,0.967345947719,0.0,6.01364874671,18.163451543,17.8783867789,0.0,17.8783867789
 05/04  08:00:00,24.9408304729,0.58034868732,1.12913204391,0.0,4.35151303671,18.8798367041,17.1746502771,0.0,17.1746502771
 05/04  09:00:00,22.5871475771,0.671662111116,1.50776756477,0.0,3.78894180059,16.6187760998,15.0634439905,0.0,15.0634439905
 05/04  10:00:00,20.495588539,0.844902033287,2.15959530766,0.0,3.78894180059,13.7021493968,13.6559731342,0.0,13.6559731342
 05/04  11:00:00,21.4578493024,1.01838534517,2.80119160531,0.0,3.78894180059,13.8493305508,11.0169652788,0.0,11.0169652788
 05/04  12:00:00,22.2090932848,1.25583962648,3.62542252456,0.0,3.69398621738,13.6338449159,9.60949442255,0.0,9.60949442255
 05/04  13:00:00,23.3000515581,1.54484657805,4.7056572442,0.0,3.78894180059,13.2606059349,8.55389128038,0.0,8.55389128038
 05/04  14:00:00,24.6483322316,1.85221652974,5.89374912002,0.0,3.78894180059,13.1134247809,7.4982881382,0.0,7.4982881382
 05/04  15:00:00,27.2420742764,2.1084032341,6.86629500709,0.0,4.71240779196,13.5549682428,8.55389128038,0.0,8.55389128038
 05/04  16:00:00,35.5193534976,2.30836299008,7.49326108493,0.0,7.18559832057,18.5321311015,9.96136213661,0.0,9.96136213661
 05/04  17:00:00,42.0363631253,2.36969097531,7.97118645822,0.0,8.38069375907,23.3147919321,13.1281715631,0.0,13.1281715631
 05/04  18:00:00,44.6708144867,2.51871691284,8.38924174829,0.0,10.6415932552,23.1212625696,15.4153117045,0.0,15.4153117045
 05/04  19:00:00,42.8007148821,2.33032010791,7.67681692681,0.0,12.3080778603,20.4854999863,14.7115762764,0.0,14.7115762764
 05/04  20:00:00,45.2594317637,2.02940733529,6.41240080759,0.0,12.456681583,19.8967753704,13.4800392772,0.0,13.4800392772
 05/04  21:00:00,38.8437797412,1.64538625987,4.95143754913,0.0,9.18739968257,17.702556249,11.0169652788,0.0,11.0169652788
 05/04  22:00:00,30.6974577687,1.34529061394,4.04052378431,0.0,5.91811778209,14.0365255879,9.60949442255,0.0,9.60949442255
 05/04  23:00:00,23.2445693513,0.972844488981,2.85659056318,0.0,3.54045821811,10.5176760807,5.38708185385,0.0,5.38708185385
 05/04  24:00:00,18.2881782149,0.66331965317,1.91297981839,0.0,2.55330491699,7.80157382632,1.69247085623,0.0,1.69247085623
 05/05  01:00:00,16.9527970039,0.475126887926,1.35451598857,0.0,2.55330491699,7.21284921042,0.988174529211,0.0,0.988174529211
 05/05  02:00:00,16.1284293987,0.344300398144,0.955337181044,0.0,2.55330491699,6.91848690247,0.460767166984,0.0,0.460767166984
 05/05  03:00:00,15.7570114182,0.287041253075,0.788359499603,0.0,2.55330491699,6.7713057485,0.460757821453,0.0,0.460757821453
 05/05  04:00:00,17.7066989716,0.254529541633,0.694065316739,0.0,3.82705111198,7.57405300124,0.987948471372,0.0,0.987948471372
 05/05  05:00:00,21.386577376,0.265625397667,0.717068736429,0.0,6.02426329834,9.91545327661,5.02795150092,0.0,5.02795150092
 05/05  06:00:00,22.704780293,0.386962581706,1.05985005598,0.0,6.51253267309,14.7454349813,16.7927025124,0.0,16.7927025124
 05/05  07:00:00,25.8294731416,0.436867932202,1.21550491875,0.0,6.01364874671,18.163451543,17.8460176075,0.0,17.8460176075
 05/05  08:00:00,25.0548155764,0.608560380494,1.21490545418,0.0,4.35151303671,18.8798367041,17.1435758641,0.0,17.1435758641
 05/05  09:00:00,22.4329469079,0.643367173126,1.38186183362,0.0,3.78894180059,16.6187760998,15.0362538791,0.0,15.0362538791
 05/05  10:00:00,20.0668895217,0.762392503234,1.81340582042,0.0,3.78894180059,13.7021493968,13.6313725572,0.0,13.6313725572
 05/05  11:00:00,20.6763319175,0.854829050628,2.18323051492,0.0,3.78894180059,13.8493305508,10.9972200788,0.0,10.9972200788
 05/05  12:00:00,21.8332276684,1.16596687996,3.33942965467,0.0,3.69398621738,13.6338449159,9.59233875703,0.0,9.59233875703
 05/05  13:00:00,23.2978207974,1.51969969967,4.72857336188,0.0,3.78894180059,13.2606059349,8.53867776566,0.0,8.53867776566
 05/05  14:00:00,24.3356016693,1.75958145025,5.67365363721,0.0,3.78894180059,13.1134247809,7.4850167743,0.0,7.4850167743
 05/05  15:00:00,25.8873613336,1.79400462367,5.82598067476,0.0,4.71240779196,13.5549682428,8.53867776566,0.0,8.53867776566
 05/05  16:00:00,35.0838693766,2.16796357883,7.19817637517,0.0,7.18559832057,18.5321311015,9.94355908748,0.0,9.94355908748
