Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/05  17:00:00,41.1608802284,2.13819259403,7.32720194251,0.0,8.38069375907,23.3147919321,13.1045420616,0.0,13.1045420616
 05/05  18:00:00,43.9700262609,2.32615880171,7.88101163356,0.0,10.6415932552,23.1212625696,15.3874742095,0.0,15.3874742095
 05/05  19:00:00,41.7973250218,2.10052289601,6.90322427844,0.0,12.3080778603,20.4854999863,14.6850335486,0.0,14.6850335486
 05/05  20:00:00,43.7386068282,1.69024220884,5.23074099856,0.0,12.456681583,19.8967753704,13.455762392,0.0,13.455762392
 05/05  21:00:00,38.1099294145,1.45179487089,4.41117861144,0.0,9.18739968257,17.702556249,10.9972200788,0.0,10.9972200788
 05/05  22:00:00,30.0627357941,1.18327919026,3.56781323334,0.0,5.91811778209,14.0365255879,9.59233875703,0.0,9.59233875703
 05/05  23:00:00,22.7999262753,0.856642979912,2.52814899628,0.0,3.54045821811,10.5176760807,5.37769479158,0.0,5.37769479158
 05/05  24:00:00,17.6603009301,0.505370378006,1.44305180867,0.0,2.55330491699,7.80157382632,1.68988132182,0.0,1.68988132182
 05/06  01:00:00,16.4385956752,0.347875517454,0.967566030269,0.0,2.55330491699,7.21284921042,0.986877865553,0.0,0.986877865553
 05/06  02:00:00,16.0390110297,0.317755281363,0.892463928872,0.0,2.55330491699,6.91848690247,0.460442964273,0.0,0.460442964273
 05/06  03:00:00,15.5872345736,0.241619519408,0.664004388648,0.0,2.55330491699,6.7713057485,0.460433604957,0.0,0.460433604957
 05/06  04:00:00,17.5266350924,0.206928858989,0.561602120161,0.0,3.82705111198,7.57405300124,0.986651476646,0.0,0.986651476646
 05/06  05:00:00,21.3055667644,0.242107101485,0.659576421097,0.0,6.02426329834,9.91545327661,5.01919309862,0.0,5.01919309862
 05/06  06:00:00,22.5627665096,0.34512390298,0.959674951377,0.0,6.51253267309,14.7454349813,16.7621975448,0.0,16.7621975448
 05/06  07:00:00,25.6916992464,0.440685468401,1.26744284986,0.0,6.01364874671,17.9699221805,17.8135640033,0.0,17.8135640033
 05/06  08:00:00,23.8465905101,0.51557452471,1.54607981234,0.0,3.66783283761,18.1171033345,17.1124203958,0.0,17.1124203958
 05/06  09:00:00,21.5795251034,0.635156891566,1.98306387935,0.0,3.10526160149,15.8560427302,15.0089928442,0.0,15.0089928442
 05/06  10:00:00,19.581251061,0.839006240349,2.69756719128,0.0,3.10526160149,12.9394160272,13.6067078114,0.0,13.6067078114
 05/06  11:00:00,20.8127158828,1.08517499002,3.5356821096,0.0,3.10526160149,13.0865971812,10.977423375,0.0,10.977423375
 05/06  12:00:00,22.0152954162,1.37846832155,4.59214946545,0.0,3.10526160149,12.9394160272,9.57513834219,0.0,9.57513834219
 05/06  13:00:00,22.8519549494,1.63961507881,5.60920570336,0.0,3.10526160149,12.4978725653,8.5234245676,0.0,8.5234245676
 05/06  14:00:00,23.719346973,1.86026383821,6.40313012162,0.0,3.10526160149,12.3506914113,7.47171079302,0.0,7.47171079302
 05/06  15:00:00,25.1873288644,1.88696944689,6.47939695098,0.0,4.02872759285,12.7922348732,8.5234245676,0.0,8.5234245676
 05/06  16:00:00,32.845940254,1.97730224168,6.59732215849,0.0,6.50191812146,17.7693977319,9.92570960039,0.0,9.92570960039
 05/06  17:00:00,39.8331445347,1.9834252085,6.34776299677,0.0,8.38069375907,23.1212625696,13.0808509242,0.0,13.0808509242
 05/06  18:00:00,42.0590341379,2.00722946958,6.28894884272,0.0,10.6415932552,23.1212625696,15.3595641024,0.0,15.3595641024
 05/06  19:00:00,40.4493062195,1.86725155279,5.78847681934,0.0,12.3080778603,20.4854999863,14.658421586,0.0,14.658421586
 05/06  20:00:00,42.4589733074,1.62421031454,4.90997270541,0.0,12.456681583,19.8967753704,13.4314221823,0.0,13.4314221823
 05/06  21:00:00,37.7941528609,1.39427390858,4.15292302012,0.0,9.18739968257,17.702556249,10.977423375,0.0,10.977423375
 05/06  22:00:00,29.7660210694,1.12223308199,3.33214461694,0.0,5.91811778209,14.0365255879,9.57513834219,0.0,9.57513834219
 05/06  23:00:00,22.7685479007,0.845384948077,2.50802865347,0.0,3.54045821811,10.5176760807,5.36828324384,0.0,5.36828324384
 05/06  24:00:00,17.9452786579,0.566871222192,1.66652869228,0.0,2.55330491699,7.80157382632,1.68728503278,0.0,1.68728503278
 05/07  01:00:00,16.8317860454,0.436715655922,1.27191626202,0.0,2.55330491699,7.21284921042,0.985577987023,0.0,0.985577987023
 05/07  02:00:00,16.0889616446,0.328719223159,0.93145060197,0.0,2.55330491699,6.91848690247,0.460117965985,0.0,0.460117965985
 05/07  03:00:00,15.7298507762,0.275283847079,0.772956263575,0.0,2.55330491699,6.7713057485,0.460108595755,0.0,0.460108595755
 05/07  04:00:00,17.7188976557,0.253055950075,0.707737592348,0.0,3.82705111198,7.57405300124,0.985351336479,0.0,0.985351336479
 05/07  05:00:00,20.5679745949,0.279010743496,0.777913942876,0.0,6.02426329834,9.91545327661,5.01041405742,0.0,5.01041405742
 05/07  06:00:00,22.6375650162,0.364478438845,1.01511892209,0.0,6.51253267309,14.7454349813,16.7316221474,0.0,16.7316221474
 05/07  07:00:00,25.7000361825,0.449796802532,1.26666845176,0.0,6.01364874671,17.9699221805,17.781035577,0.0,17.781035577
 05/07  08:00:00,23.8752560877,0.526223696338,1.56409621839,0.0,3.66783283761,18.1171033345,17.0811930985,0.0,17.0811930985
 05/07  09:00:00,20.9893286125,0.507821790439,1.52020248956,0.0,3.10526160149,15.8560427302,14.9816689591,0.0,14.9816689591
 05/07  10:00:00,18.3305799393,0.569873698369,1.71602861154,0.0,3.10526160149,12.9394160272,13.5819862011,0.0,13.5819862011
 05/07  11:00:00,19.4008785514,0.779446459253,2.4295733089,0.0,3.10526160149,13.0865971812,10.9575810298,0.0,10.9575810298
 05/07  12:00:00,20.1685422159,0.993453165676,3.13041142106,0.0,3.10526160149,12.9394160272,9.55789827179,0.0,9.55789827179
 05/07  13:00:00,20.5781819671,1.18766577713,3.78738202278,0.0,3.10526160149,12.4978725653,8.50813620329,0.0,8.50813620329
 05/07  14:00:00,21.3891794096,1.40398640313,4.52923999329,0.0,3.10526160149,12.3506914113,7.45837413478,0.0,7.45837413478
 05/07  15:00:00,23.5893720403,1.59168213457,5.17672743924,0.0,4.02872759285,12.7922348732,8.50813620329,0.0,8.50813620329
 05/07  16:00:00,32.6004811786,1.94457555465,6.38458977006,0.0,6.50191812146,17.7693977319,9.90781896129,0.0,9.90781896129
 05/07  17:00:00,41.2205541048,2.27306372653,7.44553404894,0.0,8.38069375907,23.1212625696,13.0571051668,0.0,13.0571051668
 05/07  18:00:00,44.1023114726,2.43805253393,7.90140311307,0.0,10.6415932552,23.1212625696,15.3315896486,0.0,15.3315896486
 05/07  19:00:00,41.8825012919,2.20120549242,6.88771795212,0.0,12.3080778603,20.4854999863,14.6317482696,0.0,14.6317482696
 05/07  20:00:00,42.8853413385,1.75260615709,5.20794489388,0.0,12.456681583,19.8967753704,13.4070258563,0.0,13.4070258563
 05/07  21:00:00,37.4049403865,1.34683581958,3.81114863472,0.0,9.18739968257,17.702556249,10.9575810298,0.0,10.9575810298
 05/07  22:00:00,28.9980984498,0.97944470295,2.70701037641,0.0,5.91811778209,14.0365255879,9.55789827179,0.0,9.55789827179
 05/07  23:00:00,21.9214974683,0.666151896259,1.84021127289,0.0,3.54045821811,10.5176760807,5.35884999777,0.0,5.35884999777
 05/07  24:00:00,17.2508430745,0.409948913544,1.12901541753,0.0,2.55330491699,7.80157382632,1.68468275801,0.0,1.68468275801
 05/08  01:00:00,16.1858592249,0.288399264343,0.774305833121,0.0,2.55330491699,7.21284921042,0.98427527893,0.0,0.98427527893
 05/08  02:00:00,15.5252118031,0.192939093808,0.503480889833,0.0,2.55330491699,6.91848690247,0.459792268431,0.0,0.459792268431
 05/08  03:00:00,15.1517329445,0.131641550964,0.338480728029,0.0,2.55330491699,6.7713057485,0.45978289015,0.0,0.45978289015
 05/08  04:00:00,17.1020237762,0.0973513949654,0.246568267928,0.0,3.82705111198,7.57405300124,0.984048436036,0.0,0.984048436036
 05/08  05:00:00,19.8976987274,0.109705220778,0.276943598126,0.0,6.02426329834,9.91545327661,5.00161697697,0.0,5.00161697697
 05/08  06:00:00,21.9061623579,0.182112569578,0.466082133075,0.0,6.51253267309,14.7454349813,16.7009853743,0.0,16.7009853743
 05/08  07:00:00,24.979711746,0.225120544601,0.577490910772,0.0,6.01364874671,18.163451543,17.7484419617,0.0,17.7484419617
 05/08  08:00:00,24.0918954865,0.384210472268,0.476335272534,0.0,4.35151303671,18.8798367041,17.0499032199,0.0,17.0499032199
 05/08  09:00:00,21.323340737,0.396301097479,0.519321738352,0.0,3.78894180059,16.6187760998,14.9542903153,0.0,14.9542903153
 05/08  10:00:00,18.7778325651,0.485113144614,0.80162822244,0.0,3.78894180059,13.7021493968,13.5572150472,0.0,13.5572150472
 05/08  11:00:00,19.1402143853,0.532505738012,0.969436295333,0.0,3.78894180059,13.8493305508,10.9376989194,0.0,10.9376989194
 05/08  12:00:00,18.819214933,0.532866838963,0.958516960225,0.0,3.69398621738,13.6338449159,9.54062365131,0.0,9.54062365131
 05/08  13:00:00,18.8180875829,0.590025431394,1.17851441559,0.0,3.78894180059,13.2606059349,8.49281720022,0.0,8.49281720022
 05/08  14:00:00,19.3936719481,0.752805212602,1.73850015364,0.0,3.78894180059,13.1134247809,7.44501074913,0.0,7.44501074913
 05/08  15:00:00,21.3508927792,0.883966343189,2.19955040076,0.0,4.71240779196,13.5549682428,8.49281720022,0.0,8.49281720022
 05/08  16:00:00,29.6973207889,1.09130095011,2.88829041618,0.0,7.18559832057,18.5321311015,9.88989246834,0.0,9.88989246834
 05/08  17:00:00,36.9554392753,1.28463906625,3.9753145172,0.0,8.38069375907,23.3147919321,13.0333118216,0.0,13.0333118216
 05/08  18:00:00,39.941882483,1.52049982262,4.6585268348,0.0,10.6415932552,23.1212625696,15.3035591323,0.0,15.3035591323
 05/08  19:00:00,37.8450951124,1.27688805889,3.77462920613,0.0,12.3080778603,20.4854999863,14.6050214983,0.0,14.6050214983
 05/08  20:00:00,39.9396526512,1.04599552203,2.96886684167,0.0,12.456681583,19.8967753704,13.3825806386,0.0,13.3825806386
 05/08  21:00:00,35.6359093524,0.887953703663,2.50099971654,0.0,9.18739968257,17.702556249,10.9376989194,0.0,10.9376989194
 05/08  22:00:00,27.7031823919,0.629336629112,1.76220239235,0.0,5.91811778209,14.0365255879,9.54062365131,0.0,9.54062365131
 05/08  23:00:00,20.9419601925,0.408421460502,1.11840443291,0.0,3.54045821811,10.5176760807,5.34939784694,0.0,5.34939784694
 05/08  24:00:00,16.6810904846,0.262827445702,0.706384295467,0.0,2.55330491699,7.80157382632,1.68207526812,0.0,1.68207526812
 05/09  01:00:00,15.6929754627,0.157899233174,0.411922102099,0.0,2.55330491699,7.21284921042,0.982970127426,0.0,0.982970127426
 05/09  02:00:00,15.2342923891,0.113256766886,0.292243802791,0.0,2.55330491699,6.91848690247,0.459465968125,0.0,0.459465968125
 05/09  03:00:00,15.049537136,0.101788886766,0.266137583778,0.0,2.55330491699,6.7713057485,0.45945658465,0.0,0.45945658465
 05/09  04:00:00,17.1046436362,0.0954656809611,0.25107384193,0.0,3.82705111198,7.57405300124,0.982743161306,0.0,0.982743161306
 05/09  05:00:00,19.9343198875,0.116725879831,0.306544099167,0.0,6.02426329834,9.91545327661,4.99280446222,0.0,4.99280446222
 05/09  06:00:00,21.8988362845,0.176656019198,0.464212610061,0.0,6.51253267309,14.7454349813,16.6702962979,0.0,16.6702962979
 05/09  07:00:00,24.9141240272,0.202594094602,0.534429641959,0.0,6.01364874671,18.163451543,17.7157928095,0.0,17.7157928095
 05/09  08:00:00,24.0441790969,0.368979560388,0.443849794805,0.0,4.35151303671,18.8798367041,17.0185600262,0.0,17.0185600262
 05/09  09:00:00,21.1440476855,0.34922049076,0.387109293532,0.0,3.78894180059,16.6187760998,14.9936294325,0.0667644117007,14.9268650208
 05/09  10:00:00,18.4673333587,0.406508138426,0.569734022164,0.0,3.78894180059,13.7021493968,13.5437677147,0.0113660292434,13.5324016855
 05/09  11:00:00,18.7471796825,0.434938043557,0.67396928705,0.0,3.78894180059,13.8493305508,10.9177829318,0.0,10.9177829318
 05/09  12:00:00,18.7166995284,0.503578492645,0.885289901905,0.0,3.69398621738,13.6338449159,9.52331959646,0.0,9.52331959646
 05/09  13:00:00,18.4292728967,0.493521939141,0.886203221669,0.0,3.78894180059,13.2606059349,8.47747209497,0.0,8.47747209497
 05/09  14:00:00,18.2005596696,0.476482138045,0.821710949711,0.0,3.78894180059,13.1134247809,7.43162459349,0.0,7.43162459349
 05/09  15:00:00,19.5829656955,0.484898230683,0.830691429602,0.0,4.71240779196,13.5549682428,8.47747209497,0.0,8.47747209497
 05/09  16:00:00,27.1810946325,0.530342170932,0.933023038995,0.0,7.18559832057,18.5321311015,9.87193543029,0.0,9.87193543029
 05/09  17:00:00,33.2525013574,0.430889205944,1.12612645966,0.0,8.38069375907,23.3147919321,13.0094779347,0.0,13.0094779347
 05/09  18:00:00,35.5844196674,0.499626798558,1.32193704322,0.0,10.6415932552,23.1212625696,15.2754808546,0.0,15.2754808546
 05/09  19:00:00,34.4301703349,0.453193432041,1.18339905546,0.0,12.3080778603,20.4854999863,14.578249187,0.0,14.578249187
 05/09  20:00:00,37.3494517662,0.398295605849,1.02636587287,0.0,12.456681583,19.8967753704,13.3580937686,0.0,13.3580937686
 05/09  21:00:00,33.4446571593,0.336348270853,0.861352956246,0.0,9.18739968257,17.702556249,10.9177829318,0.0,10.9177829318
 05/09  22:00:00,26.117059977,0.226615254714,0.578801351804,0.0,5.91811778209,14.0365255879,9.52331959646,0.0,9.52331959646
 05/09  23:00:00,19.9233276532,0.15263930277,0.355554051359,0.0,3.54045821811,10.5176760807,5.73439744452,0.394467854007,5.33992959052
 05/09  24:00:00,16.0597618633,0.141232987034,0.206650132885,0.0,2.55330491699,7.80157382632,3.1918343153,1.51237097998,1.67946333531
 05/10  01:00:00,15.4221394296,0.165739296306,0.133246005822,0.0,2.55330491699,7.21284921042,3.84771654818,2.86605362879,0.981662919393
 05/10  02:00:00,15.1208278391,0.208189650096,0.0838463695225,0.0,2.55330491699,6.91848690247,4.98064623082,4.52150706906,0.459139161764
 05/10  03:00:00,14.9718886549,0.251030876249,0.0392471131364,0.0,2.55330491699,6.7713057485,6.63999882601,6.18086905006,0.459129775945
 05/10  04:00:00,17.0628018385,0.28565208134,0.0190456438874,0.0,3.82705111198,7.57405300124,8.35979202269,7.37835612371,0.981435898983
 05/10  05:00:00,19.866690684,0.297901050564,0.057739724939,0.0,6.02426329834,9.91545327661,12.2382262377,7.254247115,4.98397912274
 05/10  06:00:00,21.7046169328,0.30006598728,0.146583290232,0.0,6.51253267309,14.7454349813,22.9229245243,6.28336051837,16.6395640059
 05/10  07:00:00,24.668269087,0.306714689047,0.184454107388,0.0,6.01364874671,18.163451543,23.7257287944,6.0426310051,17.6830977893
 05/10  08:00:00,23.8815706224,0.504593817021,0.145627063709,0.0,4.35151303671,18.8798367041,23.3230302221,6.33585742258,16.9871727995
 05/10  09:00:00,21.0769683325,0.477321135507,0.191929295764,0.0,3.78894180059,16.6187760998,20.0302142611,5.13081306372,14.8994011974
 05/10  10:00:00,18.4845269821,0.481897644778,0.511538139216,0.0,3.78894180059,13.7021493968,16.0472549922,2.53970152792,13.5075534643
 05/10  11:00:00,19.0791695672,0.529632855016,0.911264360281,0.0,3.78894180059,13.8493305508,11.5761939678,0.678355003079,10.8978389648
 05/10  12:00:00,19.1899744257,0.616382215213,1.24576107673,0.0,3.69398621738,13.6338449159,9.59639393981,0.0904027081357,9.50599123167
 05/10  13:00:00,18.8580017317,0.600714348721,1.20773964713,0.0,3.78894180059,13.2606059349,8.46210543186,0.0,8.46210543186
 05/10  14:00:00,18.6308807857,0.582770757251,1.14574344662,0.0,3.78894180059,13.1134247809,7.41821963205,0.0,7.41821963205
 05/10  15:00:00,19.9743498042,0.580802313695,1.12617145528,0.0,4.71240779196,13.5549682428,8.46210543186,0.0,8.46210543186
 05/10  16:00:00,27.9018978244,0.707714337021,1.47645406481,0.0,7.18559832057,18.5321311015,9.85395316494,0.0,9.85395316494
 05/10  17:00:00,33.7925342352,0.571606827818,1.52544171552,0.0,8.38069375907,23.3147919321,12.9856105644,0.0,12.9856105644
 05/10  18:00:00,35.914046548,0.595757062344,1.55543366005,0.0,10.6415932552,23.1212625696,15.2473631306,0.0,15.2473631306
 05/10  19:00:00,34.7182099635,0.536720557988,1.38791155812,0.0,12.3080778603,20.4854999863,14.5514392641,0.0,14.5514392641
 05/10  20:00:00,37.5232024217,0.451615434264,1.1467966999,0.0,12.456681583,19.8967753704,13.3335724977,0.0,13.3335724977
 05/10  21:00:00,33.3998879986,0.333199573894,0.8197324925,0.0,9.18739968257,17.702556249,10.8978389648,0.0,10.8978389648
 05/10  22:00:00,25.9240037786,0.1811720434,0.431188364683,0.0,5.91811778209,14.0365255879,9.54389951909,0.0379082874126,9.50599123167
 05/10  23:00:00,19.7629616869,0.123572498649,0.224254889092,0.0,3.54045821811,10.5176760807,6.14398051846,0.813532486035,5.33044803242
 05/10  24:00:00,15.9917297855,0.162836761307,0.117014280844,0.0,2.55330491699,7.80157382632,4.74497553177,3.06812779869,1.67684773308
 05/11  01:00:00,15.4035276114,0.236046113448,0.0443273705502,0.0,2.55330491699,7.21284921042,6.90032797083,5.91997392851,0.980354042327
 05/11  02:00:00,15.1515932994,0.316895733109,0.0059057468132,0.0,2.55330491699,6.91848690247,9.10629355108,8.64748160489,0.458811946194
 05/11  03:00:00,15.0708428424,0.389232176868,0.0,0.0,2.55330491699,6.7713057485,11.2384184124,10.7796158516,0.458802560873
 05/11  04:00:00,17.195625815,0.437521701725,0.0,0.0,3.82705111198,7.57405300124,13.1467978437,12.1666708073,0.980127036349
 05/11  05:00:00,19.9424069396,0.431357031099,0.0,0.0,6.02426329834,9.91545327661,16.8556450472,11.8805014754,4.97514357185
 05/11  06:00:00,21.6872511853,0.384909546503,0.0443739835288,0.0,6.51253267309,14.7454349813,26.5016790454,9.89288144632,16.6087975991
 05/11  07:00:00,24.6644685264,0.353845438126,0.133522797621,0.0,6.01364874671,18.163451543,25.5302568504,7.87989026702,17.6503665834
 05/11  08:00:00,23.8836257703,0.523713346961,0.128562681657,0.0,4.35151303671,18.8798367041,23.9602202344,7.00446939973,16.9557508347
 05/11  09:00:00,21.0963481177,0.503325742791,0.185304473738,0.0,3.78894180059,16.6187760998,20.7361467621,5.86423978396,14.8719069781
 05/11  10:00:00,18.4516632464,0.500702672646,0.459869375697,0.0,3.78894180059,13.7021493968,16.9556043733,3.4729266312,13.4826777421
 05/11  11:00:00,18.9581874284,0.520847066296,0.799068010212,0.0,3.78894180059,13.8493305508,12.1970350311,1.31916210655,10.8778729246
 05/11  12:00:00,19.0525897624,0.59307299687,1.13168563172,0.0,3.69398621738,13.6338449159,9.86774616083,0.37910247225,9.48864368858
 05/11  13:00:00,19.0290504163,0.639452626775,1.34005005359,0.0,3.78894180059,13.2606059349,8.476375122,0.029653360428,8.44672176157
 05/11  14:00:00,19.1249824364,0.692454335516,1.53016151905,0.0,3.78894180059,13.1134247809,7.40479983456,0.0,7.40479983456
 05/11  15:00:00,20.5281853151,0.707668857886,1.55314042203,0.0,4.71240779196,13.5549682428,8.44672176157,0.0,8.44672176157
 05/11  16:00:00,27.9414587895,0.710502925815,1.51322644111,0.0,7.18559832057,18.5321311015,9.83595099758,0.0,9.83595099758
 05/11  17:00:00,34.0212052783,0.625443264901,1.7002763216,0.0,8.38069375907,23.3147919321,12.9617167786,0.0,12.9617167786
 05/11  18:00:00,36.1363039302,0.64599833285,1.72744977177,0.0,10.6415932552,23.1212625696,15.2192142871,0.0,15.2192142871
 05/11  19:00:00,34.880411687,0.575233702742,1.51160013684,0.0,12.3080778603,20.4854999863,14.5245996691,0.0,14.5245996691
 05/11  20:00:00,37.7232971538,0.501415937065,1.29709092924,0.0,12.456681583,19.8967753704,13.3090240876,0.0,13.3090240876
 05/11  21:00:00,33.7720908297,0.427902283401,1.09723261415,0.0,9.18739968257,17.702556249,10.8778729246,0.0,10.8778729246
 05/11  22:00:00,26.5420198766,0.341399898102,0.888976608009,0.0,5.91811778209,14.0365255879,9.48864368858,0.0,9.48864368858
 05/11  23:00:00,20.1561859711,0.206843533756,0.534208138236,0.0,3.54045821811,10.5176760807,5.32095598054,0.0,5.32095598054
 05/11  24:00:00,16.0728799591,0.101559210567,0.259442005176,0.0,2.55330491699,7.80157382632,1.67422923601,0.0,1.67422923601
 05/12  01:00:00,15.3912551886,0.0835426467449,0.184558414452,0.0,2.55330491699,7.21284921042,1.29019581089,0.31115192667,0.979043884224
 05/12  02:00:00,15.0596211452,0.0899072534922,0.140922072196,0.0,2.55330491699,6.91848690247,1.42277177347,0.964287355086,0.458484418386
 05/12  03:00:00,14.9064101139,0.123917165123,0.100882283281,0.0,2.55330491699,6.7713057485,2.724529541,2.26605450461,0.458475036392
 05/12  04:00:00,16.999380231,0.165914993478,0.0753611242702,0.0,3.82705111198,7.57405300124,4.6194148518,3.64059789063,0.978816961166
 05/12  05:00:00,19.8154358921,0.20140263386,0.102983349723,0.0,6.02426329834,9.91545327661,9.22001732698,4.25371690105,4.96630042593
 05/12  06:00:00,21.6655002002,0.219260884688,0.188271660222,0.0,6.51253267309,14.7454349813,20.2977350671,3.71972887902,16.5780061881
 05/12  07:00:00,24.7355644492,0.233283003023,0.325181155612,0.0,6.01364874671,18.163451543,20.281940217,2.66433133235,17.6176088847
 05/12  08:00:00,24.0276227903,0.436438167577,0.359834881001,0.0,4.35151303671,18.8798367041,19.3444923128,2.42018887574,16.9243034371
 05/12  09:00:00,21.5442168974,0.475858680451,0.660640315742,0.0,3.78894180059,16.6187760998,15.9501797023,1.10578919709,14.8443905052
 05/12  10:00:00,18.7091568442,0.478602067033,0.739463579042,0.0,3.78894180059,13.7021493968,14.0722688606,0.614486974908,13.4577818857
 05/12  11:00:00,19.2503438074,0.555831791011,1.05623966447,0.0,3.78894180059,13.8493305508,10.9837053961,0.125814672036,10.857890724
 05/12  12:00:00,19.4056841437,0.664836857137,1.41301615278,0.0,3.69398621738,13.6338449159,9.4712821045,0.0,9.4712821045
 05/12  13:00:00,19.0532652686,0.64308695676,1.3606305759,0.0,3.78894180059,13.2606059349,8.43132563984,0.0,8.43132563984
 05/12  14:00:00,19.0954183371,0.690635956995,1.50241579825,0.0,3.78894180059,13.1134247809,7.39136917518,0.0,7.39136917518
 05/12  15:00:00,20.9609024531,0.807830306139,1.8856961118,0.0,4.71240779196,13.5549682428,8.43132563984,0.0,8.43132563984
 05/12  16:00:00,28.9722296865,0.943547606457,2.31095265747,0.0,7.18559832057,18.5321311015,9.81793425938,0.0,9.81793425938
 05/12  17:00:00,35.3344957604,0.938791473144,2.70021859545,0.0,8.38069375907,23.3147919321,12.9378036534,0.0,12.9378036534
 05/12  18:00:00,37.8822793594,1.073792992,3.04563054178,0.0,10.6415932552,23.1212625696,15.1910426601,0.0,15.1910426601
 05/12  19:00:00,36.522538217,0.989695409844,2.73926495978,0.0,12.3080778603,20.4854999863,14.4977383504,0.0,14.4977383504
 05/12  20:00:00,38.6754245307,0.7519777637,1.99865647953,0.0,12.456681583,19.8967753704,13.2844558082,0.0,13.2844558082
 05/12  21:00:00,34.1576036444,0.536926090511,1.37372162178,0.0,9.18739968257,17.702556249,10.857890724,0.0,10.857890724
 05/12  22:00:00,26.5915412975,0.366543517667,0.913354409406,0.0,5.91811778209,14.0365255879,9.4712821045,0.0,9.4712821045
 05/12  23:00:00,20.2978058045,0.251578518028,0.631092987375,0.0,3.54045821811,10.5176760807,5.31145624586,0.0,5.31145624586
 05/12  24:00:00,16.2457887489,0.151431010176,0.382478995382,0.0,2.55330491699,7.80157382632,1.67160861955,0.0,1.67160861955
 05/13  01:00:00,15.4256199513,0.0866643576646,0.215801466194,0.0,2.55330491699,7.21284921042,0.977732833461,0.0,0.977732833461
 05/13  02:00:00,15.0243163373,0.0580733761173,0.137451141674,0.0,2.55330491699,6.91848690247,0.523533810511,0.0653771351105,0.4581566754
 05/13  03:00:00,14.84514,0.0574048414052,0.106124493109,0.0,2.55330491699,6.7713057485,0.866112064171,0.407964764615,0.458147299556
 05/13  04:00:00,16.9328260497,0.085639816533,0.0890821199424,0.0,3.82705111198,7.57405300124,2.3177394685,1.34023340695,0.977506061556
 05/13  05:00:00,19.7429929476,0.155279300057,0.0766637390278,0.0,6.02426329834,9.91545327661,8.25202518076,3.29457287718,4.95745230358
 05/13  06:00:00,21.6239389099,0.174674257311,0.191296997302,0.0,6.51253267309,14.7454349813,18.9774740384,2.43027514726,16.5471988911
 05/13  07:00:00,24.6448777965,0.217249652526,0.444057215789,0.0,6.01364874671,17.9699221805,18.6057293333,1.02089493914,17.5848343942
 05/13  08:00:00,22.5311720148,0.240125906077,0.506109935759,0.0,3.66783283761,18.1171033345,18.0555180435,1.16267812385,16.8928399196
 05/13  09:00:00,19.9311135508,0.278740382205,0.691068836094,0.0,3.10526160149,15.8560427302,15.4395485396,0.622688612194,14.8168599274
 05/13  10:00:00,17.5418483025,0.390512546889,1.10665812624,0.0,3.10526160149,12.9394160272,13.4663227691,0.0334495014175,13.4328732677
 05/13  11:00:00,18.2067498048,0.514373603996,1.50051741754,0.0,3.10526160149,13.0865971812,10.8378982806,0.0,10.8378982806
 05/13  12:00:00,18.5714059947,0.634832781182,1.89189558434,0.0,3.10526160149,12.9394160272,9.45391162088,0.0,9.45391162088
 05/13  13:00:00,18.6226471674,0.743060562582,2.27645243763,0.0,3.10526160149,12.4978725653,8.41592162607,0.0,8.41592162607
 05/13  14:00:00,18.8916351261,0.840932286379,2.59474982656,0.0,3.10526160149,12.3506914113,7.37793163125,0.0,7.37793163125
 05/13  15:00:00,20.8052962875,0.975321799843,3.00901202115,0.0,4.02872759285,12.7922348732,8.41592162607,0.0,8.41592162607
 05/13  16:00:00,29.2905310777,1.22048580846,3.79872941537,0.0,6.50191812146,17.7693977319,9.79990828582,0.0,9.79990828582
 05/13  17:00:00,37.714836612,1.51509102092,4.69778926165,0.0,8.38069375907,23.1212625696,12.9138782703,0.0,12.9138782703
 05/13  18:00:00,40.0007267338,1.55793413301,4.67993677519,0.0,10.6415932552,23.1212625696,15.1628565924,0.0,15.1628565924
 05/13  19:00:00,38.6446622408,1.49164012982,4.35944426365,0.0,12.3080778603,20.4854999863,14.4708632625,0.0,14.4708632625
 05/13  20:00:00,40.750206002,1.25329857316,3.57211714136,0.0,12.456681583,19.8967753704,13.2598749352,0.0,13.2598749352
 05/13  21:00:00,35.7125308994,0.928689799516,2.53688516773,0.0,9.18739968257,17.702556249,10.8378982806,0.0,10.8378982806
 05/13  22:00:00,27.7911987359,0.667601711193,1.81195365422,0.0,5.91811778209,14.0365255879,9.45391162088,0.0,9.45391162088
 05/13  23:00:00,21.1190207952,0.458730557262,1.24515593882,0.0,3.54045821811,10.5176760807,5.30195164162,0.0,5.30195164162
 05/13  24:00:00,16.8360879192,0.306365863779,0.817843311995,0.0,2.55330491699,7.80157382632,1.66898665976,0.0,1.66898665976
 05/14  01:00:00,15.9414179326,0.225039914373,0.593223890768,0.0,2.55330491699,7.21284921042,0.976421278686,0.0,0.976421278686
 05/14  02:00:00,15.3487570567,0.145417878231,0.374547358973,0.0,2.55330491699,6.91848690247,0.457828814364,0.0,0.457828814364
 05/14  03:00:00,15.051841466,0.104134740631,0.2660960599,0.0,2.55330491699,6.7713057485,0.457819447479,0.0,0.457819447479
 05/14  04:00:00,17.0593328959,0.0850504925916,0.216178290062,0.0,3.82705111198,7.57405300124,0.976194725886,0.0,0.976194725886
 05/14  05:00:00,19.7888283643,0.0800769277979,0.197701527988,0.0,6.02426329834,9.91545327661,4.94860182488,0.0,4.94860182488
 05/14  06:00:00,21.937490829,0.193615465461,0.485907708232,0.0,6.51253267309,14.7454349813,16.516384831,0.0,16.516384831
 05/14  07:00:00,25.1318351497,0.316946332186,0.831317889336,0.0,6.01364874671,17.9699221805,17.5520528177,0.0,17.5520528177
 05/14  08:00:00,23.0623655305,0.340745485285,0.936683872166,0.0,3.66783283761,18.1171033345,16.8613695999,0.0,16.8613695999
 05/14  09:00:00,20.6241662016,0.42756054878,1.23530132034,0.0,3.10526160149,15.8560427302,14.7893233977,0.0,14.7893233977
 05/14  10:00:00,18.331373331,0.5670881778,1.71960752386,0.0,3.10526160149,12.9394160272,13.4079592645,0.0,13.4079592645
 05/14  11:00:00,19.182353272,0.719019992034,2.27147449672,0.0,3.10526160149,13.0865971812,10.817901515,0.0,10.817901515
 05/14  12:00:00,19.8022022195,0.89139245982,2.86613213053,0.0,3.10526160149,12.9394160272,9.43653738185,0.0,9.43653738185
 05/14  13:00:00,20.1497445408,1.06898576595,3.47762460764,0.0,3.10526160149,12.4978725653,8.40051428202,0.0,8.40051428202
 05/14  14:00:00,20.8738214464,1.26370815633,4.15416027691,0.0,3.10526160149,12.3506914113,7.36449118219,0.0,7.36449118219
 05/14  15:00:00,23.1954891406,1.47946187463,4.89506479942,0.0,4.02872759285,12.7922348732,8.40051428202,0.0,8.40051428202
 05/14  16:00:00,31.7524617659,1.73427600672,5.74686990529,0.0,6.50191812146,17.7693977319,9.78187841513,0.0,9.78187841513
 05/14  17:00:00,40.0651057176,1.99763743313,6.56551195507,0.0,8.38069375907,23.1212625696,12.8899477146,0.0,12.8899477146
 05/14  18:00:00,42.8182902366,2.13135073712,6.92408367384,0.0,10.6415932552,23.1212625696,15.1346644309,0.0,15.1346644309
 05/14  19:00:00,40.9110478228,1.95987573909,6.15759423635,0.0,12.3080778603,20.4854999863,14.4439823644,0.0,14.4439823644
 05/14  20:00:00,41.2038526795,1.56931174416,4.60258398119,0.0,12.456681583,19.8967753704,13.2352887479,0.0,13.2352887479
 05/14  21:00:00,37.3710726685,1.32452547541,3.79959126091,0.0,9.18739968257,17.702556249,10.817901515,0.0,10.817901515
 05/14  22:00:00,29.4837963699,1.07514937769,3.09700362178,0.0,5.91811778209,14.0365255879,9.43653738185,0.0,9.43653738185
 05/14  23:00:00,22.1644676128,0.72185842189,2.02747489177,0.0,3.54045821811,10.5176760807,5.29244498252,0.0,5.29244498252
 05/14  24:00:00,17.3493511611,0.436595566638,1.20087685111,0.0,2.55330491699,7.80157382632,1.66636413311,0.0,1.66636413311
 05/15  01:00:00,16.2658505114,0.310296921609,0.832399462382,0.0,2.55330491699,7.21284921042,0.975109608699,0.0,0.975109608699
 05/15  02:00:00,15.5318886106,0.197420034086,0.505676756997,0.0,2.55330491699,6.91848690247,0.457500932441,0.0,0.457500932441
 05/15  03:00:00,15.1977556165,0.14567688195,0.370468069102,0.0,2.55330491699,6.7713057485,0.45749157731,0.0,0.45749157731
 05/15  04:00:00,17.1862184977,0.120728825264,0.307385559196,0.0,3.82705111198,7.57405300124,0.974883342656,0.0,0.974883342656
 05/15  05:00:00,19.1113141407,0.140024929438,0.353072636091,0.0,6.02426329834,9.91545327661,4.93975161063,0.0,4.93975161063
 05/15  06:00:00,22.3251257633,0.297627397951,0.769530710071,0.0,6.51253267309,14.7454349813,16.4855731324,0.0,16.4855731324
 05/15  07:00:00,25.7114659274,0.415674215988,1.11869142083,0.0,6.01364874671,18.163451543,17.5192738632,0.0,17.5192738632
 05/15  08:00:00,25.1229266993,0.633873320031,1.2577036376,0.0,4.35151303671,18.8798367041,16.8299017975,0.0,16.8299017975
 05/15  09:00:00,22.7048274072,0.708752600179,1.58835690578,0.0,3.78894180059,16.6187760998,14.7617890706,0.0,14.7617890706
 05/15  10:00:00,20.4732950236,0.851356737569,2.13084708797,0.0,3.78894180059,13.7021493968,13.3830472543,0.0,13.3830472543
 05/15  11:00:00,21.5048771213,1.03688603544,2.82971873398,0.0,3.78894180059,13.8493305508,10.7979063489,0.0,10.7979063489
 05/15  12:00:00,22.45960266,1.31063338846,3.8211381377,0.0,3.69398621738,13.6338449159,9.41916453261,0.0,9.41916453261
 05/15  13:00:00,23.4261782679,1.57250439569,4.80412613633,0.0,3.78894180059,13.2606059349,8.38510817043,0.0,8.38510817043
 05/15  14:00:00,24.2436519798,1.78303832243,5.55824707551,0.0,3.78894180059,13.1134247809,7.35105180825,0.0,7.35105180825
 05/15  15:00:00,26.4497170961,1.97919816467,6.20314289623,0.0,4.71240779196,13.5549682428,8.38510817043,0.0,8.38510817043
 05/15  16:00:00,35.0576530787,2.23998487586,7.0999387803,0.0,7.18559832057,18.5321311015,9.76384998668,0.0,9.76384998668
 05/15  17:00:00,42.2379525945,2.40228997104,8.14017693168,0.0,8.38069375907,23.3147919321,12.8660190732,0.0,12.8660190732
 05/15  18:00:00,43.7352824304,2.33548875411,7.63693785068,0.0,10.6415932552,23.1212625696,15.1064745246,0.0,15.1064745246
 05/15  19:00:00,41.5648573953,2.12656453218,6.64471501579,0.0,12.3080778603,20.4854999863,14.4171036165,0.0,14.4171036165
 05/15  20:00:00,42.2945127054,1.82295927616,5.43959647506,0.0,12.456681583,19.8967753704,13.2107045273,0.0,13.2107045273
 05/15  21:00:00,37.5306088125,1.39209750188,3.89155537847,0.0,9.18739968257,17.702556249,10.7979063489,0.0,10.7979063489
 05/15  22:00:00,28.937103298,0.982217498056,2.64324242945,0.0,5.91811778209,14.0365255879,9.41916453261,0.0,9.41916453261
 05/15  23:00:00,21.7590212104,0.640186831178,1.70370008008,0.0,3.54045821811,10.5176760807,5.28293908388,0.0,5.28293908388
 05/15  24:00:00,17.089525549,0.378510334769,0.999136470805,0.0,2.55330491699,7.80157382632,1.66374181624,0.0,1.66374181624
 05/16  01:00:00,16.1845276656,0.292546511416,0.768827026746,0.0,2.55330491699,7.21284921042,0.973798212337,0.0,0.973798212337
 05/16  02:00:00,15.7249813376,0.246752453176,0.649437064908,0.0,2.55330491699,6.91848690247,0.457173126798,0.0,0.457173126798
 05/16  03:00:00,15.4323344567,0.206564322004,0.544159469187,0.0,2.55330491699,6.7713057485,0.457163786207,0.0,0.457163786207
 05/16  04:00:00,17.4342739261,0.185980804379,0.490189008493,0.0,3.82705111198,7.57405300124,0.973572300379,0.0,0.973572300379
 05/16  05:00:00,19.3886942354,0.211691740102,0.558785920072,0.0,6.02426329834,9.91545327661,4.93090428153,0.0,4.93090428153
 05/16  06:00:00,22.2957737979,0.284377950503,0.7534281921,0.0,6.51253267309,14.7454349813,16.4547729195,0.0,16.4547729195
 05/16  07:00:00,25.33424391,0.315589743767,0.841553875628,0.0,6.01364874671,18.163451543,17.4865072378,0.0,17.4865072378
 05/16  08:00:00,24.4643229439,0.478139158959,0.754834043249,0.0,4.35151303671,18.8798367041,16.7984458314,0.0,16.7984458314
 05/16  09:00:00,21.6007295576,0.456667539829,0.736344116615,0.0,3.78894180059,16.6187760998,14.7342651002,0.0,14.7342651002
 05/16  10:00:00,18.9791562039,0.523594385866,0.96447061993,0.0,3.78894180059,13.7021493968,13.3581446145,0.0,13.3581446145
 05/16  11:00:00,19.5165798705,0.612118567153,1.26618895139,0.0,3.78894180059,13.8493305508,10.7779187037,0.0,10.7779187037
 05/16  12:00:00,19.4238767167,0.661863773343,1.4341818096,0.0,3.69398621738,13.6338449159,9.40179821798,0.0,9.40179821798
 05/16  13:00:00,19.6139627935,0.756574068618,1.80784098902,0.0,3.78894180059,13.2606059349,8.36970785368,0.0,8.36970785368
 05/16  14:00:00,19.5624280859,0.775930869712,1.88413063434,0.0,3.78894180059,13.1134247809,7.33761748938,0.0,7.33761748938
 05/16  15:00:00,21.0845693095,0.817783732053,1.99940954227,0.0,4.71240779196,13.5549682428,8.36970785368,0.0,8.36970785368
 05/16  16:00:00,28.5227210185,0.8321155607,1.97287603524,0.0,7.18559832057,18.5321311015,9.74582833941,0.0,9.74582833941
 05/16  17:00:00,34.3661466259,0.702170228103,1.96849070598,0.0,8.38069375907,23.3147919321,12.8420994323,0.0,12.8420994323
 05/16  18:00:00,36.6950783529,0.779431427815,2.15279109951,0.0,10.6415932552,23.1212625696,15.0782952216,0.0,15.0782952216
 05/16  19:00:00,35.3154662136,0.679405340908,1.84248302531,0.0,12.3080778603,20.4854999863,14.3902349788,0.0,14.3902349788
 05/16  20:00:00,37.1665836507,0.582809043656,1.55181765289,0.0,12.456681583,19.8967753704,13.1861295537,0.0,13.1861295537
 05/16  21:00:00,34.0569537997,0.498647315617,1.31135055188,0.0,9.18739968257,17.702556249,10.7779187037,0.0,10.7779187037
 05/16  22:00:00,26.6476494188,0.370913266329,0.965092782026,0.0,5.91811778209,14.0365255879,9.40179821798,0.0,9.40179821798
 05/16  23:00:00,20.2848173429,0.242898540274,0.626784503491,0.0,3.54045821811,10.5176760807,5.27343676078,0.0,5.27343676078
 05/16  24:00:00,16.2117985002,0.139684592782,0.360235164012,0.0,2.55330491699,7.80157382632,1.66112048573,0.0,1.66112048573
 05/17  01:00:00,15.4796929229,0.0995587427068,0.256980052701,0.0,2.55330491699,7.21284921042,0.972487478359,0.0,0.972487478359
 05/17  02:00:00,15.1060165978,0.0779041595006,0.199320618858,0.0,2.55330491699,6.91848690247,0.456845494583,0.0,0.456845494583
 05/17  03:00:00,14.9071567798,0.0636400505475,0.161906063757,0.0,2.55330491699,6.7713057485,0.456836171302,0.0,0.456836171302
 05/17  04:00:00,16.977254859,0.0702411255604,0.148909620153,0.0,3.82705111198,7.57405300124,1.2647478999,0.292485912428,0.972261987471
 05/17  05:00:00,18.8947784769,0.102764222269,0.173797679455,0.0,6.02426329834,9.91545327661,5.7603517717,0.838289314286,4.92206245741
 05/17  06:00:00,21.6584212253,0.140774497952,0.25967907205,0.0,6.51253267309,14.7454349813,17.3619075077,0.937914194597,16.4239933131
 05/17  07:00:00,24.6368979492,0.164407734748,0.295389923802,0.0,6.01364874671,18.163451543,18.6470834107,1.19332076563,17.4537626451
 05/17  08:00:00,23.8107051416,0.362165375301,0.217190024648,0.0,4.35151303671,18.8798367041,18.623599531,1.85658851399,16.767011017
 05/17  09:00:00,21.0042580753,0.368638184591,0.22790198952,0.0,3.78894180059,16.6187760998,16.6687717247,1.96201208717,14.7067596375
 05/17  10:00:00,18.1249315671,0.374508735145,0.259331633831,0.0,3.78894180059,13.7021493968,15.1852953708,1.85203665113,13.3332587197
 05/17  11:00:00,18.325449819,0.375946893118,0.311230573988,0.0,3.78894180059,13.8493305508,12.3047239117,1.54677941301,10.7579444987
 05/17  12:00:00,17.995818099,0.382420998581,0.285565966607,0.0,3.69398621738,13.6338449159,11.2158385533,1.83139497253,9.38444358081
 05/17  13:00:00,17.7135167992,0.391045114401,0.272923948922,0.0,3.78894180059,13.2606059349,10.7516769306,2.39735903818,8.35431789242
 05/17  14:00:00,17.5544722895,0.397636275263,0.254469432392,0.0,3.78894180059,13.1134247809,10.1110238635,2.78683165951,7.32419220402
 05/17  15:00:00,18.9364609586,0.401926577588,0.267158345801,0.0,4.71240779196,13.5549682428,11.1488181231,2.79450023072,8.35431789242
 05/17  16:00:00,26.4800991593,0.407235865118,0.355133871627,0.0,7.18559832057,18.5321311015,11.8094176777,2.08159886742,9.72781881027
 05/17  17:00:00,32.5693020565,0.269765792956,0.604050571761,0.0,8.38069375907,23.3147919321,13.7037988941,0.885603018659,12.8181958755
 05/17  18:00:00,34.931679557,0.339522966818,0.829300764556,0.0,10.6415932552,23.1212625696,15.4661315002,0.415996633218,15.050134867
 05/17  19:00:00,33.7211639282,0.295088285844,0.632497794989,0.0,12.3080778603,20.4854999863,15.4009253326,1.0375409246,14.363384408
 05/17  20:00:00,35.7391845094,0.264199923876,0.443027631395,0.0,12.456681583,19.8967753704,15.2486552983,2.08708419334,13.1615711049
 05/17  21:00:00,32.8517211928,0.267438483,0.33732677766,0.0,9.18739968257,17.702556249,14.055972591,3.29802809236,10.7579444987
 05/17  22:00:00,25.8393292033,0.283424604787,0.244261228013,0.0,5.91811778209,14.0365255879,14.1349220118,4.75047843096,9.38444358081
 05/17  23:00:00,19.8565287631,0.319952757684,0.121441706278,0.0,3.54045821811,10.5176760807,12.4336204733,7.16967964608,5.26394082724
 05/17  24:00:00,16.0860131714,0.363763809157,0.0103706188463,0.0,2.55330491699,7.80157382632,11.3798211188,9.72132020098,1.65850091786
 05/18  01:00:00,15.5276848876,0.404530760133,0.0,0.0,2.55330491699,7.21284921042,11.9291370977,10.9579593024,0.971177795329
 05/18  02:00:00,15.270970044,0.442178224479,0.0,0.0,2.55330491699,6.91848690247,12.4423250882,11.9858069553,0.456518132893
 05/18  03:00:00,15.1460436888,0.464433023313,0.0,0.0,2.55330491699,6.7713057485,13.0005968432,12.5440880136,0.456508829676
 05/18  04:00:00,17.2357870388,0.477682925503,0.0,0.0,3.82705111198,7.57405300124,13.8332274471,12.862274655,0.970952792133
 05/18  05:00:00,19.1092259391,0.491009363933,0.0,0.0,6.02426329834,9.91545327661,18.211459226,13.2982304695,4.91322875652
 05/18  06:00:00,21.7237539063,0.465218892326,0.00056735865716,0.0,6.51253267309,14.7454349813,28.9931167986,12.5998733709,16.3932434277
 05/18  07:00:00,24.6609879225,0.453794343226,0.0300932886498,0.0,6.01364874671,18.163451543,29.3256127391,11.9045629571,17.421049782
 05/18  08:00:00,23.9118799442,0.680530202461,0.0,0.0,4.35151303671,18.8798367041,29.6696914814,12.9340848182,16.7356066633
 05/18  09:00:00,21.069380857,0.661662955789,0.0,0.0,3.78894180059,16.6187760998,27.0227018927,12.3434210647,14.679280828
 05/18  10:00:00,18.1105695228,0.594974467102,0.0245038576323,0.0,3.78894180059,13.7021493968,23.4480429416,10.139646002,13.3083969396
 05/18  11:00:00,18.3349130539,0.538307783232,0.158332918757,0.0,3.78894180059,13.8493305508,17.8938133946,7.15582374569,10.7379896489
 05/18  12:00:00,18.1305092905,0.488857011923,0.313821144809,0.0,3.69398621738,13.6338449159,13.7219602246,4.35485446405,9.36710576052
 05/18  13:00:00,17.9508943079,0.450351356221,0.450995215799,0.0,3.78894180059,13.2606059349,10.7724755984,2.43353275417,8.33894284424
 05/18  14:00:00,17.8789207073,0.421609370617,0.554944754834,0.0,3.78894180059,13.1134247809,8.30190686648,0.991126938533,7.31077992795
 05/18  15:00:00,19.0902182444,0.372588865343,0.450253343881,0.0,4.71240779196,13.5549682428,8.96035091253,0.621408068297,8.33894284424
 05/18  16:00:00,26.8763124062,0.444058282686,0.714524700979,0.0,7.18559832057,18.5321311015,9.74255411378,0.032727381159,9.70982673262
 05/18  17:00:00,33.3239263822,0.436362181443,1.19207850895,0.0,8.38069375907,23.3147919321,12.7943154815,0.0,12.7943154815
 05/18  18:00:00,35.647777434,0.509259815428,1.37566179293,0.0,10.6415932552,23.1212625696,15.0220018001,0.0,15.0220018001
 05/18  19:00:00,34.4228660469,0.450120563731,1.17916763581,0.0,12.3080778603,20.4854999863,14.3365598559,0.0,14.3365598559
 05/18  20:00:00,36.2684601647,0.347619833596,0.88888337699,0.0,12.456681583,19.8967753704,13.1370364536,0.0,13.1370364536
 05/18  21:00:00,33.1204459776,0.249047064854,0.624442980637,0.0,9.18739968257,17.702556249,10.7463448136,0.00835516468164,10.7379896489
 05/18  22:00:00,25.8500356124,0.162525673211,0.375866568706,0.0,5.91811778209,14.0365255879,9.69881045239,0.33170469187,9.36710576052
 05/18  23:00:00,19.7857810639,0.150593006603,0.220053758186,0.0,3.54045821811,10.5176760807,6.93224086883,1.67778677345,5.25445409538
 05/18  24:00:00,16.0142678437,0.198545258854,0.103843841476,0.0,2.55330491699,7.80157382632,5.83081779752,4.17493390914,1.65588388838
 05/19  01:00:00,15.4107901978,0.246506788409,0.0411292819721,0.0,2.55330491699,7.21284921042,7.12307467832,6.15320512682,0.969869551503
 05/19  02:00:00,15.1290943239,0.288315420021,0.011987084366,0.0,2.55330491699,6.91848690247,8.05301085782,7.59681971908,0.456191138743
 05/19  03:00:00,15.001670867,0.319435211146,0.000624990341495,0.0,2.55330491699,6.7713057485,9.00382069949,8.54763884116,0.45618185833
 05/19  04:00:00,17.089938951,0.331834837727,0.0,0.0,3.82705111198,7.57405300124,9.81577428981,8.84612918757,0.969645102234
 05/19  05:00:00,18.9714856069,0.336973114541,0.0162959171162,0.0,6.02426329834,9.91545327661,13.6959267354,8.79152094077,4.90440579465
 05/19  06:00:00,21.6951735069,0.333189674805,0.104016176844,0.0,6.51253267309,14.7454349813,24.0509229454,7.68839057619,16.3625323692
 05/19  07:00:00,24.6592099866,0.335570406405,0.146539289606,0.0,6.01364874671,18.163451543,24.6646034118,7.27622507559,17.3883783362
 05/19  08:00:00,23.8577150731,0.537775818853,0.088589512601,0.0,4.35151303671,18.8798367041,24.5965336647,7.89229159433,16.7042420704
 05/19  09:00:00,21.0531397651,0.487319196789,0.158102667084,0.0,3.78894180059,16.6187760998,20.4187417265,5.76690491724,14.6518368093
 05/19  10:00:00,18.3067762664,0.457494571723,0.358190496611,0.0,3.78894180059,13.7021493968,16.5038746128,3.22030797588,13.2835666369
 05/19  11:00:00,18.7092610837,0.450154132492,0.620834599341,0.0,3.78894180059,13.8493305508,11.7752720556,1.05721199172,10.7180600639
 05/19  12:00:00,18.52917591,0.460961518306,0.740383257919,0.0,3.69398621738,13.6338449159,9.61338786319,0.263597971649,9.34978989155
 05/19  13:00:00,18.4624493408,0.501356133269,0.911545471613,0.0,3.78894180059,13.2606059349,8.33841751809,0.0148302557735,8.32358726231
 05/19  14:00:00,18.4780220113,0.540276723554,1.0353787059,0.0,3.78894180059,13.1134247809,7.29738463308,0.0,7.29738463308
 05/19  15:00:00,19.8030395237,0.531448404664,1.00421508379,0.0,4.71240779196,13.5549682428,8.32358726231,0.0,8.32358726231
 05/19  16:00:00,27.5791947429,0.617667827398,1.24379749293,0.0,7.18559832057,18.5321311015,9.69185743462,0.0,9.69185743462
 05/19  17:00:00,33.6820170958,0.529008333386,1.45752307064,0.0,8.38069375907,23.3147919321,12.7704653223,0.0,12.7704653223
 05/19  18:00:00,35.9831992386,0.593578538218,1.62676487479,0.0,10.6415932552,23.1212625696,14.9939043523,0.0,14.9939043523
 05/19  19:00:00,34.8792644466,0.561718202112,1.52396839712,0.0,12.3080778603,20.4854999863,14.3097692662,0.0,14.3097692662
 05/19  20:00:00,36.7942554001,0.480824824901,1.28147362105,0.0,12.456681583,19.8967753704,13.1125328654,0.0,13.1125328654
 05/19  21:00:00,33.6786153355,0.39496012188,1.03669928151,0.0,9.18739968257,17.702556249,10.7180600639,0.0,10.7180600639
 05/19  22:00:00,26.265004892,0.265587742655,0.687773778918,0.0,5.91811778209,14.0365255879,9.34978989155,0.0,9.34978989155
 05/19  23:00:00,19.9258281236,0.143246076201,0.367447748266,0.0,3.54045821811,10.5176760807,5.24497937462,0.0,5.24497937462
 05/19  24:00:00,15.9825520462,0.0788587099589,0.191814592897,0.0,2.55330491699,7.80157382632,1.74277496537,0.0895047930569,1.65327017231
 05/20  01:00:00,15.3255661044,0.0804802417699,0.121931735214,0.0,2.55330491699,7.21284921042,1.85492054521,0.886357410499,0.968563134711
 05/20  02:00:00,15.0232959044,0.120795228279,0.0737088566963,0.0,2.55330491699,6.91848690247,2.90043816265,2.44457355361,0.455864609042
 05/20  03:00:00,14.8912876825,0.177186189876,0.032490827176,0.0,2.55330491699,6.7713057485,4.85951789351,4.40366253935,0.455855354154
 05/20  04:00:00,17.0036606037,0.224536168355,0.0210203220943,0.0,3.82705111198,7.57405300124,6.7584076954,5.7900683902,0.9683393052
 05/20  05:00:00,18.9203088824,0.247901312593,0.0541909946357,0.0,6.02426329834,9.91545327661,10.9102499815,6.01465379701,4.89559618445
 05/20  06:00:00,21.6713508113,0.249908706247,0.163474449806,0.0,6.51253267309,14.7454349813,21.125316191,4.7934469593,16.3318692317
 05/20  07:00:00,24.4548242576,0.247176531831,0.224076797582,0.0,6.01364874671,17.9699221805,21.4080967355,4.05233875262,17.3557579829
 05/20  08:00:00,22.2364380892,0.233969823063,0.217532093096,0.0,3.66783283761,18.1171033345,20.4805896619,3.80766313512,16.6729265268
 05/20  09:00:00,19.5374958369,0.231751488925,0.344440015503,0.0,3.10526160149,15.8560427302,17.1742227192,2.54978701067,14.6244357085
 05/20  10:00:00,16.9012660707,0.255662692011,0.600925749338,0.0,3.10526160149,12.9394160272,14.2002643039,0.94148913901,13.2587751649
 05/20  11:00:00,17.4483251718,0.330924682426,0.925541706131,0.0,3.10526160149,13.0865971812,10.8068921753,0.108730529819,10.6981616455
 05/20  12:00:00,17.7572678415,0.440456509334,1.27213370301,0.0,3.10526160149,12.9394160272,9.33250110181,0.0,9.33250110181
 05/20  13:00:00,17.6380174784,0.519320924697,1.51556238652,0.0,3.10526160149,12.4978725653,8.30825569406,0.0,8.30825569406
 05/20  14:00:00,17.6504190674,0.558461180046,1.63600487422,0.0,3.10526160149,12.3506914113,7.28401028631,0.0,7.28401028631
 05/20  15:00:00,19.3541752802,0.641998994768,1.89121381892,0.0,4.02872759285,12.7922348732,8.30825569406,0.0,8.30825569406
 05/20  16:00:00,27.4992390588,0.818644831566,2.40927837333,0.0,6.50191812146,17.7693977319,9.67391623773,0.0,9.67391623773
 05/20  17:00:00,35.5125342542,1.03121079952,2.97936712528,0.0,8.38069375907,23.1212625696,12.746652461,0.0,12.746652461
 05/20  18:00:00,38.4726205027,1.21474089255,3.49502378456,0.0,10.6415932552,23.1212625696,14.9658508445,0.0,14.9658508445
 05/20  19:00:00,36.8535575562,1.0741909041,2.9857888047,0.0,12.3080778603,20.4854999863,14.2830205726,0.0,14.2830205726
 05/20  20:00:00,37.9100473467,0.78952238149,2.08856801104,0.0,12.456681583,19.8967753704,13.0880675969,0.0,13.0880675969
 05/20  21:00:00,34.2355829109,0.557722284786,1.43090469396,0.0,9.18739968257,17.702556249,10.6981616455,0.0,10.6981616455
 05/20  22:00:00,26.59787838,0.365293974616,0.920941034907,0.0,5.91811778209,14.0365255879,9.33250110181,0.0,9.33250110181
 05/20  23:00:00,20.176555745,0.218670396334,0.542751049539,0.0,3.54045821811,10.5176760807,5.2355194708,0.0,5.2355194708
 05/20  24:00:00,16.1010938187,0.112195001125,0.277020074184,0.0,2.55330491699,7.80157382632,1.65066054367,0.0,1.65066054367
 05/21  01:00:00,15.3439340288,0.0656269331129,0.155152968259,0.0,2.55330491699,7.21284921042,1.03763089446,0.0703719622194,0.967258932242
 05/21  02:00:00,14.9571963685,0.0454245297808,0.0829800192359,0.0,2.55330491699,6.91848690247,0.810220721376,0.354682080816,0.455538640559
 05/21  03:00:00,14.7816988921,0.0555998852734,0.0444883413573,0.0,2.55330491699,6.7713057485,1.56474462157,1.10921520766,0.455529413903
 05/21  04:00:00,16.8946062787,0.102376378409,0.0341257870757,0.0,3.82705111198,7.57405300124,3.41513936108,2.44810357318,0.967035787897
 05/21  05:00:00,18.8287039102,0.161793188451,0.0486941465356,0.0,6.02426329834,9.91545327661,8.74214936267,3.85534682808,4.88680253459
 05/21  06:00:00,21.5981011961,0.187333294286,0.152800246514,0.0,6.51253267309,14.7454349813,19.5572504301,3.2559873346,16.3012630955
