Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/21  07:00:00,24.4261770777,0.197432080979,0.245174068573,0.0,6.01364874671,17.9699221805,19.8512493091,2.52805092667,17.3231983825
 05/21  08:00:00,22.1929163473,0.206946782941,0.201033391397,0.0,3.66783283761,18.1171033345,19.9188073903,3.27713808421,16.6416693061
 05/21  09:00:00,19.4012910755,0.198626808626,0.241359934385,0.0,3.10526160149,15.8560427302,17.2701151518,2.67302951132,14.5970856405
 05/21  10:00:00,16.7227222084,0.21634379721,0.461700781766,0.0,3.10526160149,12.9394160272,14.275055584,1.04102571885,13.2340298652
 05/21  11:00:00,17.2695180631,0.293058693331,0.784600586555,0.0,3.10526160149,13.0865971812,10.7859066777,0.107606391226,10.6783002865
 05/21  12:00:00,17.3791057252,0.358958461351,0.975469634714,0.0,3.10526160149,12.9394160272,9.31524451123,0.0,9.31524451123
 05/21  13:00:00,17.2094918753,0.430898074233,1.1754596339,0.0,3.10526160149,12.4978725653,8.29295267977,0.0,8.29295267977
 05/21  14:00:00,17.4037694297,0.512489371869,1.43532704463,0.0,3.10526160149,12.3506914113,7.27066084831,0.0,7.27066084831
 05/21  15:00:00,19.1110238509,0.595735806353,1.69432557801,0.0,4.02872759285,12.7922348732,8.29295267977,0.0,8.29295267977
 05/21  16:00:00,26.9122591219,0.68733006021,1.95361320779,0.0,6.50191812146,17.7693977319,9.65600845505,0.0,9.65600845505
 05/21  17:00:00,34.7996524293,0.864274873889,2.43342122604,0.0,8.38069375907,23.1212625696,12.7228839494,0.0,12.7228839494
 05/21  18:00:00,37.5997986493,1.00952428057,2.8274185431,0.0,10.6415932552,23.1212625696,14.9378495843,0.0,14.9378495843
 05/21  19:00:00,36.2894449481,0.929049034681,2.5668180661,0.0,12.3080778603,20.4854999863,14.2563216966,0.0,14.2563216966
 05/21  20:00:00,37.9165042783,0.778988500477,2.1055588237,0.0,12.456681583,19.8967753704,13.0636478933,0.0,13.0636478933
 05/21  21:00:00,34.5910095338,0.638606985314,1.70544661638,0.0,9.18739968257,17.702556249,10.6783002865,0.0,10.6783002865
 05/21  22:00:00,27.0006144608,0.464691566919,1.22427952345,0.0,5.91811778209,14.0365255879,9.31524451123,0.0,9.31524451123
 05/21  23:00:00,20.5217547003,0.308938824408,0.797681576762,0.0,3.54045821811,10.5176760807,5.22607718539,0.0,5.22607718539
 05/21  24:00:00,16.3659131146,0.18356643253,0.470467938677,0.0,2.55330491699,7.80157382632,1.64805577528,0.0,1.64805577528
 05/22  01:00:00,15.5882295429,0.130612886671,0.334462528753,0.0,2.55330491699,7.21284921042,0.965957330731,0.0,0.965957330731
 05/22  02:00:00,15.1663183554,0.0952464645731,0.242280071322,0.0,2.55330491699,6.91848690247,0.455213329901,0.0,0.455213329901
 05/22  03:00:00,14.9428925447,0.0739553349272,0.187326544248,0.0,2.55330491699,6.7713057485,0.457262670874,0.00205853671247,0.455204134162
 05/22  04:00:00,16.9903938712,0.0677615791815,0.164528178791,0.0,3.82705111198,7.57405300124,1.03376766488,0.0680327283609,0.965734936516
 05/22  05:00:00,18.8998245729,0.084417509572,0.197190488123,0.0,6.02426329834,9.91545327661,5.02901644726,0.15098899821,4.87802744905
 05/22  06:00:00,21.720548415,0.133637278766,0.328943480987,0.0,6.51253267309,14.7454349813,16.3696204309,0.0988974072891,16.2707230236
 05/22  07:00:00,24.8317774616,0.185083956403,0.469593214604,0.0,6.01364874671,18.163451543,17.3606114588,0.0699022817973,17.290709177
 05/22  08:00:00,24.0086727327,0.367690631445,0.40963235957,0.0,4.35151303671,18.8798367041,16.8373090037,0.226829338746,16.610479665
 05/22  09:00:00,21.4289305833,0.426280216043,0.594932466065,0.0,3.78894180059,16.6187760998,14.6192432315,0.0494485270966,14.5697947045
 05/22  10:00:00,18.8189075491,0.50573204323,0.822084307745,0.0,3.78894180059,13.7021493968,13.2093380659,0.0,13.2093380659
 05/22  11:00:00,19.3040711939,0.583731658706,1.08206718327,0.0,3.78894180059,13.8493305508,10.6584818687,0.0,10.6584818687
 05/22  12:00:00,19.2982361869,0.656153505539,1.31425154759,0.0,3.69398621738,13.6338449159,9.29802523019,0.0,9.29802523019
 05/22  13:00:00,19.3418203159,0.721991790183,1.5702807898,0.0,3.78894180059,13.2606059349,8.2776827513,0.0,8.2776827513
 05/22  14:00:00,19.2932594092,0.740618158586,1.65027466876,0.0,3.78894180059,13.1134247809,7.25734027241,0.0,7.25734027241
 05/22  15:00:00,20.6102382856,0.730819935547,1.61204231485,0.0,4.71240779196,13.5549682428,8.2776827513,0.0,8.2776827513
 05/22  16:00:00,28.3246066099,0.800626732694,1.80625045466,0.0,7.18559832057,18.5321311015,9.63813938981,0.0,9.63813938981
 05/22  17:00:00,34.7098350135,0.778799940897,2.2355493808,0.0,8.38069375907,23.3147919321,12.6991668265,0.0,12.6991668265
 05/22  18:00:00,37.0840072614,0.865075707947,2.45607572786,0.0,10.6415932552,23.1212625696,14.9099088641,0.0,14.9099088641
 05/22  19:00:00,35.7377357607,0.779519847049,2.16463806624,0.0,12.3080778603,20.4854999863,14.2296805448,0.0,14.2296805448
 05/22  20:00:00,36.5846157897,0.658401840341,1.78709032857,0.0,12.456681583,19.8967753704,13.0392809861,0.0,13.0392809861
 05/22  21:00:00,34.2933021889,0.556226586897,1.49011966988,0.0,9.18739968257,17.702556249,10.6584818687,0.0,10.6584818687
 05/22  22:00:00,26.8611728364,0.424737407231,1.12479205868,0.0,5.91811778209,14.0365255879,9.29802523019,0.0,9.29802523019
 05/22  23:00:00,20.5079050192,0.300722159337,0.79204856077,0.0,3.54045821811,10.5176760807,5.21665531463,0.0,5.21665531463
 05/22  24:00:00,16.3070906888,0.165254745907,0.429957199474,0.0,2.55330491699,7.80157382632,1.64545663852,0.0,1.64545663852
 05/23  01:00:00,15.449611049,0.092201135576,0.234255785994,0.0,2.55330491699,7.21284921042,0.964658716042,0.0,0.964658716042
 05/23  02:00:00,15.0772338071,0.0706889449331,0.17775304267,0.0,2.55330491699,6.91848690247,0.454888773474,0.0,0.454888773474
 05/23  03:00:00,14.8753640208,0.0601946414213,0.133558713833,0.0,2.55330491699,6.7713057485,0.645655664777,0.190776053456,0.454879611321
 05/23  04:00:00,16.9529249731,0.0827775758964,0.112043283953,0.0,3.82705111198,7.57405300124,1.96544848017,1.00101134371,0.964437136459
 05/23  05:00:00,17.9788851733,0.11456208247,0.138939848967,0.0,6.02426329834,9.91545327661,6.36565744857,1.4963839223,4.86927352627
 05/23  06:00:00,21.641207453,0.147143401057,0.236096396694,0.0,6.51253267309,14.7454349813,17.5390839259,1.29882586607,16.2402580599
 05/23  07:00:00,24.6487382505,0.168241682669,0.303396277247,0.0,6.01364874671,18.163451543,18.4476711281,1.1893711402,17.2582999879
 05/23  08:00:00,23.8429797625,0.371491475531,0.24013854531,0.0,4.35151303671,18.8798367041,18.4418098323,1.86244299241,16.5793668399
 05/23  09:00:00,21.0406894158,0.376872433736,0.256099080877,0.0,3.78894180059,16.6187760998,16.4268643754,1.8842933929,14.5425709825
 05/23  10:00:00,18.3701084019,0.406886094354,0.472131109464,0.0,3.78894180059,13.7021493968,13.935262266,0.75055518662,13.1847070794
 05/23  11:00:00,18.9150662413,0.481254630542,0.795539258821,0.0,3.78894180059,13.8493305508,10.7477842661,0.109072004985,10.6387122611
 05/23  12:00:00,18.6272806336,0.492734704501,0.806714795347,0.0,3.69398621738,13.6338449159,9.36724288292,0.0863945249287,9.28084835799
 05/23  13:00:00,18.6128392838,0.546447650427,1.01684389743,0.0,3.78894180059,13.2606059349,8.27717393203,0.0147235013534,8.26245043067
 05/23  14:00:00,18.7769386928,0.614195795469,1.26037631544,0.0,3.78894180059,13.1134247809,7.24405250335,0.0,7.24405250335
 05/23  15:00:00,19.9265206621,0.564899783087,1.09424484382,0.0,4.71240779196,13.5549682428,8.26245043067,0.0,8.26245043067
 05/23  16:00:00,27.1914108834,0.532488565067,0.941192895744,0.0,7.18559832057,18.5321311015,9.62031433377,0.0,9.62031433377
 05/23  17:00:00,32.9672593012,0.364155885823,0.907617723589,0.0,8.38069375907,23.3147919321,12.6755081157,0.0,12.6755081157
 05/23  18:00:00,35.2044323829,0.415502533649,1.02607402365,0.0,10.6415932552,23.1212625696,14.8820369583,0.0,14.8820369583
 05/23  19:00:00,34.1530614484,0.389067993419,0.970415607663,0.0,12.3080778603,20.4854999863,14.2031050067,0.0,14.2031050067
 05/23  20:00:00,35.3232770794,0.339636763517,0.844516695046,0.0,12.456681583,19.8967753704,13.0149740915,0.0,13.0149740915
 05/23  21:00:00,33.1870870953,0.271331375839,0.668799787263,0.0,9.18739968257,17.702556249,10.6387122611,0.0,10.6387122611
 05/23  22:00:00,25.8742720576,0.177363932035,0.385264755086,0.0,5.91811778209,14.0365255879,9.81648263451,0.535634276522,9.28084835799
 05/23  23:00:00,19.8136784326,0.170241906443,0.228302227013,0.0,3.54045821811,10.5176760807,7.2005219635,1.99326531479,5.20725664871
 05/23  24:00:00,16.041357677,0.200545232949,0.128933700633,0.0,2.55330491699,7.80157382632,5.5612587051,3.918394802,1.64286390309
 05/24  01:00:00,15.4463283938,0.240432069439,0.0827421969116,0.0,2.55330491699,7.21284921042,6.46165392573,5.49829045258,0.963363473152
 05/24  02:00:00,15.1520670827,0.27442846037,0.048846802905,0.0,2.55330491699,6.91848690247,7.23750510744,6.78294003997,0.454565067468
 05/24  03:00:00,15.005600024,0.302477455399,0.0215119030555,0.0,2.55330491699,6.7713057485,8.29035469292,7.83579875137,0.454555941548
 05/24  04:00:00,17.0962172076,0.323637977568,0.0144751167247,0.0,3.82705111198,7.57405300124,9.4396370775,8.47649430527,0.963142772224
 05/24  05:00:00,18.1016586306,0.329392667449,0.0468827213055,0.0,6.02426329834,9.91545327661,13.1093938363,8.24885047783,4.86054335846
 05/24  06:00:00,21.7280382501,0.331029307876,0.139041286913,0.0,6.51253267309,14.7454349813,23.4448470409,7.23496981534,16.2098772256
 05/24  07:00:00,24.7048192634,0.320505414741,0.207213558103,0.0,6.01364874671,18.163451543,23.4124976378,6.18651722498,17.2259804129
 05/24  08:00:00,23.9198004862,0.506230847971,0.182219896563,0.0,4.35151303671,18.8798367041,22.5625750714,6.01423502681,16.5483400446
 05/24  09:00:00,21.13952403,0.47416847279,0.257637656053,0.0,3.78894180059,16.6187760998,18.9542763794,4.43885384277,14.5154225366
 05/24  10:00:00,18.3856221681,0.473684907461,0.420846062547,0.0,3.78894180059,13.7021493968,16.145559937,2.98541573725,13.1601441998
 05/24  11:00:00,18.8590880786,0.500504764959,0.720310961765,0.0,3.78894180059,13.8493305508,11.9482230298,1.32922571156,10.6189973182
 05/24  12:00:00,18.8259149546,0.538425541275,0.959658279519,0.0,3.69398621738,13.6338449159,9.54571487006,0.281995888633,9.26371898143
 05/24  13:00:00,18.9713562462,0.624658844481,1.29714966582,0.0,3.78894180059,13.2606059349,8.25419477157,0.00693454276219,8.24726022881
 05/24  14:00:00,18.9451541507,0.651141767603,1.39164580127,0.0,3.78894180059,13.1134247809,7.2308014762,0.0,7.2308014762
 05/24  15:00:00,20.6447730443,0.735195072316,1.64220193679,0.0,4.71240779196,13.5549682428,8.24726022881,0.0,8.24726022881
 05/24  16:00:00,28.5569056297,0.848568595847,1.99060761131,0.0,7.18559832057,18.5321311015,9.60253856563,0.0,9.60253856563
 05/24  17:00:00,34.5547762605,0.74027768065,2.119012888,0.0,8.38069375907,23.3147919321,12.6519148235,0.0,12.6519148235
 05/24  18:00:00,36.4307833684,0.709949609596,1.95797793315,0.0,10.6415932552,23.1212625696,14.8542421208,0.0,14.8542421208
 05/24  19:00:00,35.1164449903,0.632658580139,1.69020856284,0.0,12.3080778603,20.4854999863,14.1766029524,0.0,14.1766029524
 05/24  20:00:00,36.2181606433,0.57031738894,1.50871963353,0.0,12.456681583,19.8967753704,12.9907344077,0.0,12.9907344077
 05/24  21:00:00,33.9484221784,0.471898465143,1.22956778111,0.0,9.18739968257,17.702556249,10.6189973182,0.0,10.6189973182
 05/24  22:00:00,26.5321577307,0.340106909246,0.880407450989,0.0,5.91811778209,14.0365255879,9.26371898143,0.0,9.26371898143
 05/24  23:00:00,20.1309511187,0.200698567791,0.515118251753,0.0,3.54045821811,10.5176760807,5.19788397097,0.0,5.19788397097
 05/24  24:00:00,16.0521383959,0.097467038133,0.242792614359,0.0,2.55330491699,7.80157382632,1.67707048452,0.0367921477015,1.64027833682
 05/25  01:00:00,15.3847330388,0.0870160123317,0.174562899051,0.0,2.55330491699,7.21284921042,1.45576265445,0.493690668404,0.962071986042
 05/25  02:00:00,15.0751889787,0.106754845526,0.139642313737,0.0,2.55330491699,6.91848690247,1.85278518545,1.39854287764,0.454242307814
 05/25  03:00:00,14.9289404275,0.148163350965,0.0991664110137,0.0,2.55330491699,6.7713057485,3.34432047218,2.89008725142,0.454233220756
 05/25  04:00:00,17.0326412992,0.193558639365,0.080978546608,0.0,3.82705111198,7.57405300124,5.24533107529,4.283478848,0.961852227292
 05/25  05:00:00,18.0643926061,0.224493078514,0.114516285713,0.0,6.02426329834,9.91545327661,9.55405982872,4.70222029793,4.85183953079
 05/25  06:00:00,21.7484591811,0.225304789752,0.265186736058,0.0,6.51253267309,14.7454349813,19.2196758338,3.04008631651,16.1795895172
 05/25  07:00:00,24.9141553548,0.259253013444,0.477802050778,0.0,6.01364874671,18.163451543,19.047901934,1.85414191104,17.1937600229
 05/25  08:00:00,24.2350903884,0.467334904812,0.536405741926,0.0,4.35151303671,18.8798367041,18.1774279132,1.6600194457,16.5174084675
 05/25  09:00:00,21.6210109125,0.489940778288,0.72335223301,0.0,3.78894180059,16.6187760998,15.5604922499,1.07213484336,14.4883574066
 05/25  10:00:00,19.0684069911,0.547976981616,1.02933881143,0.0,3.78894180059,13.7021493968,13.3690914379,0.233434736692,13.1356567012
 05/25  11:00:00,19.5932690125,0.630055195207,1.32494146538,0.0,3.78894180059,13.8493305508,10.6029252404,0.00358236181623,10.5993428786
 05/25  12:00:00,19.6160046642,0.713351582609,1.57482194781,0.0,3.69398621738,13.6338449159,9.24664217319,0.0,9.24664217319
 05/25  13:00:00,19.6190962384,0.772721882108,1.79682662038,0.0,3.78894180059,13.2606059349,8.23211664415,0.0,8.23211664415
 05/25  14:00:00,19.6909553802,0.821024176594,1.96756462176,0.0,3.78894180059,13.1134247809,7.21759111511,0.0,7.21759111511
 05/25  15:00:00,21.3938403516,0.904399382606,2.22206493378,0.0,4.71240779196,13.5549682428,8.23211664415,0.0,8.23211664415
 05/25  16:00:00,29.0393978024,0.972062091918,2.34960628794,0.0,7.18559832057,18.5321311015,9.58481734953,0.0,9.58481734953
 05/25  17:00:00,35.0604358741,0.889797378909,2.47515280335,0.0,8.38069375907,23.3147919321,12.6283939367,0.0,12.6283939367
 05/25  18:00:00,37.4265205223,0.972479068151,2.69118562851,0.0,10.6415932552,23.1212625696,14.8265325829,0.0,14.8265325829
 05/25  19:00:00,36.0409464153,0.872413740563,2.37495482734,0.0,12.3080778603,20.4854999863,14.1501822302,0.0,14.1501822302
 05/25  20:00:00,36.7744565964,0.718847227283,1.91648574831,0.0,12.456681583,19.8967753704,12.966569113,0.0,12.966569113
 05/25  21:00:00,34.3537170515,0.580351008373,1.52641011099,0.0,9.18739968257,17.702556249,10.5993428786,0.0,10.5993428786
 05/25  22:00:00,26.8567764037,0.429874061346,1.11525897188,0.0,5.91811778209,14.0365255879,9.24664217319,0.0,9.24664217319
 05/25  23:00:00,20.487475671,0.299462027278,0.772879344606,0.0,3.54045821811,10.5176760807,5.18854005703,0.0,5.18854005703
 05/25  24:00:00,16.3761352894,0.185296431705,0.478960114295,0.0,2.55330491699,7.80157382632,1.63770070539,0.0,1.63770070539
 05/26  01:00:00,15.5548939593,0.120946671972,0.310793159886,0.0,2.55330491699,7.21284921042,0.960784637576,0.0,0.960784637576
 05/26  02:00:00,15.1451931112,0.0888451497116,0.227556141994,0.0,2.55330491699,6.91848690247,0.453920590167,0.0,0.453920590167
 05/26  03:00:00,14.9463732577,0.0744098863688,0.190352705818,0.0,2.55330491699,6.7713057485,0.453911544577,0.0,0.453911544577
 05/26  04:00:00,17.0085090797,0.0716195516633,0.178785414761,0.0,3.82705111198,7.57405300124,1.00672956007,0.0461636760616,0.960565884012
 05/26  05:00:00,18.0413518718,0.0945337087473,0.221434921177,0.0,6.02426329834,9.91545327661,5.05985466663,0.216690046029,4.84316462061
 05/26  06:00:00,21.7774096798,0.148862674084,0.370579350477,0.0,6.51253267309,14.7454349813,16.2960145172,0.146610613452,16.1494039038
 05/26  07:00:00,24.8709853446,0.196789599458,0.497095454595,0.0,6.01364874671,18.163451543,17.3178568879,0.156208527968,17.16164836
 05/26  08:00:00,24.0457058374,0.37870981672,0.435646279025,0.0,4.35151303671,18.8798367041,16.7913009431,0.304719674555,16.4865812685
 05/26  09:00:00,21.2776458893,0.393435527524,0.476492460609,0.0,3.78894180059,16.6187760998,14.8113883395,0.350004732082,14.4613836074
 05/26  10:00:00,18.5894767451,0.439021144215,0.659364402855,0.0,3.78894180059,13.7021493968,13.2306044247,0.119352589417,13.1112518353
 05/26  11:00:00,18.9615394164,0.487158203996,0.836108860504,0.0,3.78894180059,13.8493305508,10.5797547625,0.0,10.5797547625
 05/26  12:00:00,18.6799510788,0.496154630602,0.855965314353,0.0,3.69398621738,13.6338449159,9.22962299041,0.0,9.22962299041
 05/26  13:00:00,18.3242217502,0.47076686119,0.803907153146,0.0,3.78894180059,13.2606059349,8.2170241613,0.0,8.2170241613
 05/26  14:00:00,18.518163703,0.552809279287,1.06298784188,0.0,3.78894180059,13.1134247809,7.2044253322,0.0,7.2044253322
 05/26  15:00:00,19.884784691,0.551016362514,1.06639229326,0.0,4.71240779196,13.5549682428,8.2170241613,0.0,8.2170241613
 05/26  16:00:00,27.5731983229,0.615382213336,1.240086687,0.0,7.18559832057,18.5321311015,9.56715593344,0.0,9.56715593344
 05/26  17:00:00,33.6069952765,0.512626810925,1.39888277376,0.0,8.38069375907,23.3147919321,12.6049524208,0.0,12.6049524208
 05/26  18:00:00,35.8487294947,0.563369658565,1.52250401049,0.0,10.6415932552,23.1212625696,14.7989165505,0.0,14.7989165505
 05/26  19:00:00,34.7411086875,0.528453429162,1.41907741095,0.0,12.3080778603,20.4854999863,14.1238506644,0.0,14.1238506644
 05/26  20:00:00,35.935661867,0.488929124139,1.30760912206,0.0,12.456681583,19.8967753704,12.9424853638,0.0,12.9424853638
 05/26  21:00:00,33.8250266975,0.430936709455,1.14713405592,0.0,9.18739968257,17.702556249,10.5797547625,0.0,10.5797547625
 05/26  22:00:00,26.4815691538,0.319746890911,0.850178892394,0.0,5.91811778209,14.0365255879,9.22962299041,0.0,9.22962299041
 05/26  23:00:00,20.0870358446,0.184887490411,0.48701405509,0.0,3.54045821811,10.5176760807,5.1856671134,0.0064394394044,5.179227674
 05/26  24:00:00,16.0855051643,0.126889711378,0.246736709583,0.0,2.55330491699,7.80157382632,2.43194226762,0.796810495486,1.63513177214
 05/27  01:00:00,15.4216926706,0.150694211503,0.147844331616,0.0,2.55330491699,7.21284921042,3.31260334211,2.35310153271,0.959501809391
 05/27  02:00:00,15.1135152246,0.201133409533,0.0835899955995,0.0,2.55330491699,6.91848690247,4.8595758777,4.40597586783,0.453600009872
 05/27  03:00:00,14.9724838376,0.236014745201,0.0548584269253,0.0,2.55330491699,6.7713057485,6.11312676539,5.65953575705,0.453591008334
 05/27  04:00:00,17.0680413398,0.263975129643,0.045962096943,0.0,3.82705111198,7.57405300124,7.46317699279,6.50389286931,0.959284123489
 05/27  05:00:00,18.0870162276,0.282656700497,0.0789762852397,0.0,6.02426329834,9.91545327661,11.4584283455,6.62390714882,4.83452119673
 05/27  06:00:00,21.714531717,0.291571570834,0.164992490876,0.0,6.51253267309,14.7454349813,22.0072746248,5.8879453009,16.1193293239
 05/27  07:00:00,24.4869541412,0.30402086486,0.199362348168,0.0,6.01364874671,17.9699221805,22.9759629632,5.84630802975,17.1296549335
 05/27  08:00:00,22.2282172205,0.315220446123,0.128060601408,0.0,3.66783283761,18.1171033345,23.4150218523,6.95915427537,16.4558675769
 05/27  09:00:00,19.4051775863,0.302122960601,0.141750293174,0.0,3.10526160149,15.8560427302,20.8736642487,6.43915512146,14.4345091273
 05/27  10:00:00,16.5568821693,0.277001411269,0.235203128672,0.0,3.10526160149,12.9394160272,17.8755513003,4.78861447085,13.0869368294
 05/27  11:00:00,16.7436041769,0.256928590915,0.294816802735,0.0,3.10526160149,13.0865971812,14.251581998,3.691343227,10.560238771
 05/27  12:00:00,16.685143954,0.23407319503,0.406393129767,0.0,3.10526160149,12.9394160272,11.3222378274,2.10957135419,9.21266647316
 05/27  13:00:00,16.6268148484,0.282743846715,0.740936834513,0.0,3.10526160149,12.4978725653,8.58630676175,0.384319511965,8.20198724979
 05/27  14:00:00,16.7499029289,0.343069784924,0.950880130802,0.0,3.10526160149,12.3506914113,7.19130802641,0.0,7.19130802641
 05/27  15:00:00,18.3353862956,0.401354561305,1.1130692678,0.0,4.02872759285,12.7922348732,8.20198724979,0.0,8.20198724979
 05/27  16:00:00,26.1456721957,0.4963854468,1.37797089506,0.0,6.50191812146,17.7693977319,9.54955954762,0.0,9.54955954762
 05/27  17:00:00,33.6867860397,0.588855609918,1.5959741004,0.0,8.38069375907,23.1212625696,12.5815972178,0.0,12.5815972178
 05/27  18:00:00,36.1315447209,0.649835441094,1.71885345423,0.0,10.6415932552,23.1212625696,14.7714022017,0.0,14.7714022017
 05/27  19:00:00,34.8630406375,0.574888388095,1.49457440203,0.0,12.3080778603,20.4854999863,14.0976160528,0.0,14.0976160528
 05/27  20:00:00,35.8694042102,0.485361498355,1.24491909099,0.0,12.456681583,19.8967753704,12.9184902922,0.0,12.9184902922
 05/27  21:00:00,33.6782849008,0.40420359197,1.02712537665,0.0,9.18739968257,17.702556249,10.560238771,0.0,10.560238771
 05/27  22:00:00,26.3483663957,0.293182749646,0.743540275569,0.0,5.91811778209,14.0365255879,9.21266647316,0.0,9.21266647316
 05/27  23:00:00,20.0354428471,0.175507024565,0.444801523446,0.0,3.54045821811,10.5176760807,5.16994957965,0.0,5.16994957965
 05/27  24:00:00,16.0330381299,0.102945027009,0.218214359536,0.0,2.55330491699,7.80157382632,2.07445734481,0.441885046971,1.63257229784
 05/28  01:00:00,15.3929993141,0.119048498526,0.150796688112,0.0,2.55330491699,7.21284921042,2.53050733516,1.57228345338,0.958223881781
 05/28  02:00:00,15.1046376381,0.161834047878,0.114011770719,0.0,2.55330491699,6.91848690247,3.53664144504,3.08336078311,0.453280661935
 05/28  03:00:00,14.966750996,0.204446209665,0.0806941208015,0.0,2.55330491699,6.7713057485,5.03158915844,4.57831745143,0.453271707012
 05/28  04:00:00,17.0660610502,0.238417851089,0.0695390858444,0.0,3.82705111198,7.57405300124,6.55115940698,5.59315208151,0.958007325469
 05/28  05:00:00,18.0929936096,0.260314648868,0.107295718903,0.0,6.02426329834,9.91545327661,10.5679183612,5.74200654258,4.82591181864
 05/28  06:00:00,21.7259799631,0.271945391533,0.196066916265,0.0,6.51253267309,14.7454349813,21.1410222628,5.05164757951,16.0893746833
 05/28  07:00:00,24.4953699764,0.285844374401,0.225954673824,0.0,6.01364874671,17.9699221805,22.1991972007,5.10140798269,17.097789218
 05/28  08:00:00,22.2312520437,0.300069531616,0.146246339094,0.0,3.66783283761,18.1171033345,22.7927489643,6.367472476,16.4252764882
 05/28  09:00:00,19.4309473757,0.281426041305,0.188217001918,0.0,3.10526160149,15.8560427302,19.8151321262,5.40739020152,14.4077419247
 05/28  10:00:00,16.5291028725,0.265349782116,0.219075460967,0.0,3.10526160149,12.9394160272,17.7229695898,4.66025070551,13.0627188842
 05/28  11:00:00,16.6651816274,0.247850784733,0.225472059483,0.0,3.10526160149,13.0865971812,14.6812906854,4.14049000201,10.5408006834
 05/28  12:00:00,16.5189340116,0.229660368495,0.244596013919,0.0,3.10526160149,12.9394160272,12.6800807783,3.4843031353,9.19577764296
 05/28  13:00:00,16.061753057,0.217622581229,0.240996308586,0.0,3.10526160149,12.4978725653,11.3965534496,3.20954308701,8.18701036263
 05/28  14:00:00,15.9070396407,0.202940110474,0.248146517096,0.0,3.10526160149,12.3506914113,9.943799239,2.76555615671,7.17824308229
 05/28  15:00:00,17.3014754345,0.192437795582,0.288075172437,0.0,4.02872759285,12.7922348732,10.3028526206,2.11584225798,8.18701036263
 05/28  16:00:00,24.8687337185,0.205025833671,0.392392030975,0.0,6.50191812146,17.7693977319,10.9280611397,1.39602773665,9.53203340307
 05/28  17:00:00,32.4366889296,0.275011705011,0.659720895199,0.0,8.38069375907,23.1212625696,13.0564654948,0.498130250761,12.5583352441
 05/28  18:00:00,34.9224455832,0.328144553753,0.831445203814,0.0,10.6415932552,23.1212625696,14.8814047085,0.137407023667,14.7439976848
 05/28  19:00:00,33.8703599843,0.312413898491,0.764368238402,0.0,12.3080778603,20.4854999863,14.4301191172,0.358632952603,14.0714861646
 05/28  20:00:00,35.1345955382,0.298693144539,0.696778772871,0.0,12.456681583,19.8967753704,13.5431346371,0.648543632866,12.8945910042
 05/28  21:00:00,33.1378675063,0.278917492007,0.61199408219,0.0,9.18739968257,17.702556249,11.5293407695,0.988540086096,10.5408006834
 05/28  22:00:00,25.9386540891,0.235997138381,0.391013580273,0.0,5.91811778209,14.0365255879,11.3175078076,2.12173016464,9.19577764296
 05/28  23:00:00,19.925129123,0.248850883672,0.261143940215,0.0,3.54045821811,10.5176760807,8.95114664093,3.79043811931,5.16070852162
 05/28  24:00:00,16.1361011564,0.272882582695,0.151339830368,0.0,2.55330491699,7.80157382632,7.22385633937,5.59383329892,1.63002304045
 05/29  01:00:00,15.5125395076,0.290649138085,0.0987362420752,0.0,2.55330491699,7.21284921042,7.56688536329,6.6099341297,0.956951233589
 05/29  02:00:00,15.1979932636,0.306025814142,0.0631756300275,0.0,2.55330491699,6.91848690247,7.83414602499,7.38118338399,0.452962641
 05/29  03:00:00,15.0387629332,0.320252325558,0.0368999421033,0.0,2.55330491699,6.7713057485,8.48044802407,8.02749428884,0.452953735229
 05/29  04:00:00,17.1214123323,0.331844725521,0.031463493511,0.0,3.82705111198,7.57405300124,9.34280589927,8.38607003104,0.956735868229
 05/29  05:00:00,18.1424601181,0.336557580478,0.0805192957374,0.0,6.02426329834,9.91545327661,12.8027722552,7.98543321941,4.81733903574
 05/29  06:00:00,21.7859589309,0.32906263024,0.198928645365,0.0,6.51253267309,14.7454349813,22.5900135254,6.53046467308,16.0595488524
 05/29  07:00:00,24.5701347601,0.324581463699,0.261982368255,0.0,6.01364874671,17.9699221805,22.8279124059,5.76185175572,17.0660606502
 05/29  08:00:00,22.3080914255,0.316994648827,0.206160603693,0.0,3.66783283761,18.1171033345,22.5446902326,6.14987317082,16.3948170618
 05/29  09:00:00,19.4432611373,0.310322777477,0.171634027302,0.0,3.10526160149,15.8560427302,20.7130374957,6.33194756916,14.3810899266
 05/29  10:00:00,16.5684464494,0.285754153739,0.238014666301,0.0,3.10526160149,12.9394160272,18.0660837083,5.02747853671,13.0386051716
 05/29  11:00:00,16.7527353735,0.261787149461,0.299089440787,0.0,3.10526160149,13.0865971812,14.3456915088,3.82424525261,10.5214462562
 05/29  12:00:00,16.788321795,0.256897309749,0.486746856108,0.0,3.10526160149,12.9394160272,11.2094102219,2.03044872062,9.17896150127
 05/29  13:00:00,16.8604130888,0.333925261982,0.923353659587,0.0,3.10526160149,12.4978725653,8.41536037533,0.243262440237,8.17209793509
 05/29  14:00:00,16.7978126389,0.348614272765,0.993245352937,0.0,3.10526160149,12.3506914113,7.16523436891,0.0,7.16523436891
 05/29  15:00:00,18.5234736665,0.440831043728,1.26168015631,0.0,4.02872759285,12.7922348732,8.17209793509,0.0,8.17209793509
 05/29  16:00:00,26.6647597971,0.614347842918,1.77909610028,0.0,6.50191812146,17.7693977319,9.51458269,0.0,9.51458269
 05/29  17:00:00,34.6375912689,0.800376291735,2.33525864776,0.0,8.38069375907,23.1212625696,12.5351733885,0.0,12.5351733885
 05/29  18:00:00,37.385171006,0.928743125957,2.69357205442,0.0,10.6415932552,23.1212625696,14.7167111153,0.0,14.7167111153
 05/29  19:00:00,36.3647050303,0.92372871798,2.64739846491,0.0,12.3080778603,20.4854999863,14.0454687378,0.0,14.0454687378
 05/29  20:00:00,36.9806264132,0.754984235455,2.08651855695,0.0,12.456681583,19.8967753704,12.8707945773,0.0,12.8707945773
 05/29  21:00:00,34.2573433478,0.551228530218,1.45915888544,0.0,9.18739968257,17.702556249,10.5214462562,0.0,10.5214462562
 05/29  22:00:00,26.7818758219,0.406663954061,1.06356849736,0.0,5.91811778209,14.0365255879,9.17896150127,0.0,9.17896150127
 05/29  23:00:00,20.4243413571,0.278597147749,0.730609910201,0.0,3.54045821811,10.5176760807,5.15150723654,0.0,5.15150723654
 05/29  24:00:00,16.2890581161,0.159650966451,0.417528406255,0.0,2.55330491699,7.80157382632,1.62748475491,0.0,1.62748475491
 05/30  01:00:00,15.5131887962,0.107944264807,0.282090403955,0.0,2.55330491699,7.21284921042,0.957879562262,0.00219532017418,0.955684242088
 05/30  02:00:00,15.1316229007,0.0848685909944,0.217962490215,0.0,2.55330491699,6.91848690247,0.507121986146,0.0544759448323,0.452646041314
 05/30  03:00:00,14.9505788332,0.0827984776453,0.186169690054,0.0,2.55330491699,6.7713057485,0.777460719741,0.32482353253,0.452637187211
 05/30  04:00:00,17.0277586709,0.092951121927,0.176703435694,0.0,3.82705111198,7.57405300124,1.64416437002,0.688694241554,0.955470128462
 05/30  05:00:00,18.0700499422,0.120565870333,0.224100830009,0.0,6.02426329834,9.91545327661,5.72399326852,0.915187881912,4.80880538661
 05/30  06:00:00,21.7822436689,0.166629353119,0.357646660563,0.0,6.51253267309,14.7454349813,16.8047281053,0.774867442064,16.0298606632
 05/30  07:00:00,24.8917777023,0.21375463433,0.500922777424,0.0,6.01364874671,18.163451543,17.6497781197,0.615299493378,17.0344786263
 05/30  08:00:00,24.1501908754,0.413281178643,0.505559955117,0.0,4.35151303671,18.8798367041,16.9423352513,0.57783693345,16.3644983178
 05/30  09:00:00,21.5627483597,0.459425695554,0.695604762978,0.0,3.78894180059,16.6187760998,14.4595907616,0.105029736068,14.3545610256
 05/30  10:00:00,19.1107273967,0.572396456025,1.04723974259,0.0,3.78894180059,13.7021493968,13.0146028327,0.0,13.0146028327
 05/30  11:00:00,19.7235960859,0.677739858325,1.40758387561,0.0,3.78894180059,13.8493305508,10.5021812209,0.0,10.5021812209
 05/30  12:00:00,19.4681802602,0.690522208222,1.44982691819,0.0,3.69398621738,13.6338449159,9.16222302803,0.0,9.16222302803
 05/30  13:00:00,19.2891337778,0.703769125869,1.53581691603,0.0,3.78894180059,13.2606059349,8.15725438335,0.0,8.15725438335
 05/30  14:00:00,19.1537164456,0.704216454546,1.5471334092,0.0,3.78894180059,13.1134247809,7.15228573867,0.0,7.15228573867
 05/30  15:00:00,20.7593852837,0.757841158624,1.73416808984,0.0,4.71240779196,13.5549682428,8.15725438335,0.0,8.15725438335
 05/30  16:00:00,28.5688786884,0.841890509009,2.00925875684,0.0,7.18559832057,18.5321311015,9.49721257626,0.0,9.49721257626
 05/30  17:00:00,34.7876071453,0.778279899348,2.31384155415,0.0,8.38069375907,23.3147919321,12.5121185103,0.0,12.5121185103
 05/30  18:00:00,37.6378247651,0.975369980181,2.89959895933,0.0,10.6415932552,23.1212625696,14.6895505738,0.0,14.6895505738
 05/30  19:00:00,36.8693216829,1.03135733562,3.0443864999,0.0,12.3080778603,20.4854999863,14.0195714773,0.0,14.0195714773
 05/30  20:00:00,37.5343237159,0.874076931819,2.52112316324,0.0,12.456681583,19.8967753704,12.8471080585,0.0,12.8471080585
 05/30  21:00:00,34.8215167295,0.675626394609,1.89893440273,0.0,9.18739968257,17.702556249,10.5021812209,0.0,10.5021812209
 05/30  22:00:00,27.3245231047,0.531307749997,1.48157198425,0.0,5.91811778209,14.0365255879,9.16222302803,0.0,9.16222302803
 05/30  23:00:00,21.000841222,0.416453543587,1.16925337926,0.0,3.54045821811,10.5176760807,5.1423484493,0.0,5.1423484493
 05/30  24:00:00,16.6997928125,0.263136670585,0.724777398515,0.0,2.55330491699,7.80157382632,1.62495819291,0.0,1.62495819291
 05/31  01:00:00,15.8062756549,0.183532735065,0.499588792428,0.0,2.55330491699,7.21284921042,0.954423282872,0.0,0.954423282872
 05/31  02:00:00,15.3449303541,0.138602594852,0.377535939753,0.0,2.55330491699,6.91848690247,0.452330956705,0.0,0.452330956705
 05/31  03:00:00,15.0351402903,0.0959448290151,0.2575847958,0.0,2.55330491699,6.7713057485,0.45232215676,0.0,0.45232215676
 05/31  04:00:00,17.0873114412,0.0895596854896,0.239647642452,0.0,3.82705111198,7.57405300124,0.954210481167,0.0,0.954210481167
 05/31  05:00:00,18.1511531866,0.115448257367,0.310321687398,0.0,6.02426329834,9.91545327661,4.80031339823,0.0,4.80031339823
 05/31  06:00:00,22.1446488372,0.239832564983,0.646848616957,0.0,6.51253267309,14.7454349813,16.0003189072,0.0,16.0003189072
 05/31  07:00:00,25.383820525,0.323109056385,0.883611178014,0.0,6.01364874671,18.163451543,17.003052499,0.0,17.003052499
 05/31  08:00:00,24.6596665499,0.525745284348,0.902571523904,0.0,4.35151303671,18.8798367041,16.334329235,0.0,16.334329235
 05/31  09:00:00,22.3140770824,0.626034016277,1.28032516495,0.0,3.78894180059,16.6187760998,14.328163078,0.0,14.328163078
 05/31  10:00:00,20.0734443466,0.765165369551,1.81718777902,0.0,3.78894180059,13.7021493968,12.9907189754,0.0,12.9907189754
 05/31  11:00:00,20.7807400864,0.882087481697,2.26038025283,0.0,3.78894180059,13.8493305508,10.4830112829,0.0,10.4830112829
 05/31  12:00:00,21.1402864,1.02984272558,2.78261254066,0.0,3.69398621738,13.6338449159,9.14556718019,0.0,9.14556718019
 05/31  13:00:00,21.736200521,1.21574670775,3.47090607739,0.0,3.78894180059,13.2606059349,8.14248410319,0.0,8.14248410319
 05/31  14:00:00,22.4334143764,1.41294076887,4.11810702568,0.0,3.78894180059,13.1134247809,7.13940102618,0.0,7.13940102618
 05/31  15:00:00,25.1776891996,1.72019753395,5.19011563048,0.0,4.71240779196,13.5549682428,8.14248410319,0.0,8.14248410319
 05/31  16:00:00,34.0983223384,2.04985444694,6.33073846885,0.0,7.18559832057,18.5321311015,9.47992820586,0.0,9.47992820586
 05/31  17:00:00,40.9045194913,2.16117862617,7.04785517335,0.0,8.38069375907,23.3147919321,12.4891774369,0.0,12.4891774369
 05/31  18:00:00,43.440804054,2.30363735555,7.37431087288,0.0,10.6415932552,23.1212625696,14.6625241037,0.0,14.6625241037
 05/31  19:00:00,41.6555129856,2.15021465083,6.7117204874,0.0,12.3080778603,20.4854999863,13.9938020524,0.0,13.9938020524
 05/31  20:00:00,40.8017725506,1.87631400644,5.67916825671,0.0,12.456681583,19.8967753704,12.8235384625,0.0,12.8235384625
 05/31  21:00:00,38.1815296378,1.51253248119,4.42204122447,0.0,9.18739968257,17.702556249,10.4830112829,0.0,10.4830112829
 05/31  22:00:00,29.5444733874,1.10166929468,3.13116072222,0.0,5.91811778209,14.0365255879,9.14556718019,0.0,9.14556718019
 05/31  23:00:00,22.1154893892,0.714168182552,1.98618690752,0.0,3.54045821811,10.5176760807,5.13323487218,0.0,5.13323487218
 05/31  24:00:00,17.2358529878,0.408986267998,1.11498797638,0.0,2.55330491699,7.80157382632,1.62244410267,0.0,1.62244410267
 06/01  01:00:00,16.1978922446,0.292609244714,0.782128872394,0.0,2.55330491699,7.21284921042,0.953168729744,0.0,0.953168729744
 06/01  02:00:00,15.5871031967,0.209197778325,0.549113598886,0.0,2.55330491699,6.91848690247,0.452017480549,0.0,0.452017480549
 06/01  03:00:00,15.166854805,0.135965114082,0.349279025435,0.0,2.55330491699,6.7713057485,0.452008737227,0.0,0.452008737227
 06/01  04:00:00,17.0921909854,0.0950249372584,0.239061934887,0.0,3.82705111198,7.57405300124,0.952957299537,0.0,0.952957299537
 06/01  05:00:00,18.0824762647,0.102329660025,0.254763362831,0.0,6.02426329834,9.91545327661,4.79186558524,0.0,4.79186558524
 06/01  06:00:00,21.9818867874,0.205304126156,0.518615006023,0.0,6.51253267309,14.7454349813,15.9709323323,0.0,15.9709323323
 06/01  07:00:00,25.3746241104,0.333025284057,0.864498535744,0.0,6.01364874671,18.163451543,16.9717915748,0.0,16.9717915748
 06/01  08:00:00,24.6868646743,0.530747373242,0.924767559335,0.0,4.35151303671,18.8798367041,16.3043187475,0.0,16.3043187475
 06/01  09:00:00,22.0636173741,0.567152658328,1.08874681455,0.0,3.78894180059,16.6187760998,14.3019039015,0.0,14.3019039015
 06/01  10:00:00,19.4731399311,0.64193507295,1.34011366003,0.0,3.78894180059,13.7021493968,12.9669606728,0.0,12.9669606728
 06/01  11:00:00,19.9303353391,0.711079127064,1.58098386008,0.0,3.78894180059,13.8493305508,10.4639421189,0.0,10.4639421189
 06/01  12:00:00,19.9174704673,0.779145914731,1.81049341877,0.0,3.69398621738,13.6338449159,9.12899889021,0.0,9.12899889021
 06/01  13:00:00,19.9420009838,0.840213680178,2.05223956777,0.0,3.78894180059,13.2606059349,8.12779146868,0.0,8.12779146868
 06/01  14:00:00,20.1349173941,0.920269094653,2.31228171761,0.0,3.78894180059,13.1134247809,7.12658404714,0.0,7.12658404714
 06/01  15:00:00,21.9998420586,1.04246003433,2.69000598906,0.0,4.71240779196,13.5549682428,8.12779146868,0.0,8.12779146868
 06/01  16:00:00,30.0453641018,1.20337216203,3.12426251725,0.0,7.18559832057,18.5321311015,9.46273469739,0.0,9.46273469739
 06/01  17:00:00,36.6782293667,1.27127401233,3.71146966255,0.0,8.38069375907,23.3147919321,12.466356962,0.0,12.466356962
 06/01  18:00:00,39.4084761319,1.43455245963,4.21106784668,0.0,10.6415932552,23.1212625696,14.6356397086,0.0,14.6356397086
 06/01  19:00:00,38.4776867004,1.45195096504,4.232157888,0.0,12.3080778603,20.4854999863,13.9681680943,0.0,13.9681680943
 06/01  20:00:00,38.0315633405,1.25051015073,3.53476290232,0.0,12.456681583,19.8967753704,12.8000927692,0.0,12.8000927692
 06/01  21:00:00,35.79548704,0.948793540447,2.59973756736,0.0,9.18739968257,17.702556249,10.4639421189,0.0,10.4639421189
 06/01  22:00:00,27.8636774538,0.685621405223,1.86641267808,0.0,5.91811778209,14.0365255879,9.12899889021,0.0,9.12899889021
 06/01  23:00:00,21.0897308768,0.450800645152,1.22379593257,0.0,3.54045821811,10.5176760807,5.12416920408,0.0,5.12416920408
 06/01  24:00:00,16.7938268478,0.295324663302,0.786623441091,0.0,2.55330491699,7.80157382632,1.61994322871,0.0,1.61994322871
 06/02  01:00:00,15.8738160766,0.207484953593,0.543176995537,0.0,2.55330491699,7.21284921042,0.951920954605,0.0,0.951920954605
 06/02  02:00:00,15.3481321196,0.14458032763,0.374759972532,0.0,2.55330491699,6.91848690247,0.451705705747,0.0,0.451705705747
 06/02  03:00:00,15.0334520278,0.0984089591946,0.253432403116,0.0,2.55330491699,6.7713057485,0.451697021488,0.0,0.451697021488
 06/02  04:00:00,17.0420720546,0.0798709488985,0.204096992395,0.0,3.82705111198,7.57405300124,0.951710954848,0.0,0.951710954848
 06/02  05:00:00,18.0674115203,0.0966033753371,0.245424903085,0.0,6.02426329834,9.91545327661,4.78346444924,0.0,4.78346444924
 06/02  06:00:00,22.0451540114,0.220097663136,0.567088693048,0.0,6.51253267309,14.7454349813,15.9417096406,0.0,15.9417096406
 06/02  07:00:00,25.2517747866,0.29575972367,0.778914772388,0.0,6.01364874671,18.163451543,16.9407051113,0.0,16.9407051113
 06/02  08:00:00,24.6937332161,0.527847985387,0.934535489024,0.0,4.35151303671,18.8798367041,16.2744757427,0.0,16.2744757427
 06/02  09:00:00,22.2250108156,0.599118721689,1.21817419269,0.0,3.78894180059,16.6187760998,14.2757912723,0.0,14.2757912723
 06/02  10:00:00,19.8003863508,0.705548625661,1.60374652709,0.0,3.78894180059,13.7021493968,12.9433349606,0.0,12.9433349606
 06/02  11:00:00,20.270485404,0.771971424055,1.86024162801,0.0,3.78894180059,13.8493305508,10.4449793763,0.0,10.4449793763
 06/02  12:00:00,20.407014841,0.868385155438,2.21079855174,0.0,3.69398621738,13.6338449159,9.11252306463,0.0,9.11252306463
 06/02  13:00:00,20.3292155831,0.902543280353,2.37712456682,0.0,3.78894180059,13.2606059349,8.1131808309,0.0,8.1131808309
 06/02  14:00:00,20.4317421167,0.959820160104,2.56955537478,0.0,3.78894180059,13.1134247809,7.11383859717,0.0,7.11383859717
 06/02  15:00:00,22.0929975222,1.03134051248,2.79428097453,0.0,4.71240779196,13.5549682428,8.1131808309,0.0,8.1131808309
 06/02  16:00:00,30.1510203131,1.18130120881,3.25198968172,0.0,7.18559832057,18.5321311015,9.44563714255,0.0,9.44563714255
 06/02  17:00:00,36.4920631797,1.17611275507,3.62046473281,0.0,8.38069375907,23.3147919321,12.4436638437,0.0,12.4436638437
 06/02  18:00:00,39.4254539913,1.38406995512,4.27852821055,0.0,10.6415932552,23.1212625696,14.6089053502,0.0,14.6089053502
 06/02  19:00:00,37.7741546722,1.24749620948,3.73308061535,0.0,12.3080778603,20.4854999863,13.9426771943,0.0,13.9426771943
 06/02  20:00:00,37.4765885886,1.08733932979,3.14295897137,0.0,12.456681583,19.8967753704,12.7767779217,0.0,12.7767779217
 06/02  21:00:00,35.6442289469,0.889196101166,2.50807691357,0.0,9.18739968257,17.702556249,10.4449793763,0.0,10.4449793763
 06/02  22:00:00,27.7672775523,0.647223482103,1.80841069977,0.0,5.91811778209,14.0365255879,9.11252306463,0.0,9.11252306463
 06/02  23:00:00,21.323187771,0.498153958458,1.40989951341,0.0,3.54045821811,10.5176760807,5.11515412971,0.0,5.11515412971
 06/02  24:00:00,17.1110130313,0.365964968775,1.03316931917,0.0,2.55330491699,7.80157382632,1.61745631164,0.0,1.61745631164
 06/03  01:00:00,16.1043843209,0.261506953973,0.719723239517,0.0,2.55330491699,7.21284921042,0.950680327342,0.0,0.950680327342
 06/03  02:00:00,15.6022203181,0.207762688958,0.56566580972,0.0,2.55330491699,6.91848690247,0.451395724694,0.0,0.451395724694
 06/03  03:00:00,15.3438917709,0.17827087165,0.484010233705,0.0,2.55330491699,6.7713057485,0.451387101911,0.0,0.451387101911
 06/03  04:00:00,17.3096644734,0.149683474198,0.401876885918,0.0,3.82705111198,7.57405300124,0.95047181635,0.0,0.95047181635
 06/03  05:00:00,18.3923753994,0.181837449681,0.485154707873,0.0,6.02426329834,9.91545327661,4.77511247796,0.0,4.77511247796
 06/03  06:00:00,22.2929539068,0.28319817223,0.751788079343,0.0,6.51253267309,14.7454349813,15.9126594857,0.0,15.9126594857
 06/03  07:00:00,25.4628108491,0.39877523535,1.08046468558,0.0,6.01364874671,17.9699221805,16.9098023145,0.0,16.9098023145
 06/03  08:00:00,23.3025453706,0.400383980078,1.11722521753,0.0,3.66783283761,18.1171033345,16.2448090583,0.0,16.2448090583
 06/03  09:00:00,20.7351839514,0.459574322762,1.31430529613,0.0,3.10526160149,15.8560427302,14.2498329234,0.0,14.2498329234
 06/03  10:00:00,18.1874972172,0.54351277207,1.5993068158,0.0,3.10526160149,12.9394160272,12.9198488355,0.0,12.9198488355
 06/03  11:00:00,18.7117731416,0.627266322314,1.89264803607,0.0,3.10526160149,13.0865971812,10.4261286706,0.0,10.4261286706
 06/03  12:00:00,19.4366383946,0.820575422592,2.5713853428,0.0,3.10526160149,12.9394160272,9.09614458263,0.0,9.09614458263
 06/03  13:00:00,19.8968609287,1.0268859607,3.26684080077,0.0,3.10526160149,12.4978725653,8.09865651667,0.0,8.09865651667
 06/03  14:00:00,20.2278290606,1.13826220731,3.63361384016,0.0,3.10526160149,12.3506914113,7.10116845071,0.0,7.10116845071
 06/03  15:00:00,21.9519287437,1.2296140153,3.9013522619,0.0,4.02872759285,12.7922348732,8.09865651667,0.0,8.09865651667
 06/03  16:00:00,29.9859592428,1.37599139129,4.33865199764,0.0,6.50191812146,17.7693977319,9.42864060461,0.0,9.42864060461
 06/03  17:00:00,38.2224246232,1.61569073859,5.10477755524,0.0,8.38069375907,23.1212625696,12.4211048025,0.0,12.4211048025
 06/03  18:00:00,40.7455577448,1.69703653284,5.28566538638,0.0,10.6415932552,23.1212625696,14.5823289454,0.0,14.5823289454
 06/03  19:00:00,39.0343371116,1.54646890383,4.69429036038,0.0,12.3080778603,20.4854999863,13.9173369014,0.0,13.9173369014
 06/03  20:00:00,38.5919029365,1.35105893021,3.99455371886,0.0,12.456681583,19.8967753704,12.7536008245,0.0,12.7536008245
 06/03  21:00:00,36.572299672,1.1140728456,3.21127089429,0.0,9.18739968257,17.702556249,10.4261286706,0.0,10.4261286706
 06/03  22:00:00,28.4750396375,0.82591284121,2.33748342586,0.0,5.91811778209,14.0365255879,9.09614458263,0.0,9.09614458263
 06/03  23:00:00,21.4385060697,0.534921561166,1.48845020947,0.0,3.54045821811,10.5176760807,5.1061923188,0.0,5.1061923188
 06/03  24:00:00,17.0449757583,0.354247528748,0.978849486193,0.0,2.55330491699,7.80157382632,1.61498408794,0.0,1.61498408794
 06/04  01:00:00,16.2000082645,0.287316263005,0.789537874005,0.0,2.55330491699,7.21284921042,0.94944721572,0.0,0.94944721572
 06/04  02:00:00,15.6925915335,0.232475596981,0.631324117088,0.0,2.55330491699,6.91848690247,0.451087629253,0.0,0.451087629253
 06/04  03:00:00,15.3812009151,0.189622403113,0.509967846449,0.0,2.55330491699,6.7713057485,0.451079070332,0.0,0.451079070332
 06/04  04:00:00,17.327383034,0.155587688759,0.413691232001,0.0,3.82705111198,7.57405300124,0.949240251156,0.0,0.949240251156
 06/04  05:00:00,18.2572391611,0.146479538801,0.385376380441,0.0,6.02426329834,9.91545327661,4.76681214462,0.0,4.76681214462
 06/04  06:00:00,22.0672032849,0.223163616162,0.586072013525,0.0,6.51253267309,14.7454349813,15.8837904701,0.0,15.8837904701
 06/04  07:00:00,25.0263440097,0.285032317225,0.757740764306,0.0,6.01364874671,17.9699221805,16.8790923359,0.0,16.8790923359
 06/04  08:00:00,22.6999107741,0.246995143021,0.667979458091,0.0,3.66783283761,18.1171033345,16.2153274798,0.0,16.2153274798
 06/04  09:00:00,20.2263169051,0.336720237046,0.928292335517,0.0,3.10526160149,15.8560427302,14.2240365423,0.0,14.2240365423
 06/04  10:00:00,17.8661848152,0.47172537967,1.34978180611,0.0,3.10526160149,12.9394160272,12.8965092525,0.0,12.8965092525
 06/04  11:00:00,18.2839328149,0.535729757015,1.55634427469,0.0,3.10526160149,13.0865971812,10.4073955843,0.0,10.4073955843
 06/04  12:00:00,18.2923493308,0.577121167183,1.67055053444,0.0,3.10526160149,12.9394160272,9.07986829452,0.0,9.07986829452
 06/04  13:00:00,17.9562425858,0.60276574913,1.75034266943,0.0,3.10526160149,12.4978725653,8.08422282721,0.0,8.08422282721
 06/04  14:00:00,18.2468186001,0.708181006578,2.08268458039,0.0,3.10526160149,12.3506914113,7.08857735991,0.0,7.08857735991
 06/04  15:00:00,20.2208396801,0.861689931982,2.53818728159,0.0,4.02872759285,12.7922348732,8.08422282721,0.0,8.08422282721
 06/04  16:00:00,28.1745282608,0.998072394787,2.90514001212,0.0,6.50191812146,17.7693977319,9.41175011695,0.0,9.41175011695
 06/04  17:00:00,35.8396838646,1.1209559071,3.21677162813,0.0,8.38069375907,23.1212625696,12.3986865189,0.0,12.3986865189
 06/04  18:00:00,38.5902851736,1.2555820185,3.57184732952,0.0,10.6415932552,23.1212625696,14.5559183647,0.0,14.5559183647
 06/04  19:00:00,37.3101045999,1.18064603412,3.33588071843,0.0,12.3080778603,20.4854999863,13.8921547198,0.0,13.8921547198
 06/04  20:00:00,37.4062779872,1.09050093077,3.06948676893,0.0,12.456681583,19.8967753704,12.7305683413,0.0,12.7305683413
 06/04  21:00:00,35.7024916938,0.909344523769,2.54619123787,0.0,9.18739968257,17.702556249,10.4073955843,0.0,10.4073955843
 06/04  22:00:00,27.6427314642,0.619902455436,1.71118563825,0.0,5.91811778209,14.0365255879,9.07986829452,0.0,9.07986829452
 06/04  23:00:00,20.9116912797,0.40236733106,1.09418964956,0.0,3.54045821811,10.5176760807,5.0972864253,0.0,5.0972864253
 06/04  24:00:00,16.7020243657,0.268603167341,0.721542455027,0.0,2.55330491699,7.80157382632,1.61252728974,0.0,1.61252728974
 06/05  01:00:00,15.8260024588,0.192184814439,0.510663516954,0.0,2.55330491699,7.21284921042,0.94822198527,0.0,0.94822198527
 06/05  02:00:00,15.314542373,0.133809577411,0.351940976139,0.0,2.55330491699,6.91848690247,0.450781510728,0.0,0.450781510728
 06/05  03:00:00,15.0458582588,0.100348098179,0.263899495154,0.0,2.55330491699,6.7713057485,0.450773018028,0.0,0.450773018028
 06/05  04:00:00,17.0784414292,0.0885277171638,0.231809598792,0.0,3.82705111198,7.57405300124,0.948016624135,0.0,0.948016624135
 06/05  05:00:00,18.1055060285,0.105508303544,0.274614483062,0.0,6.02426329834,9.91545327661,4.75856590711,0.0,4.75856590711
 06/05  06:00:00,21.9470617423,0.190669477972,0.498424609039,0.0,6.51253267309,14.7454349813,15.8551111425,0.0,15.8551111425
 06/05  07:00:00,25.0855752568,0.2486850017,0.65978996453,0.0,6.01364874671,18.163451543,16.84858427,0.0,16.84858427
 06/05  08:00:00,24.2831338151,0.43020607154,0.621578001897,0.0,4.35151303671,18.8798367041,16.186039738,0.0,16.186039738
 06/05  09:00:00,21.5948224639,0.461266250902,0.725838311802,0.0,3.78894180059,16.6187760998,14.1984097682,0.0,14.1984097682
 06/05  10:00:00,18.9210979998,0.514725063103,0.915281738623,0.0,3.78894180059,13.7021493968,12.8733231236,0.0,12.8733231236
 06/05  11:00:00,19.3465727093,0.574408945402,1.13389141203,0.0,3.78894180059,13.8493305508,10.388785665,0.0,10.388785665
 06/05  12:00:00,19.2140996158,0.613660854692,1.27260762735,0.0,3.69398621738,13.6338449159,9.06369902038,0.0,9.06369902038
 06/05  13:00:00,19.0352780219,0.627295455216,1.3584348308,0.0,3.78894180059,13.2606059349,8.06988403694,0.0,8.06988403694
 06/05  14:00:00,18.745756388,0.597323670104,1.24606613605,0.0,3.78894180059,13.1134247809,7.0760690535,0.0,7.0760690535
 06/05  15:00:00,20.0033746229,0.578454612669,1.15754397508,0.0,4.71240779196,13.5549682428,8.06988403694,0.0,8.06988403694
 06/05  16:00:00,27.6136312014,0.625822919868,1.270078859,0.0,7.18559832057,18.5321311015,9.39497068152,0.0,9.39497068152
 06/05  17:00:00,33.722784148,0.53975169125,1.48754676493,0.0,8.38069375907,23.3147919321,12.3764156318,0.0,12.3764156318
 06/05  18:00:00,36.100771646,0.622060495572,1.71585532488,0.0,10.6415932552,23.1212625696,14.5296814293,0.0,14.5296814293
 06/05  19:00:00,35.0974327296,0.612280705316,1.69157417688,0.0,12.3080778603,20.4854999863,13.867138107,0.0,13.867138107
