Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/21  16:00:00,36.5474027636,2.50045115166,8.32922218941,0.0,7.18559832057,18.5321311015,9.14554013183,0.0,9.14554013183
 06/21  17:00:00,43.3092705729,2.62159878395,8.9921860971,0.0,8.38069375907,23.3147919321,12.0453532659,0.0,12.0453532659
 06/21  18:00:00,46.0552657806,2.80359422614,9.48881572883,0.0,10.6415932552,23.1212625696,14.1396627516,0.0,14.1396627516
 06/21  19:00:00,44.5267309426,2.69127436854,9.04187872667,0.0,12.3080778603,20.4854999863,13.4952598329,0.0,13.4952598329
 06/21  20:00:00,41.8960964378,2.27504376684,7.26759571684,0.0,12.456681583,19.8967753704,12.3675547252,0.0,12.3675547252
 06/21  21:00:00,39.4860011156,1.80135392275,5.4376912607,0.0,9.18739968257,17.702556249,10.1121445099,0.0,10.1121445099
 06/21  22:00:00,30.5319186769,1.34092226037,3.87935304611,0.0,5.91811778209,14.0365255879,8.82333867249,0.0,8.82333867249
 06/21  23:00:00,22.9479671489,0.92885506639,2.60397778345,0.0,3.54045821811,10.5176760807,4.95692116042,0.0,4.95692116042
 06/21  24:00:00,17.9561124266,0.595752830276,1.64848085291,0.0,2.55330491699,7.80157382632,1.57380583736,0.0,1.57380583736
 06/22  01:00:00,16.6482036233,0.406922599956,1.11812689592,0.0,2.55330491699,7.21284921042,0.928940099741,0.0,0.928940099741
 06/22  02:00:00,16.0023792426,0.315495415397,0.858092007687,0.0,2.55330491699,6.91848690247,0.445965184254,0.0,0.445965184254
 06/22  03:00:00,15.6098495874,0.251609411897,0.676629509964,0.0,2.55330491699,6.7713057485,0.445958149563,0.0,0.445958149563
 06/22  04:00:00,17.5290885218,0.210634628757,0.560349779797,0.0,3.82705111198,7.57405300124,0.928770022572,0.0,0.928770022572
 06/22  05:00:00,17.6717435519,0.231245107889,0.607948535503,0.0,6.02426329834,9.91545327661,4.6289496568,0.0,4.6289496568
 06/22  06:00:00,22.3570326348,0.30168682222,0.797378157354,0.0,6.51253267309,14.7454349813,15.4045582643,0.0,15.4045582643
 06/22  07:00:00,25.4320248014,0.342100040071,0.912824470799,0.0,6.01364874671,18.163451543,16.3693219209,0.0,16.3693219209
 06/22  08:00:00,24.6254281544,0.510677194405,0.883401218348,0.0,4.35151303671,18.8798367041,15.7259479753,0.0,15.7259479753
 06/22  09:00:00,22.2771831892,0.609888645204,1.2595766428,0.0,3.78894180059,16.6187760998,13.7958294758,0.0,13.7958294758
 06/22  10:00:00,19.8087938459,0.706257858732,1.61144478915,0.0,3.78894180059,13.7021493968,12.5090838114,0.0,12.5090838114
 06/22  11:00:00,20.4445002706,0.808990166589,1.99723775215,0.0,3.78894180059,13.8493305508,10.0964356908,0.0,10.0964356908
 06/22  12:00:00,21.0131983244,0.993708918354,2.69165827223,0.0,3.69398621738,13.6338449159,8.80969002641,0.0,8.80969002641
 06/22  13:00:00,21.9054469843,1.24262482823,3.6132744202,0.0,3.78894180059,13.2606059349,7.84463077813,0.0,7.84463077813
 06/22  14:00:00,22.9710722234,1.50227759496,4.56642804657,0.0,3.78894180059,13.1134247809,6.87957152986,0.0,6.87957152986
 06/22  15:00:00,25.8183876458,1.82282506897,5.72818654161,0.0,4.71240779196,13.5549682428,7.84463077813,0.0,7.84463077813
 06/22  16:00:00,34.9214144021,2.17706853365,7.02661644587,0.0,7.18559832057,18.5321311015,9.1313764425,0.0,9.1313764425
 06/22  17:00:00,42.6052597806,2.45378984131,8.45598424745,0.0,8.38069375907,23.3147919321,12.0265541873,0.0,12.0265541873
 06/22  18:00:00,46.226971451,2.80805771946,9.65605790597,0.0,10.6415932552,23.1212625696,14.1175158919,0.0,14.1175158919
 06/22  19:00:00,45.2324909391,2.82846941491,9.61044367685,0.0,12.3080778603,20.4854999863,13.4741430597,0.0,13.4741430597
 06/22  20:00:00,42.9746133681,2.50611953126,8.11503688268,0.0,12.456681583,19.8967753704,12.3482406034,0.0,12.3482406034
 06/22  21:00:00,40.0698995644,1.93295794573,5.88998568657,0.0,9.18739968257,17.702556249,10.0964356908,0.0,10.0964356908
 06/22  22:00:00,30.8032111458,1.40701508144,4.08455269391,0.0,5.91811778209,14.0365255879,8.80969002641,0.0,8.80969002641
 06/22  23:00:00,23.0447234696,0.954407273106,2.67518189735,0.0,3.54045821811,10.5176760807,4.94945303332,0.0,4.94945303332
 06/22  24:00:00,18.0178337988,0.613506737594,1.69244831778,0.0,2.55330491699,7.80157382632,1.57174566436,0.0,1.57174566436
 06/23  01:00:00,16.8399301409,0.455149289937,1.26162672349,0.0,2.55330491699,7.21284921042,0.927916056413,0.0,0.927916056413
 06/23  02:00:00,16.1919335848,0.361238408394,1.00190335694,0.0,2.55330491699,6.91848690247,0.445709466825,0.0,0.445709466825
 06/23  03:00:00,15.8892198803,0.319725103956,0.887884110883,0.0,2.55330491699,6.7713057485,0.445702535652,0.0,0.445702535652
 06/23  04:00:00,17.9304551748,0.309248669132,0.863102392441,0.0,3.82705111198,7.57405300124,0.927748483463,0.0,0.927748483463
 06/23  05:00:00,18.0801582462,0.33020438924,0.917403948391,0.0,6.02426329834,9.91545327661,4.62207577235,0.0,4.62207577235
 06/23  06:00:00,22.7532917047,0.398072779255,1.09725127015,0.0,6.51253267309,14.7454349813,15.3806792543,0.0,15.3806792543
 06/23  07:00:00,25.8344337121,0.438969935267,1.21836348621,0.0,6.01364874671,18.163451543,16.3439226251,0.0,16.3439226251
 06/23  08:00:00,24.9212975841,0.578131508997,1.1118163334,0.0,4.35151303671,18.8798367041,15.7015646611,0.0,15.7015646611
 06/23  09:00:00,22.0587799707,0.559081742592,1.0919803269,0.0,3.78894180059,16.6187760998,13.7744940759,0.0,13.7744940759
 06/23  10:00:00,19.2148017057,0.575131217575,1.14857929002,0.0,3.78894180059,13.7021493968,12.4897803544,0.0,12.4897803544
 06/23  11:00:00,19.5339896885,0.612583102348,1.28313423426,0.0,3.78894180059,13.8493305508,10.0809421265,0.0,10.0809421265
 06/23  12:00:00,19.3724641548,0.648618939345,1.39601408164,0.0,3.69398621738,13.6338449159,8.79622840502,0.0,8.79622840502
 06/23  13:00:00,19.2011449669,0.664884209421,1.48671302162,0.0,3.78894180059,13.2606059349,7.83269311389,0.0,7.83269311389
 06/23  14:00:00,19.2311871551,0.700128317469,1.62869225573,0.0,3.78894180059,13.1134247809,6.86915782275,0.0,6.86915782275
 06/23  15:00:00,20.8709136665,0.76654844068,1.83698919062,0.0,4.71240779196,13.5549682428,7.83269311389,0.0,7.83269311389
 06/23  16:00:00,28.8067980215,0.885439462055,2.20362913685,0.0,7.18559832057,18.5321311015,9.1174068354,0.0,9.1174068354
 06/23  17:00:00,35.954380642,1.06880097257,3.19009397762,0.0,8.38069375907,23.3147919321,12.0080127088,0.0,12.0080127088
 06/23  18:00:00,38.5091114778,1.19745891544,3.54879673675,0.0,10.6415932552,23.1212625696,14.0956725063,0.0,14.0956725063
 06/23  19:00:00,37.1953806073,1.12005136714,3.28175139281,0.0,12.3080778603,20.4854999863,13.4533156455,0.0,13.4533156455
 06/23  20:00:00,36.3660546362,1.03063171495,2.98196596713,0.0,12.456681583,19.8967753704,12.3291911392,0.0,12.3291911392
 06/23  21:00:00,35.3829013978,0.820971544833,2.31497392083,0.0,9.18739968257,17.702556249,10.0809421265,0.0,10.0809421265
 06/23  22:00:00,27.4427717754,0.565579266509,1.56554913839,0.0,5.91811778209,14.0365255879,8.79622840502,0.0,8.79622840502
 06/23  23:00:00,20.9117431496,0.399421283078,1.09718756742,0.0,3.54045821811,10.5176760807,4.94208724048,0.0,4.94208724048
 06/23  24:00:00,16.7692734303,0.283143688001,0.77425099896,0.0,2.55330491699,7.80157382632,1.56971372151,0.0,1.56971372151
 06/24  01:00:00,15.9940976516,0.233251060394,0.637692463724,0.0,2.55330491699,7.21284921042,0.926906275389,0.0,0.926906275389
 06/24  02:00:00,15.5340732021,0.189735730643,0.515545651997,0.0,2.55330491699,6.91848690247,0.445457319887,0.0,0.445457319887
 06/24  03:00:00,15.2516982062,0.153783150756,0.41630438998,0.0,2.55330491699,6.7713057485,0.445450493996,0.0,0.445450493996
 06/24  04:00:00,17.289218335,0.143115276185,0.387998945507,0.0,3.82705111198,7.57405300124,0.926741249247,0.0,0.926741249247
 06/24  05:00:00,17.4941356359,0.178465565162,0.483120162164,0.0,6.02426329834,9.91545327661,4.61529884424,0.0,4.61529884424
 06/24  06:00:00,22.266333595,0.271750543977,0.736615395735,0.0,6.51253267309,14.7454349813,15.3571389171,0.0,15.3571389171
 06/24  07:00:00,25.2951707147,0.350942137256,0.960657649264,0.0,6.01364874671,17.9699221805,16.3188837274,0.0,16.3188837274
 06/24  08:00:00,23.1623496682,0.361265972106,1.01614752314,0.0,3.66783283761,18.1171033345,15.6775273295,0.0,15.6775273295
 06/24  09:00:00,20.3481978119,0.361988063604,1.02490541583,0.0,3.10526160149,15.8560427302,13.7534614107,0.0,13.7534614107
 06/24  10:00:00,17.7985605315,0.454702462419,1.29918043972,0.0,3.10526160149,12.9394160272,12.4707508002,0.0,12.4707508002
 06/24  11:00:00,18.4297453403,0.564681601743,1.67320495536,0.0,3.10526160149,13.0865971812,10.0656684054,0.0,10.0656684054
 06/24  12:00:00,18.5775805412,0.628855877483,1.9040470346,0.0,3.10526160149,12.9394160272,8.78295779487,0.0,8.78295779487
 06/24  13:00:00,18.2600535353,0.660151849642,1.99676751845,0.0,3.10526160149,12.4978725653,7.82092483696,0.0,7.82092483696
 06/24  14:00:00,18.67753629,0.799408425245,2.42217485159,0.0,3.10526160149,12.3506914113,6.85889187905,0.0,6.85889187905
 06/24  15:00:00,20.7123931261,0.965263697957,2.92616696162,0.0,4.02872759285,12.7922348732,7.82092483696,0.0,7.82092483696
 06/24  16:00:00,29.3420006028,1.24874310255,3.82194164638,0.0,6.50191812146,17.7693977319,9.1036354475,0.0,9.1036354475
 06/24  17:00:00,37.5463290616,1.48734142419,4.55703130806,0.0,8.38069375907,23.1212625696,11.9897343212,0.0,11.9897343212
 06/24  18:00:00,40.4317232982,1.65457369251,5.01429378006,0.0,10.6415932552,23.1212625696,14.0741390634,0.0,14.0741390634
 06/24  19:00:00,39.0569133411,1.57380508243,4.68953041128,0.0,12.3080778603,20.4854999863,13.4327837581,0.0,13.4327837581
 06/24  20:00:00,37.81763694,1.39623667641,4.0679433095,0.0,12.456681583,19.8967753704,12.3104119739,0.0,12.3104119739
 06/24  21:00:00,36.49753742,1.11067995674,3.1399015311,0.0,9.18739968257,17.702556249,10.0656684054,0.0,10.0656684054
 06/24  22:00:00,28.0775866725,0.741333637304,2.02460966471,0.0,5.91811778209,14.0365255879,8.78295779487,0.0,8.78295779487
 06/24  23:00:00,21.130812636,0.463185605324,1.25249273153,0.0,3.54045821811,10.5176760807,4.93482596323,0.0,4.93482596323
 06/24  24:00:00,16.9608918126,0.334664142149,0.914348927027,0.0,2.55330491699,7.80157382632,1.56771061055,0.0,1.56771061055
 06/25  01:00:00,16.1699207035,0.279274265475,0.767492310535,0.0,2.55330491699,7.21284921042,0.925911055835,0.0,0.925911055835
 06/25  02:00:00,15.6236592718,0.21396003151,0.580907420773,0.0,2.55330491699,6.91848690247,0.445208818135,0.0,0.445208818135
 06/25  03:00:00,15.1725625032,0.13488477943,0.356067058294,0.0,2.55330491699,6.7713057485,0.445202099255,0.0,0.445202099255
 06/25  04:00:00,17.1552404993,0.10955541056,0.287580975456,0.0,3.82705111198,7.57405300124,0.925748618267,0.0,0.925748618267
 06/25  05:00:00,17.3833697309,0.152273354002,0.398546468353,0.0,6.02426329834,9.91545327661,4.60862087935,0.0,4.60862087935
 06/25  06:00:00,22.3290082389,0.295299950725,0.775740632923,0.0,6.51253267309,14.7454349813,15.333944224,0.0,15.333944224
 06/25  07:00:00,25.554594362,0.421622066222,1.1494013676,0.0,6.01364874671,17.9699221805,16.2942126427,0.0,16.2942126427
 06/25  08:00:00,23.5219589686,0.452150247867,1.28487254779,0.0,3.66783283761,18.1171033345,15.6538430989,0.0,15.6538430989
 06/25  09:00:00,20.9743601498,0.513025929604,1.50002988776,0.0,3.10526160149,15.8560427302,13.732737709,0.0,13.732737709
 06/25  10:00:00,18.4320365311,0.597437595162,1.78992130658,0.0,3.10526160149,12.9394160272,12.4520007843,0.0,12.4520007843
 06/25  11:00:00,19.1321454692,0.719323400877,2.22096328509,0.0,3.10526160149,13.0865971812,10.0506190506,0.0,10.0506190506
 06/25  12:00:00,19.5920249118,0.861426328238,2.6859209544,0.0,3.10526160149,12.9394160272,8.76988212591,0.0,8.76988212591
 06/25  13:00:00,20.1135085813,1.08237941153,3.4279950026,0.0,3.10526160149,12.4978725653,7.80932943241,0.0,7.80932943241
 06/25  14:00:00,20.8031638623,1.27432295486,4.07288789433,0.0,3.10526160149,12.3506914113,6.84877673892,0.0,6.84877673892
 06/25  15:00:00,23.0770007363,1.48611477947,4.76992349033,0.0,4.02872759285,12.7922348732,7.80932943241,0.0,7.80932943241
 06/25  16:00:00,31.5907610381,1.73541609421,5.58402909,0.0,6.50191812146,17.7693977319,9.09006635708,0.0,9.09006635708
 06/25  17:00:00,40.0539993467,2.02853564777,6.52350736954,0.0,8.38069375907,23.1212625696,11.9717244376,0.0,11.9717244376
 06/25  18:00:00,43.2797576791,2.25196327551,7.26493857801,0.0,10.6415932552,23.1212625696,14.0529219402,0.0,14.0529219402
 06/25  19:00:00,41.5637825276,2.10911623857,6.66108844171,0.0,12.3080778603,20.4854999863,13.4125534778,0.0,13.4125534778
 06/25  20:00:00,39.4727156232,1.77976163182,5.33949703722,0.0,12.456681583,19.8967753704,12.2919086687,0.0,12.2919086687
 06/25  21:00:00,38.0989041311,1.49778582168,4.35416237727,0.0,9.18739968257,17.702556249,10.0506190506,0.0,10.0506190506
 06/25  22:00:00,29.9612125395,1.19892408757,3.45064508147,0.0,5.91811778209,14.0365255879,8.76988212591,0.0,8.76988212591
 06/25  23:00:00,22.6711281024,0.849906817492,2.40608698578,0.0,3.54045821811,10.5176760807,4.92767135192,0.0,4.92767135192
 06/25  24:00:00,17.7700599553,0.542957972947,1.51522323896,0.0,2.55330491699,7.80157382632,1.56573692467,0.0,1.56573692467
 06/26  01:00:00,16.4893533632,0.364840009564,1.00135922617,0.0,2.55330491699,7.21284921042,0.924930692588,0.0,0.924930692588
 06/26  02:00:00,15.909215315,0.290883544913,0.789539950617,0.0,2.55330491699,6.91848690247,0.44496403518,0.0,0.44496403518
 06/26  03:00:00,15.5927334283,0.246255005125,0.664867757638,0.0,2.55330491699,6.7713057485,0.444957425008,0.0,0.444957425008
 06/26  04:00:00,17.5759642799,0.221565199378,0.596294967251,0.0,3.82705111198,7.57405300124,0.924770884537,0.0,0.924770884537
 06/26  05:00:00,17.7555439198,0.24987160013,0.673122411114,0.0,6.02426329834,9.91545327661,4.6020438553,0.0,4.6020438553
 06/26  06:00:00,22.4976035999,0.334663287395,0.904972657229,0.0,6.51253267309,14.7454349813,15.3111020434,0.0,15.3111020434
 06/26  07:00:00,25.6101572041,0.383359332699,1.04969758085,0.0,6.01364874671,18.163451543,16.2699166772,0.0,16.2699166772
 06/26  08:00:00,24.6954250489,0.533344672042,0.93073063523,0.0,4.35151303671,18.8798367041,15.6305189832,0.0,15.6305189832
 06/26  09:00:00,21.985371569,0.548428483349,1.02922518445,0.0,3.78894180059,16.6187760998,13.7123291078,0.0,13.7123291078
 06/26  10:00:00,19.7142054195,0.689910341803,1.53320387962,0.0,3.78894180059,13.7021493968,12.4335358594,0.0,12.4335358594
 06/26  11:00:00,20.2076069004,0.756859938761,1.81247460972,0.0,3.78894180059,13.8493305508,10.0357985188,0.0,10.0357985188
 06/26  12:00:00,20.3297542501,0.853808470531,2.14811464582,0.0,3.69398621738,13.6338449159,8.7570052704,0.0,8.7570052704
 06/26  13:00:00,21.0625717874,1.06665435609,2.94636969547,0.0,3.78894180059,13.2606059349,7.79791033413,0.0,7.79791033413
 06/26  14:00:00,21.6086064024,1.22217001781,3.48406980273,0.0,3.78894180059,13.1134247809,6.83881539785,0.0,6.83881539785
 06/26  15:00:00,23.5315188625,1.36078317673,3.90335965059,0.0,4.71240779196,13.5549682428,7.79791033413,0.0,7.79791033413
 06/26  16:00:00,31.844674572,1.56871672749,4.55822842199,0.0,7.18559832057,18.5321311015,9.07670358249,0.0,9.07670358249
 06/26  17:00:00,38.3033521423,1.59545038979,5.01241606076,0.0,8.38069375907,23.3147919321,11.9539883913,0.0,11.9539883913
 06/26  18:00:00,40.866046209,1.72071716566,5.38247321775,0.0,10.6415932552,23.1212625696,14.0320274199,0.0,14.0320274199
 06/26  19:00:00,39.6170962109,1.66192799259,5.16159037099,0.0,12.3080778603,20.4854999863,13.3926307957,0.0,13.3926307957
 06/26  20:00:00,38.6338785679,1.54247586757,4.73794574623,0.0,12.456681583,19.8967753704,12.2736867034,0.0,12.2736867034
 06/26  21:00:00,37.2652192668,1.2661329381,3.75213039655,0.0,9.18739968257,17.702556249,10.0357985188,0.0,10.0357985188
 06/26  22:00:00,28.6407141772,0.866748137524,2.46232266921,0.0,5.91811778209,14.0365255879,8.7570052704,0.0,8.7570052704
 06/26  23:00:00,21.6830626318,0.592199411315,1.67572892137,0.0,3.54045821811,10.5176760807,4.92062552531,0.0,4.92062552531
 06/26  24:00:00,17.4321259753,0.444119122379,1.27612810954,0.0,2.55330491699,7.80157382632,1.56379324836,0.0,1.56379324836
 06/27  01:00:00,16.6027993904,0.380390184773,1.09925507821,0.0,2.55330491699,7.21284921042,0.923965476072,0.0,0.923965476072
 06/27  02:00:00,16.0058510522,0.305993541313,0.871065691427,0.0,2.55330491699,6.91848690247,0.444723043531,0.0,0.444723043531
 06/27  03:00:00,15.5932003997,0.240044822479,0.671544911766,0.0,2.55330491699,6.7713057485,0.44471654373,0.0,0.44471654373
 06/27  04:00:00,17.5357325949,0.206396610646,0.571231870955,0.0,3.82705111198,7.57405300124,0.923808337649,0.0,0.923808337649
 06/27  05:00:00,17.7525506935,0.245139979059,0.674860805964,0.0,6.02426329834,9.91545327661,4.59556971976,0.0,4.59556971976
 06/27  06:00:00,22.7514257681,0.395710614153,1.09774749871,0.0,6.51253267309,14.7454349813,15.2886191399,0.0,15.2886191399
 06/27  07:00:00,26.0482610577,0.490927359305,1.38023340779,0.0,6.01364874671,18.163451543,16.246003026,0.0,16.246003026
 06/27  08:00:00,25.5228399801,0.709097657106,1.58239258132,0.0,4.35151303671,18.8798367041,15.6075618896,0.0,15.6075618896
 06/27  09:00:00,23.1134209889,0.786944095905,1.91875899179,0.0,3.78894180059,16.6187760998,13.692241651,0.0,13.692241651
 06/27  10:00:00,20.9657899964,0.945975009517,2.52872378882,0.0,3.78894180059,13.7021493968,12.4153614937,0.0,12.4153614937
 06/27  11:00:00,22.0509773093,1.14339502756,3.26930992983,0.0,3.78894180059,13.8493305508,10.0212111989,0.0,10.0212111989
 06/27  12:00:00,22.6428110199,1.35252240168,3.96245748445,0.0,3.69398621738,13.6338449159,8.74433104167,0.0,8.74433104167
 06/27  13:00:00,23.4854169551,1.58617734789,4.84969187134,0.0,3.78894180059,13.2606059349,7.78667092375,0.0,7.78667092375
 06/27  14:00:00,24.4683552568,1.81339769539,5.75259097953,0.0,3.78894180059,13.1134247809,6.82901080582,0.0,6.82901080582
 06/27  15:00:00,26.8762156685,2.03320668266,6.57563295065,0.0,4.71240779196,13.5549682428,7.78667092375,0.0,7.78667092375
 06/27  16:00:00,35.7461606391,2.33651693395,7.69191428262,0.0,7.18559832057,18.5321311015,9.06355108098,0.0,9.06355108098
 06/27  17:00:00,42.6071609697,2.46453356174,8.44714171613,0.0,8.38069375907,23.3147919321,11.9365314348,0.0,11.9365314348
 06/27  18:00:00,45.3422372804,2.64755206402,8.93182939084,0.0,10.6415932552,23.1212625696,14.0114616903,0.0,14.0114616903
 06/27  19:00:00,43.6133889228,2.52371979069,8.29609128476,0.0,12.3080778603,20.4854999863,13.3730216116,0.0,13.3730216116
 06/27  20:00:00,41.356717347,2.17464754799,6.82861284483,0.0,12.456681583,19.8967753704,12.2557514741,0.0,12.2557514741
 06/27  21:00:00,39.2264609648,1.74232176068,5.23718327194,0.0,9.18739968257,17.702556249,10.0212111989,0.0,10.0212111989
 06/27  22:00:00,30.8728193092,1.40268361925,4.15849231951,0.0,5.91811778209,14.0365255879,8.74433104167,0.0,8.74433104167
 06/27  23:00:00,23.6087807242,1.06679607505,3.12685035001,0.0,3.54045821811,10.5176760807,4.91369056997,0.0,4.91369056997
 06/27  24:00:00,18.5707027099,0.736162560771,2.12266140571,0.0,2.55330491699,7.80157382632,1.56188015723,0.0,1.56188015723
 06/28  01:00:00,17.0694796078,0.50675072821,1.43957475211,0.0,2.55330491699,7.21284921042,0.923015692208,0.0,0.923015692208
 06/28  02:00:00,16.2151793519,0.364851561532,1.02153597088,0.0,2.55330491699,6.91848690247,0.444485914571,0.0,0.444485914571
 06/28  03:00:00,15.8049578332,0.298208015939,0.825139151766,0.0,2.55330491699,6.7713057485,0.444479526768,0.0,0.444479526768
 06/28  04:00:00,17.7328609586,0.260912907592,0.713843937773,0.0,3.82705111198,7.57405300124,0.922861262694,0.0,0.922861262694
 06/28  05:00:00,17.9286483875,0.294371944013,0.801726534923,0.0,6.02426329834,9.91545327661,4.58920039001,0.0,4.58920039001
 06/28  06:00:00,22.9696443389,0.453889841213,1.25778684246,0.0,6.51253267309,14.7454349813,15.2665021713,0.0,15.2665021713
 06/28  07:00:00,26.4812792751,0.594971646611,1.70920733792,0.0,6.01364874671,18.163451543,16.2224787707,0.0,16.2224787707
 06/28  08:00:00,26.1447304561,0.842246349271,2.07113436511,0.0,4.35151303671,18.8798367041,15.5849786167,0.0,15.5849786167
 06/28  09:00:00,23.8070266834,0.938295247586,2.46101353466,0.0,3.78894180059,16.6187760998,13.6724812872,0.0,13.6724812872
 06/28  10:00:00,21.9198659814,1.15466737592,3.27410740738,0.0,3.78894180059,13.7021493968,12.3974830693,0.0,12.3974830693
 06/28  11:00:00,23.2210750924,1.40228329415,4.18051944639,0.0,3.78894180059,13.8493305508,10.0068614109,0.0,10.0068614109
 06/28  12:00:00,24.0874513049,1.65892387664,5.10069629449,0.0,3.69398621738,13.6338449159,8.73186319309,0.0,8.73186319309
 06/28  13:00:00,25.2654435141,1.94396657982,6.27192919842,0.0,3.78894180059,13.2606059349,7.77561452972,0.0,7.77561452972
 06/28  14:00:00,26.3097855598,2.17872685551,7.22869212249,0.0,3.78894180059,13.1134247809,6.81936586636,0.0,6.81936586636
 06/28  15:00:00,29.0239406761,2.4469424506,8.30962219031,0.0,4.71240779196,13.5549682428,7.77561452972,0.0,7.77561452972
 06/28  16:00:00,38.2391064281,2.81173696126,9.70964004432,0.0,7.18559832057,18.5321311015,9.05061274755,0.0,9.05061274755
 06/28  17:00:00,45.9513789004,3.08602531947,11.1698678892,0.0,8.38069375907,23.3147919321,11.9193587377,0.0,11.9193587377
 06/28  18:00:00,49.1181653626,3.33864004656,12.0166694905,0.0,10.6415932552,23.1212625696,13.9912308416,0.0,13.9912308416
 06/28  19:00:00,47.1382904075,3.18353916651,11.1611733937,0.0,12.3080778603,20.4854999863,13.3537317327,0.0,13.3537317327
 06/28  20:00:00,44.4820941984,2.79053441543,9.33810282889,0.0,12.456681583,19.8967753704,12.2381082921,0.0,12.2381082921
 06/28  21:00:00,40.858836598,2.11976471189,6.49211595397,0.0,9.18739968257,17.702556249,10.0068614109,0.0,10.0068614109
 06/28  22:00:00,31.9108736477,1.66203754061,4.93719273664,0.0,5.91811778209,14.0365255879,8.73186319309,0.0,8.73186319309
 06/28  23:00:00,24.2012514825,1.22717118138,3.55894600206,0.0,3.54045821811,10.5176760807,4.90686853962,0.0,4.90686853962
 06/28  24:00:00,18.5836188275,0.760758083452,2.11098200069,0.0,2.55330491699,7.80157382632,1.55999821783,0.0,1.55999821783
 06/29  01:00:00,17.0050009285,0.503674941476,1.37817185961,0.0,2.55330491699,7.21284921042,0.922081622333,0.0,0.922081622333
 06/29  02:00:00,16.1608595709,0.35841355138,0.973654200075,0.0,2.55330491699,6.91848690247,0.444252718538,0.0,0.444252718538
 06/29  03:00:00,15.8028263031,0.302702934215,0.818512703435,0.0,2.55330491699,6.7713057485,0.444246444324,0.0,0.444246444324
 06/29  04:00:00,17.8512346317,0.293747154069,0.799383364345,0.0,3.82705111198,7.57405300124,0.921929940173,0.0,0.921929940173
 06/29  05:00:00,18.9021843679,0.316387394407,0.860413731657,0.0,6.02426329834,9.91545327661,4.58293775223,0.0,4.58293775223
 06/29  06:00:00,22.6920534004,0.386176908623,1.04790883649,0.0,6.51253267309,14.7454349813,15.2447576873,0.0,15.2447576873
 06/29  07:00:00,25.679594827,0.405340313723,1.09715422269,0.0,6.01364874671,18.163451543,16.1993508778,0.0,16.1993508778
 06/29  08:00:00,24.6752766672,0.52318044852,0.920746477001,0.0,4.35151303671,18.8798367041,15.5627758523,0.0,15.5627758523
 06/29  09:00:00,21.9145138051,0.527067320605,0.979728583295,0.0,3.78894180059,16.6187760998,13.6530538683,0.0,13.6530538683
 06/29  10:00:00,19.193774198,0.570620143966,1.13206285597,0.0,3.78894180059,13.7021493968,12.3799058808,0.0,12.3799058808
 06/29  11:00:00,19.4710492984,0.598932771393,1.2338441751,0.0,3.78894180059,13.8493305508,9.99275340435,0.0,9.99275340435
 06/29  12:00:00,19.2623265878,0.625217027373,1.30927842666,0.0,3.69398621738,13.6338449159,8.7196054169,0.0,8.7196054169
 06/29  13:00:00,19.2366027363,0.671838117185,1.51521688323,0.0,3.78894180059,13.2606059349,7.76474442631,0.0,7.76474442631
 06/29  14:00:00,19.2318333341,0.699685803552,1.62978094867,0.0,3.78894180059,13.1134247809,6.80988343571,0.0,6.80988343571
 06/29  15:00:00,20.7566241019,0.73586477986,1.75338328686,0.0,4.71240779196,13.5549682428,7.76474442631,0.0,7.76474442631
 06/29  16:00:00,28.6729365911,0.845432483008,2.10977468555,0.0,7.18559832057,18.5321311015,9.03789241376,0.0,9.03789241376
 06/29  17:00:00,35.2490043939,0.88529788405,2.66822081803,0.0,8.38069375907,23.3147919321,11.9024753855,0.0,11.9024753855
 06/29  18:00:00,37.9759410447,1.05568218327,3.15740303586,0.0,10.6415932552,23.1212625696,13.9713408652,0.0,13.9713408652
 06/29  19:00:00,37.2071136046,1.11054011337,3.30299564388,0.0,12.3080778603,20.4854999863,13.3347668714,0.0,13.3347668714
 06/29  20:00:00,36.4815265325,1.04281902566,3.08525055272,0.0,12.456681583,19.8967753704,12.2207623824,0.0,12.2207623824
 06/29  21:00:00,35.7879834946,0.901427975055,2.63959958742,0.0,9.18739968257,17.702556249,9.99275340435,0.0,9.99275340435
 06/29  22:00:00,28.0667543362,0.702449918997,2.05266104671,0.0,5.91811778209,14.0365255879,8.7196054169,0.0,8.7196054169
 06/29  23:00:00,21.4756180665,0.526230648718,1.53425311871,0.0,3.54045821811,10.5176760807,4.90016145453,0.0,4.90016145453
 06/29  24:00:00,17.2003334714,0.383106007798,1.10534872027,0.0,2.55330491699,7.80157382632,1.55814798746,0.0,1.55814798746
 06/30  01:00:00,16.3386721424,0.314251411626,0.901266603315,0.0,2.55330491699,7.21284921042,0.921163543112,0.0,0.921163543112
 06/30  02:00:00,15.8192612188,0.257751892505,0.732717506858,0.0,2.55330491699,6.91848690247,0.444023524498,0.0,0.444023524498
 06/30  03:00:00,15.4780874908,0.209344714061,0.587132111285,0.0,2.55330491699,6.7713057485,0.444017365433,0.0,0.444017365433
 06/30  04:00:00,17.4409027148,0.181081829564,0.501716771972,0.0,3.82705111198,7.57405300124,0.921014645917,0.0,0.921014645917
 06/30  05:00:00,18.5100551528,0.20903469319,0.575637217705,0.0,6.02426329834,9.91545327661,4.57678366107,0.0,4.57678366107
 06/30  06:00:00,22.4182642685,0.3091313953,0.851165217998,0.0,6.51253267309,14.7454349813,15.2233921272,0.0,15.2233921272
 06/30  07:00:00,25.6569725312,0.391483632508,1.08838860811,0.0,6.01364874671,18.163451543,16.1766261966,0.0,16.1766261966
 06/30  08:00:00,25.0547059721,0.603884690013,1.21947154037,0.0,4.35151303671,18.8798367041,15.5409601714,0.0,15.5409601714
 06/30  09:00:00,22.3679889662,0.623350679168,1.33692038588,0.0,3.78894180059,16.6187760998,13.6339651476,0.0,13.6339651476
 06/30  10:00:00,20.0450942723,0.752331623768,1.80167145049,0.0,3.78894180059,13.7021493968,12.3626351335,0.0,12.3626351335
 06/30  11:00:00,20.7379487142,0.870717879013,2.22895848326,0.0,3.78894180059,13.8493305508,9.97889135716,0.0,9.97889135716
 06/30  12:00:00,20.7738745881,0.951981425009,2.49406202929,0.0,3.69398621738,13.6338449159,8.70756134311,0.0,8.70756134311
 06/30  13:00:00,20.693940106,0.993453316194,2.65093905397,0.0,3.78894180059,13.2606059349,7.75406383257,0.0,7.75406383257
 06/30  14:00:00,21.04526392,1.11112016267,3.03177717543,0.0,3.78894180059,13.1134247809,6.80056632203,0.0,6.80056632203
 06/30  15:00:00,23.4459301451,1.34607526652,3.83247884334,0.0,4.71240779196,13.5549682428,7.75406383257,0.0,7.75406383257
 06/30  16:00:00,32.1639758499,1.64133037131,4.80491605604,0.0,7.18559832057,18.5321311015,9.02539384662,0.0,9.02539384662
 06/30  17:00:00,38.8937392802,1.7268092721,5.47144431626,0.0,8.38069375907,23.3147919321,11.8858863782,0.0,11.8858863782
 06/30  18:00:00,41.8511943545,1.9387521456,6.14958638336,0.0,10.6415932552,23.1212625696,13.9517976511,0.0,13.9517976511
 06/30  19:00:00,40.500901977,1.86749160294,5.83983252676,0.0,12.3080778603,20.4854999863,13.3161326441,0.0,13.3161326441
 06/30  20:00:00,39.0701848011,1.6649303069,5.05179754003,0.0,12.456681583,19.8967753704,12.2037188818,0.0,12.2037188818
 06/30  21:00:00,37.8071466946,1.40664597635,4.15354478616,0.0,9.18739968257,17.702556249,9.97889135716,0.0,9.97889135716
 06/30  22:00:00,29.6592793599,1.11066959175,3.23696639773,0.0,5.91811778209,14.0365255879,8.70756134311,0.0,8.70756134311
 06/30  23:00:00,22.5979807149,0.816494918567,2.36635149721,0.0,3.54045821811,10.5176760807,4.89357130095,0.0,4.89357130095
 06/30  24:00:00,17.8131853526,0.541455582782,1.55985102641,0.0,2.55330491699,7.80157382632,1.55633001405,0.0,1.55633001405
 07/01  01:00:00,16.5979967305,0.383521042947,1.09132156013,0.0,2.55330491699,7.21284921042,0.92026172646,0.0,0.92026172646
 07/01  02:00:00,15.9714760771,0.30035331888,0.842330938728,0.0,2.55330491699,6.91848690247,0.443798400333,0.0,0.443798400333
 07/01  03:00:00,15.6212377014,0.248910105924,0.690716929999,0.0,2.55330491699,6.7713057485,0.443792357941,0.0,0.443792357941
 07/01  04:00:00,17.5939588232,0.222607040704,0.613247669284,0.0,3.82705111198,7.57405300124,0.920115651001,0.0,0.920115651001
 07/01  05:00:00,18.6615835052,0.251197903193,0.685002360175,0.0,6.02426329834,9.91545327661,4.57073993901,0.0,4.57073993901
 07/01  06:00:00,22.7604485474,0.396971100471,1.10550979173,0.0,6.51253267309,14.7454349813,15.2024118181,0.0,15.2024118181
 07/01  07:00:00,25.7823894988,0.468372780894,1.33044578972,0.0,6.01364874671,17.9699221805,16.1543114566,0.0,16.1543114566
 07/01  08:00:00,23.2538716284,0.38168874931,1.08724670607,0.0,3.66783283761,18.1171033345,15.5195380347,0.0,15.5195380347
 07/01  09:00:00,20.35462951,0.359645841214,1.03367933636,0.0,3.10526160149,15.8560427302,13.6152207779,0.0,13.6152207779
 07/01  10:00:00,17.4720900107,0.366813916665,1.06059846462,0.0,3.10526160149,12.9394160272,12.3456759419,0.0,12.3456759419
 07/01  11:00:00,17.5939154908,0.36419305715,1.03786365049,0.0,3.10526160149,13.0865971812,9.96527937446,0.0,9.96527937446
 07/01  12:00:00,17.5699447516,0.394968068566,1.1302990539,0.0,3.10526160149,12.9394160272,8.69573453846,0.0,8.69573453846
 07/01  13:00:00,18.1954119688,0.630491047847,1.96178675375,0.0,3.10526160149,12.4978725653,7.74357591147,0.0,7.74357591147
 07/01  14:00:00,18.8014415556,0.796950578605,2.54853796387,0.0,3.10526160149,12.3506914113,6.79141728447,0.0,6.79141728447
 07/01  15:00:00,20.6681889653,0.92784450499,2.91938199381,0.0,4.02872759285,12.7922348732,7.74357591147,0.0,7.74357591147
 07/01  16:00:00,28.6171582431,1.07448093756,3.27136145167,0.0,6.50191812146,17.7693977319,9.01312074746,0.0,9.01312074746
 07/01  17:00:00,36.3484664641,1.22574136613,3.62076876864,0.0,8.38069375907,23.1212625696,11.8695966284,0.0,11.8695966284
 07/01  18:00:00,38.9065007389,1.31356016373,3.83008474959,0.0,10.6415932552,23.1212625696,13.9326069869,0.0,13.9326069869
 07/01  19:00:00,37.505704097,1.21547666404,3.49664958562,0.0,12.3080778603,20.4854999863,13.2978345689,0.0,13.2978345689
 07/01  20:00:00,36.4780696733,1.07364851178,3.05096420739,0.0,12.456681583,19.8967753704,12.1869828374,0.0,12.1869828374
 07/01  21:00:00,35.6814649915,0.901361804693,2.53314725465,0.0,9.18739968257,17.702556249,9.96527937446,0.0,9.96527937446
 07/01  22:00:00,27.7647115281,0.648313653601,1.80475450409,0.0,5.91811778209,14.0365255879,8.69573453846,0.0,8.69573453846
 07/01  23:00:00,20.9868345922,0.419826137768,1.15187415533,0.0,3.54045821811,10.5176760807,4.88710003048,0.0,4.88710003048
 07/01  24:00:00,16.7342533742,0.276469336009,0.745905294764,0.0,2.55330491699,7.80157382632,1.55454483599,0.0,1.55454483599
 07/02  01:00:00,15.9154489375,0.215188717922,0.577106092096,0.0,2.55330491699,7.21284921042,0.919376439461,0.0,0.919376439461
 07/02  02:00:00,15.4468499241,0.168736520627,0.449321583981,0.0,2.55330491699,6.91848690247,0.443577412716,0.0,0.443577412716
 07/02  03:00:00,15.1473075065,0.12750583642,0.338191004621,0.0,2.55330491699,6.7713057485,0.443571488485,0.0,0.443571488485
 07/02  04:00:00,17.1780516142,0.114893879292,0.305053621643,0.0,3.82705111198,7.57405300124,0.919233221669,0.0,0.919233221669
 07/02  05:00:00,18.2726883412,0.149933660554,0.397371438748,0.0,6.02426329834,9.91545327661,4.56480837586,0.0,4.56480837586
 07/02  06:00:00,22.1184228203,0.235573106115,0.62488205897,0.0,6.51253267309,14.7454349813,15.1818229731,0.0,15.1818229731
 07/02  07:00:00,25.063464216,0.292831282487,0.787062005407,0.0,6.01364874671,17.9699221805,16.1324132662,0.0,16.1324132662
 07/02  08:00:00,22.8413785377,0.28038048714,0.77606187758,0.0,3.66783283761,18.1171033345,15.498515786,0.0,15.498515786
 07/02  09:00:00,20.2361481529,0.333158249745,0.941685570714,0.0,3.10526160149,15.8560427302,13.5968263104,0.0,13.5968263104
 07/02  10:00:00,17.8163546621,0.451457742832,1.32021928991,0.0,3.10526160149,12.9394160272,12.3290333284,0.0,12.3290333284
 07/02  11:00:00,18.3003430646,0.530463580219,1.57802070115,0.0,3.10526160149,13.0865971812,9.9519214873,0.0,9.9519214873
 07/02  12:00:00,18.5190198418,0.613069485969,1.86127272664,0.0,3.10526160149,12.9394160272,8.68412850536,0.0,8.68412850536
 07/02  13:00:00,18.2888362755,0.659384561009,2.02631754734,0.0,3.10526160149,12.4978725653,7.7332837689,0.0,7.7332837689
 07/02  14:00:00,18.7169102119,0.794874851846,2.46608234686,0.0,3.10526160149,12.3506914113,6.78243903245,0.0,6.78243903245
 07/02  15:00:00,20.5594869301,0.91317362891,2.82535083473,0.0,4.02872759285,12.7922348732,7.7332837689,0.0,7.7332837689
 07/02  16:00:00,28.7657866585,1.10497359454,3.38949721012,0.0,6.50191812146,17.7693977319,9.00107675084,0.0,9.00107675084
 07/02  17:00:00,36.3340136209,1.21800975138,3.61404754017,0.0,8.38069375907,23.1212625696,11.8536109602,0.0,11.8536109602
 07/02  18:00:00,39.0608393312,1.35822742653,3.93975607912,0.0,10.6415932552,23.1212625696,13.9137745559,0.0,13.9137745559
 07/02  19:00:00,37.9271515986,1.3146811409,3.81889261039,0.0,12.3080778603,20.4854999863,13.2798780649,0.0,13.2798780649
 07/02  20:00:00,36.9526750231,1.18471028545,3.41450778348,0.0,12.456681583,19.8967753704,12.1705592057,0.0,12.1705592057
 07/02  21:00:00,35.8643962464,0.950349003567,2.66709131069,0.0,9.18739968257,17.702556249,9.9519214873,0.0,9.9519214873
 07/02  22:00:00,27.8747173783,0.680073677905,1.88300032995,0.0,5.91811778209,14.0365255879,8.68412850536,0.0,8.68412850536
 07/02  23:00:00,21.211612021,0.475993079944,1.32048464192,0.0,3.54045821811,10.5176760807,4.88074955953,0.0,4.88074955953
 07/02  24:00:00,16.9847046707,0.338838207494,0.933987719799,0.0,2.55330491699,7.80157382632,1.55279298194,0.0,1.55279298194
 07/03  01:00:00,16.0795363485,0.257901044943,0.698481176085,0.0,2.55330491699,7.21284921042,0.918507944284,0.0,0.918507944284
 07/03  02:00:00,15.5346882651,0.192843194262,0.513053251352,0.0,2.55330491699,6.91848690247,0.443360627091,0.0,0.443360627091
 07/03  03:00:00,15.2021423038,0.143553188574,0.376978449695,0.0,2.55330491699,6.7713057485,0.443354822476,0.0,0.443354822476
 07/03  04:00:00,17.1692541716,0.114315557519,0.296834500841,0.0,3.82705111198,7.57405300124,0.91836761925,0.0,0.91836761925
 07/03  05:00:00,18.2497634523,0.145785837376,0.378594373026,0.0,6.02426329834,9.91545327661,4.55899072821,0.0,4.55899072821
 07/03  06:00:00,22.0926198671,0.231065995354,0.603586216513,0.0,6.51253267309,14.7454349813,15.1616316893,0.0,15.1616316893
 07/03  07:00:00,25.2721999265,0.298800616444,0.796299019449,0.0,6.01364874671,18.163451543,16.1109381103,0.0,16.1109381103
 07/03  08:00:00,24.4498205548,0.469454114489,0.749016698665,0.0,4.35151303671,18.8798367041,15.4778996509,0.0,15.4778996509
 07/03  09:00:00,21.7110661797,0.477819571259,0.825528707302,0.0,3.78894180059,16.6187760998,13.5787871922,0.0,13.5787871922
 07/03  10:00:00,18.9065517186,0.500372935564,0.915087584949,0.0,3.78894180059,13.7021493968,12.3127122215,0.0,12.3127122215
 07/03  11:00:00,19.443438983,0.588530560628,1.21663607044,0.0,3.78894180059,13.8493305508,9.9388216515,0.0,9.9388216515
 07/03  12:00:00,19.3752225361,0.64704988385,1.40034151843,0.0,3.69398621738,13.6338449159,8.67274668081,0.0,8.67274668081
 07/03  13:00:00,19.6087636602,0.753245011704,1.80597091264,0.0,3.78894180059,13.2606059349,7.72319045279,0.0,7.72319045279
 07/03  14:00:00,20.119196348,0.886843472576,2.32998629357,0.0,3.78894180059,13.1134247809,6.77363422478,0.0,6.77363422478
 07/03  15:00:00,21.2699154795,0.851438162732,2.15110128155,0.0,4.71240779196,13.5549682428,7.72319045279,0.0,7.72319045279
 07/03  16:00:00,28.5526949668,0.842177401831,1.99278814237,0.0,7.18559832057,18.5321311015,8.98926542348,0.0,8.98926542348
 07/03  17:00:00,35.5213441938,0.986427211585,2.83943129041,0.0,8.38069375907,23.3147919321,11.8379341075,0.0,11.8379341075
 07/03  18:00:00,38.2626913035,1.15401448156,3.34582099641,0.0,10.6415932552,23.1212625696,13.8953059349,0.0,13.8953059349
 07/03  19:00:00,36.9864557225,1.08865239757,3.10422547755,0.0,12.3080778603,20.4854999863,13.2622684496,0.0,13.2622684496
 07/03  20:00:00,36.0635778448,0.971767398715,2.738353492,0.0,12.456681583,19.8967753704,12.1544528502,0.0,12.1544528502
 07/03  21:00:00,35.0512661777,0.748070221996,2.05624002359,0.0,9.18739968257,17.702556249,9.9388216515,0.0,9.9388216515
 07/03  22:00:00,27.2895792928,0.532465417677,1.44547050471,0.0,5.91811778209,14.0365255879,8.67274668081,0.0,8.67274668081
 07/03  23:00:00,20.8750886212,0.394311861579,1.06564246048,0.0,3.54045821811,10.5176760807,4.87452176874,0.0,4.87452176874
 07/03  24:00:00,16.7256494917,0.274980803092,0.738789945267,0.0,2.55330491699,7.80157382632,1.55107497069,0.0,1.55107497069
 07/04  01:00:00,15.9291636529,0.218889807214,0.587119718274,0.0,2.55330491699,7.21284921042,0.917656498113,0.0,0.917656498113
 07/04  02:00:00,15.4492173103,0.169385425467,0.451040065375,0.0,2.55330491699,6.91848690247,0.443148107656,0.0,0.443148107656
 07/04  03:00:00,15.1294581164,0.123163563496,0.324683887412,0.0,2.55330491699,6.7713057485,0.443142424075,0.0,0.443142424075
 07/04  04:00:00,17.1502594823,0.108139973444,0.284015395576,0.0,3.82705111198,7.57405300124,0.917519100084,0.0,0.917519100084
 07/04  05:00:00,18.1992496429,0.131517114354,0.342349286694,0.0,6.02426329834,9.91545327661,4.55328871894,0.0,4.55328871894
 07/04  06:00:00,22.0153758,0.209688918006,0.547719226734,0.0,6.51253267309,14.7454349813,15.1418439463,0.0,15.1418439463
 07/04  07:00:00,24.8696495284,0.243454939301,0.642623660912,0.0,6.01364874671,17.9699221805,16.0898923486,0.0,16.0898923486
 07/04  08:00:00,22.5310821774,0.202279215289,0.543866789181,0.0,3.66783283761,18.1171033345,15.4576957347,0.0,15.4576957347
 07/04  09:00:00,19.8922166853,0.247989823072,0.682922529773,0.0,3.10526160149,15.8560427302,13.5611087656,0.0,13.5611087656
 07/04  10:00:00,17.4166648174,0.359659403465,1.01232778454,0.0,3.10526160149,12.9394160272,12.2967174546,0.0,12.2967174546
 07/04  11:00:00,18.2726683584,0.521129524294,1.55968005092,0.0,3.10526160149,13.0865971812,9.92598374645,0.0,9.92598374645
 07/04  12:00:00,18.614708044,0.629442250781,1.94058816409,0.0,3.10526160149,12.9394160272,8.66159243544,0.0,8.66159243544
 07/04  13:00:00,18.5440957722,0.714371536664,2.22659006833,0.0,3.10526160149,12.4978725653,7.71329895218,0.0,7.71329895218
 07/04  14:00:00,18.4873995275,0.746161413655,2.28528510073,0.0,3.10526160149,12.3506914113,6.76500546892,0.0,6.76500546892
 07/04  15:00:00,19.873229803,0.772058450089,2.28020888641,0.0,4.02872759285,12.7922348732,7.71329895218,0.0,7.71329895218
 07/04  16:00:00,27.7847361382,0.907389976307,2.60603030801,0.0,6.50191812146,17.7693977319,8.97769026319,0.0,8.97769026319
 07/04  17:00:00,36.3398097019,1.23780707708,3.60004629547,0.0,8.38069375907,23.1212625696,11.822570713,0.0,11.822570713
 07/04  18:00:00,38.2355764171,1.16964825136,3.30307234017,0.0,10.6415932552,23.1212625696,13.8772065933,0.0,13.8772065933
 07/04  19:00:00,36.9877322684,1.11345514205,3.08069927901,0.0,12.3080778603,20.4854999863,13.2450109378,0.0,13.2450109378
 07/04  20:00:00,36.4074766364,1.07922959098,2.97479009124,0.0,12.456681583,19.8967753704,12.1386685407,0.0,12.1386685407
 07/04  21:00:00,34.9828284191,0.74414335409,1.99172913289,0.0,9.18739968257,17.702556249,9.92598374645,0.0,9.92598374645
 07/04  22:00:00,27.092147467,0.488827371234,1.29167672529,0.0,5.91811778209,14.0365255879,8.66159243544,0.0,8.66159243544
 07/04  23:00:00,20.7025843212,0.353170361451,0.93427966066,0.0,3.54045821811,10.5176760807,4.86841850241,0.0,4.86841850241
 07/04  24:00:00,16.6062657412,0.245185958417,0.649201039426,0.0,2.55330491699,7.80157382632,1.54939131101,0.0,1.54939131101
 07/05  01:00:00,15.779641071,0.180805872317,0.475681071271,0.0,2.55330491699,7.21284921042,0.916822353063,0.0,0.916822353063
 07/05  02:00:00,15.295297537,0.129647669427,0.336858048133,0.0,2.55330491699,6.91848690247,0.442939917341,0.0,0.442939917341
 07/05  03:00:00,15.0415001035,0.100376083644,0.259513354376,0.0,2.55330491699,6.7713057485,0.442934356179,0.0,0.442934356179
 07/05  04:00:00,17.085719081,0.091305669413,0.236309298336,0.0,3.82705111198,7.57405300124,0.916687915445,0.0,0.916687915445
 07/05  05:00:00,18.1624177583,0.121248028585,0.315786487882,0.0,6.02426329834,9.91545327661,4.54770403669,0.0,4.54770403669
 07/05  06:00:00,22.0987581932,0.231248474173,0.609542063817,0.0,6.51253267309,14.7454349813,15.1224656039,0.0,15.1224656039
 07/05  07:00:00,25.5964812603,0.379520637691,1.03986033202,0.0,6.01364874671,18.163451543,16.0692822136,0.0,16.0692822136
 07/05  08:00:00,25.0095737093,0.595882446903,1.18234152076,0.0,4.35151303671,18.8798367041,15.4379100206,0.0,15.4379100206
 07/05  09:00:00,22.2713207655,0.606450607788,1.25715225658,0.0,3.78894180059,16.6187760998,13.5437962658,0.0,13.5437962658
 07/05  10:00:00,19.803997624,0.703975027461,1.60893139852,0.0,3.78894180059,13.7021493968,12.2810537643,0.0,12.2810537643
 07/05  11:00:00,20.4888300717,0.821594773666,2.02896294617,0.0,3.78894180059,13.8493305508,9.91341157397,0.0,9.91341157397
 07/05  12:00:00,20.4912622973,0.894552856716,2.26887830675,0.0,3.69398621738,13.6338449159,8.65066907247,0.0,8.65066907247
 07/05  13:00:00,20.9689202784,1.05446597243,2.86490657005,0.0,3.78894180059,13.2606059349,7.70361219634,0.0,7.70361219634
 07/05  14:00:00,20.7834790906,1.06716197104,2.8139505377,0.0,3.78894180059,13.1134247809,6.75655532021,0.0,6.75655532021
 07/05  15:00:00,22.6414520726,1.20184942898,3.17222660843,0.0,4.71240779196,13.5549682428,7.70361219634,0.0,7.70361219634
 07/05  16:00:00,31.3129250795,1.49805064635,4.09714501064,0.0,7.18559832057,18.5321311015,8.96635469784,0.0,8.96635469784
 07/05  17:00:00,38.0496437844,1.5947428329,4.75941525975,0.0,8.38069375907,23.3147919321,11.8075253262,0.0,11.8075253262
 07/05  18:00:00,40.3222705408,1.67098993269,4.88842478257,0.0,10.6415932552,23.1212625696,13.8594818912,0.0,13.8594818912
 07/05  19:00:00,38.9636064699,1.58749097433,4.58253764819,0.0,12.3080778603,20.4854999863,13.2281106404,0.0,13.2281106404
 07/05  20:00:00,38.1265664133,1.50055801604,4.27255144317,0.0,12.456681583,19.8967753704,12.1232109516,0.0,12.1232109516
 07/05  21:00:00,36.7311621585,1.1809950691,3.30321115729,0.0,9.18739968257,17.702556249,9.91341157397,0.0,9.91341157397
 07/05  22:00:00,28.730877828,0.903190627404,2.51604383011,0.0,5.91811778209,14.0365255879,8.65066907247,0.0,8.65066907247
 07/05  23:00:00,21.8015120395,0.632034256944,1.75434348347,0.0,3.54045821811,10.5176760807,4.86244156795,0.0,4.86244156795
 07/05  24:00:00,17.2819015686,0.416466002718,1.15355682249,0.0,2.55330491699,7.80157382632,1.5477425015,0.0,1.5477425015
 07/06  01:00:00,16.2105723441,0.294274975249,0.793143241445,0.0,2.55330491699,7.21284921042,0.916005756112,0.0,0.916005756112
 07/06  02:00:00,15.5943620062,0.210630550357,0.554939636378,0.0,2.55330491699,6.91848690247,0.442736117792,0.0,0.442736117792
 07/06  03:00:00,15.2740625332,0.163677415966,0.428774451773,0.0,2.55330491699,6.7713057485,0.4427306804,0.0,0.4427306804
 07/06  04:00:00,17.2731028308,0.142674379719,0.372324337809,0.0,3.82705111198,7.57405300124,0.915874311466,0.0,0.915874311466
 07/06  05:00:00,18.3744656819,0.179871515982,0.469210924067,0.0,6.02426329834,9.91545327661,4.54223833534,0.0,4.54223833534
 07/06  06:00:00,22.3717026379,0.304518264607,0.809216718013,0.0,6.51253267309,14.7454349813,15.1035024009,0.0,15.1035024009
 07/06  07:00:00,25.616165113,0.389019237556,1.05004558489,0.0,6.01364874671,18.163451543,16.0491138087,0.0,16.0491138087
 07/06  08:00:00,25.2696077145,0.650774402051,1.38748357083,0.0,4.35151303671,18.8798367041,15.418548368,0.0,15.418548368
 07/06  09:00:00,22.7255570624,0.703306070889,1.61453309038,0.0,3.78894180059,16.6187760998,13.5268548198,0.0,13.5268548198
 07/06  10:00:00,19.7181864909,0.683419888406,1.54367540439,0.0,3.78894180059,13.7021493968,12.2657257893,0.0,12.2657257893
 07/06  11:00:00,20.3986838071,0.796489966422,1.96392148877,0.0,3.78894180059,13.8493305508,9.9011088572,0.0,9.9011088572
 07/06  12:00:00,20.7319232275,0.936510271513,2.46758182219,0.0,3.69398621738,13.6338449159,8.63997982675,0.0,8.63997982675
 07/06  13:00:00,21.2984610685,1.11327420345,3.13563912916,0.0,3.78894180059,13.2606059349,7.69413305391,0.0,7.69413305391
 07/06  14:00:00,22.0007663816,1.30457452952,3.79382527022,0.0,3.78894180059,13.1134247809,6.74828628107,0.0,6.74828628107
 07/06  15:00:00,24.3303382949,1.5244836432,4.53847861654,0.0,4.71240779196,13.5549682428,7.69413305391,0.0,7.69413305391
 07/06  16:00:00,33.5424864895,1.90831965432,5.91643741262,0.0,7.18559832057,18.5321311015,8.95526208436,0.0,8.95526208436
 07/06  17:00:00,40.6297292165,2.08649580204,6.84774772267,0.0,8.38069375907,23.3147919321,11.7928024029,0.0,11.7928024029
 07/06  18:00:00,43.2943236504,2.25859570065,7.27287212417,0.0,10.6415932552,23.1212625696,13.8421370774,0.0,13.8421370774
 07/06  19:00:00,41.5284364438,2.11813962402,6.61671897242,0.0,12.3080778603,20.4854999863,13.2115725621,0.0,13.2115725621
 07/06  20:00:00,40.0807686742,1.91903797321,5.8082737469,0.0,12.456681583,19.8967753704,12.1080846605,0.0,12.1080846605
 07/06  21:00:00,38.0118178068,1.47429099166,4.29057088298,0.0,9.18739968257,17.702556249,9.9011088572,0.0,9.9011088572
 07/06  22:00:00,29.4436181585,1.07918133515,3.05279345291,0.0,5.91811778209,14.0365255879,8.63997982675,0.0,8.63997982675
 07/06  23:00:00,22.4454241411,0.792791982129,2.23749785991,0.0,3.54045821811,10.5176760807,4.85659273539,0.0,4.85659273539
 07/06  24:00:00,17.7142941158,0.525105153234,1.47731021921,0.0,2.55330491699,7.80157382632,1.54612903045,0.0,1.54612903045
 07/07  01:00:00,16.5322874,0.372006096029,1.03712717654,0.0,2.55330491699,7.21284921042,0.915206949022,0.0,0.915206949022
 07/07  02:00:00,15.9498221642,0.29853355138,0.82249679333,0.0,2.55330491699,6.91848690247,0.442536769353,0.0,0.442536769353
 07/07  03:00:00,15.5367736185,0.230520345552,0.624642607495,0.0,2.55330491699,6.7713057485,0.442531457044,0.0,0.442531457044
 07/07  04:00:00,17.4462936634,0.18761614781,0.500573402288,0.0,3.82705111198,7.57405300124,0.915078529066,0.0,0.915078529066
 07/07  05:00:00,18.4518548598,0.200639102384,0.525832515525,0.0,6.02426329834,9.91545327661,4.53689323358,0.0,4.53689323358
 07/07  06:00:00,22.6165613489,0.368602870896,0.989990822804,0.0,6.51253267309,14.7454349813,15.0849599531,0.0,15.0849599531
 07/07  07:00:00,26.1552354798,0.521934913406,1.45620027578,0.0,6.01364874671,18.163451543,16.0293931067,0.0,16.0293931067
 07/07  08:00:00,25.7610325017,0.75380771966,1.77587504037,0.0,4.35151303671,18.8798367041,15.3996165105,0.0,15.3996165105
 07/07  09:00:00,23.3488148635,0.832196040741,2.10890092158,0.0,3.78894180059,16.6187760998,13.5102894445,0.0,13.5102894445
 07/07  10:00:00,21.2262036972,0.997083374092,2.73802912503,0.0,3.78894180059,13.7021493968,12.2507380688,0.0,12.2507380688
 07/07  11:00:00,22.8923374576,1.30224067208,3.95182443366,0.0,3.78894180059,13.8493305508,9.88907923947,0.0,9.88907923947
 07/07  12:00:00,24.0895116933,1.62141568731,5.14026487219,0.0,3.69398621738,13.6338449159,8.6295278638,0.0,8.6295278638
 07/07  13:00:00,25.1737793997,1.90018839405,6.22404326974,0.0,3.78894180059,13.2606059349,7.68486433205,0.0,7.68486433205
 07/07  14:00:00,26.3680220322,2.16100429291,7.30465115748,0.0,3.78894180059,13.1134247809,6.7402008003,0.0,6.7402008003
 07/07  15:00:00,29.1567050671,2.43395848834,8.45537054359,0.0,4.71240779196,13.5549682428,7.68486433205,0.0,7.68486433205
 07/07  16:00:00,38.4983314398,2.80762294774,9.97297906954,0.0,7.18559832057,18.5321311015,8.94441570772,0.0,8.94441570772
