Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/07  17:00:00,45.0865150101,2.88534347997,10.5056858384,0.0,8.38069375907,23.3147919321,11.778406303,0.0,11.778406303
 07/07  18:00:00,47.3098726623,2.988431434,10.5585854027,0.0,10.6415932552,23.1212625696,13.8251772884,0.0,13.8251772884
 07/07  19:00:00,44.9197230448,2.76783165497,9.35831354244,0.0,12.3080778603,20.4854999863,13.1954016006,0.0,13.1954016006
 07/07  20:00:00,42.6457019858,2.42744475639,7.86480027531,0.0,12.456681583,19.8967753704,12.0932941469,0.0,12.0932941469
 07/07  21:00:00,40.6329396405,2.01998010525,6.36600360311,0.0,9.18739968257,17.702556249,9.88907923947,0.0,9.88907923947
 07/07  22:00:00,31.3761854616,1.50496007615,4.55958201498,0.0,5.91811778209,14.0365255879,8.6295278638,0.0,8.6295278638
 07/07  23:00:00,23.5985174487,1.06765393924,3.1157292104,0.0,3.54045821811,10.5176760807,4.8508737368,0.0,4.8508737368
 07/07  24:00:00,18.3861698841,0.698280818658,1.97601032204,0.0,2.55330491699,7.80157382632,1.54455137567,0.0,1.54455137567
 07/08  01:00:00,16.8253490031,0.452596788376,1.24959808724,0.0,2.55330491699,7.21284921042,0.914426168273,0.0,0.914426168273
 07/08  02:00:00,16.1304367125,0.347189449434,0.954455443557,0.0,2.55330491699,6.91848690247,0.442341931044,0.0,0.442341931044
 07/08  03:00:00,15.9112290291,0.324499619713,0.905118743883,0.0,2.55330491699,6.7713057485,0.442336745098,0.0,0.442336745098
 07/08  04:00:00,17.8527354153,0.290985051649,0.803646250435,0.0,3.82705111198,7.57405300124,0.914300803881,0.0,0.914300803881
 07/08  05:00:00,18.8430520948,0.300418627857,0.8172502251,0.0,6.02426329834,9.91545327661,4.53167031434,0.0,4.53167031434
 07/08  06:00:00,22.7142396537,0.392056326751,1.06421567173,0.0,6.51253267309,14.7454349813,15.0668437518,0.0,15.0668437518
 07/08  07:00:00,25.9815712845,0.523429425343,1.47457093102,0.0,6.01364874671,17.9699221805,16.0101259476,0.0,16.0101259476
 07/08  08:00:00,24.034245593,0.571471865526,1.67783755447,0.0,3.66783283761,18.1171033345,15.3811200548,0.0,15.3811200548
 07/08  09:00:00,21.3888741085,0.607991570925,1.81957820508,0.0,3.10526160149,15.8560427302,13.4941050458,0.0,13.4941050458
 07/08  10:00:00,19.156817075,0.763819413543,2.34832003207,0.0,3.10526160149,12.9394160272,12.2360950414,0.0,12.2360950414
 07/08  11:00:00,20.5596059965,1.0388776199,3.32886959339,0.0,3.10526160149,13.0865971812,9.87732628323,0.0,9.87732628323
 07/08  12:00:00,21.8133300225,1.34551283267,4.42313956064,0.0,3.10526160149,12.9394160272,8.61931627887,0.0,8.61931627887
 07/08  13:00:00,22.3551415042,1.5717602094,5.18024712763,0.0,3.10526160149,12.4978725653,7.6758087756,0.0,7.6758087756
 07/08  14:00:00,23.0782900559,1.77028581585,5.85205122686,0.0,3.10526160149,12.3506914113,6.73230127233,0.0,6.73230127233
 07/08  15:00:00,25.2085030954,1.95492405684,6.43261657208,0.0,4.02872759285,12.7922348732,7.6758087756,0.0,7.6758087756
 07/08  16:00:00,33.2423373486,2.1127689925,6.85825250226,0.0,6.50191812146,17.7693977319,8.93381877996,0.0,8.93381877996
 07/08  17:00:00,41.2612212371,2.31674800283,7.44251690496,0.0,8.38069375907,23.1212625696,11.7643412898,0.0,11.7643412898
 07/08  18:00:00,43.9040568263,2.42814718783,7.71305381286,0.0,10.6415932552,23.1212625696,13.8086075468,0.0,13.8086075468
 07/08  19:00:00,41.828542717,2.20951944666,6.82544542303,0.0,12.3080778603,20.4854999863,13.1796025447,0.0,13.1796025447
 07/08  20:00:00,39.8023035845,1.8734676668,5.57537896357,0.0,12.456681583,19.8967753704,12.0788437909,0.0,12.0788437909
 07/08  21:00:00,38.1657235788,1.52192374123,4.39684390547,0.0,9.18739968257,17.702556249,9.87732628323,0.0,9.87732628323
 07/08  22:00:00,29.7035690635,1.14504984172,3.24687585128,0.0,5.91811778209,14.0365255879,8.61931627887,0.0,8.61931627887
 07/08  23:00:00,22.6317947063,0.841470313676,2.37519009349,0.0,3.54045821811,10.5176760807,4.8452862658,0.0,4.8452862658
 07/08  24:00:00,17.8380845415,0.557790457535,1.56841534057,0.0,2.55330491699,7.80157382632,1.54301000436,0.0,1.54301000436
 07/09  01:00:00,16.65530518,0.404806898319,1.12734415419,0.0,2.55330491699,7.21284921042,0.913663644989,0.0,0.913663644989
 07/09  02:00:00,16.0717459634,0.331274225637,0.91167991828,0.0,2.55330491699,6.91848690247,0.442151660549,0.0,0.442151660549
 07/09  03:00:00,15.7361283847,0.282127881598,0.772389837635,0.0,2.55330491699,6.7713057485,0.442146602211,0.0,0.442146602211
 07/09  04:00:00,17.7476750706,0.264647204417,0.724923752964,0.0,3.82705111198,7.57405300124,0.913541366192,0.0,0.913541366192
 07/09  05:00:00,18.822713213,0.293489677014,0.803840294164,0.0,6.02426329834,9.91545327661,4.52657112443,0.0,4.52657112443
 07/09  06:00:00,22.6519847311,0.37230449597,1.02171257985,0.0,6.51253267309,14.7454349813,15.049159162,0.0,15.049159162
 07/09  07:00:00,25.5601758034,0.417458093626,1.15914678165,0.0,6.01364874671,17.9699221805,15.9913180373,0.0,15.9913180373
 07/09  08:00:00,23.1408148018,0.355349253897,1.00052937489,0.0,3.66783283761,18.1171033345,15.3630644783,0.0,15.3630644783
 07/09  09:00:00,20.2295277697,0.331083190545,0.937140246674,0.0,3.10526160149,15.8560427302,13.4783064164,0.0,13.4783064164
 07/09  10:00:00,17.3133457432,0.332528264468,0.936139849373,0.0,3.10526160149,12.9394160272,12.2218010434,0.0,12.2218010434
 07/09  11:00:00,17.890209095,0.441636021541,1.25671429023,0.0,3.10526160149,13.0865971812,9.86585346901,0.0,9.86585346901
 07/09  12:00:00,17.9147148317,0.480334407158,1.38970279536,0.0,3.10526160149,12.9394160272,8.60934809603,0.0,8.60934809603
 07/09  13:00:00,17.5534642938,0.507852189658,1.44247793698,0.0,3.10526160149,12.4978725653,7.66696906629,0.0,7.66696906629
 07/09  14:00:00,17.8403050991,0.606090651703,1.77826143426,0.0,3.10526160149,12.3506914113,6.72459003655,0.0,6.72459003655
 07/09  15:00:00,20.5680925205,0.907799520844,2.83933053317,0.0,4.02872759285,12.7922348732,7.66696906629,0.0,7.66696906629
 07/09  16:00:00,29.379573598,1.23364948454,3.87460825958,0.0,6.50191812146,17.7693977319,8.92347443927,0.0,8.92347443927
 07/09  17:00:00,37.2426441502,1.4118706204,4.3288172004,0.0,8.38069375907,23.1212625696,11.7506115285,0.0,11.7506115285
 07/09  18:00:00,40.3743513954,1.63628149595,4.9752140739,0.0,10.6415932552,23.1212625696,13.7924327596,0.0,13.7924327596
 07/09  19:00:00,39.3030652016,1.61128258708,4.89820476719,0.0,12.3080778603,20.4854999863,13.1641800731,0.0,13.1641800731
 07/09  20:00:00,38.4228986536,1.50985442638,4.55958727308,0.0,12.456681583,19.8967753704,12.0647378717,0.0,12.0647378717
 07/09  21:00:00,37.3700257267,1.29182225027,3.8312475443,0.0,9.18739968257,17.702556249,9.86585346901,0.0,9.86585346901
 07/09  22:00:00,29.2951636555,1.01114509386,2.97237519123,0.0,5.91811778209,14.0365255879,8.60934809603,0.0,8.60934809603
 07/09  23:00:00,22.3015454706,0.735374115648,2.15103705581,0.0,3.54045821811,10.5176760807,4.83983197707,0.0,4.83983197707
 07/09  24:00:00,17.6010801515,0.485093486948,1.40410792113,0.0,2.55330491699,7.80157382632,1.54150537299,0.0,1.54150537299
 07/10  01:00:00,16.5645270383,0.373714063616,1.06765884723,0.0,2.55330491699,7.21284921042,0.91291960487,0.0,0.91291960487
 07/10  02:00:00,16.1260229796,0.336056008622,0.961175151509,0.0,2.55330491699,6.91848690247,0.441966014195,0.0,0.441966014195
 07/10  03:00:00,15.7539823768,0.280542625754,0.791829085586,0.0,2.55330491699,6.7713057485,0.441961084675,0.0,0.441961084675
 07/10  04:00:00,17.6312122867,0.23197555384,0.641132619552,0.0,3.82705111198,7.57405300124,0.912800440855,0.0,0.912800440855
 07/10  05:00:00,18.6983896925,0.259555390344,0.713451060346,0.0,6.02426329834,9.91545327661,4.52159717398,0.0,4.52159717398
 07/10  06:00:00,22.4998602811,0.33237830388,0.909514321972,0.0,6.51253267309,14.7454349813,15.0319114209,0.0,15.0319114209
 07/10  07:00:00,25.5629832344,0.369310684404,1.01657225946,0.0,6.01364874671,18.163451543,15.9729749454,0.0,15.9729749454
 07/10  08:00:00,24.7361372889,0.530818251014,0.973969296228,0.0,4.35151303671,18.8798367041,15.345455128,0.0,15.345455128
 07/10  09:00:00,22.1477975253,0.573478171387,1.16660145275,0.0,3.78894180059,16.6187760998,13.4628982349,0.0,13.4628982349
 07/10  10:00:00,19.9549751299,0.730460339141,1.73342359272,0.0,3.78894180059,13.7021493968,12.2078603078,0.0,12.2078603078
 07/10  11:00:00,20.6346139871,0.842068715002,2.15427292023,0.0,3.78894180059,13.8493305508,9.85466419438,0.0,9.85466419438
 07/10  12:00:00,20.9770255997,0.987140125218,2.6620543407,0.0,3.69398621738,13.6338449159,8.59962626725,0.0,8.59962626725
 07/10  13:00:00,21.6087807046,1.18744413506,3.37178883367,0.0,3.78894180059,13.2606059349,7.6583478219,0.0,7.6583478219
 07/10  14:00:00,22.5526279009,1.43330937466,4.21695194438,0.0,3.78894180059,13.1134247809,6.71706937655,0.0,6.71706937655
 07/10  15:00:00,24.8434225039,1.64415809603,4.93188837267,0.0,4.71240779196,13.5549682428,7.6583478219,0.0,7.6583478219
 07/10  16:00:00,33.4598368758,1.92117576394,5.82093168933,0.0,7.18559832057,18.5321311015,8.91338574903,0.0,8.91338574903
 07/10  17:00:00,40.2105763919,2.02694902676,6.48814167339,0.0,8.38069375907,23.3147919321,11.7372210851,0.0,11.7372210851
 07/10  18:00:00,43.2327303648,2.24672174274,7.2231527965,0.0,10.6415932552,23.1212625696,13.7766577167,0.0,13.7766577167
 07/10  19:00:00,41.8577232825,2.16614681991,6.89799861528,0.0,12.3080778603,20.4854999863,13.1491387531,0.0,13.1491387531
 07/10  20:00:00,40.2538283276,1.92310151586,5.97726985762,0.0,12.456681583,19.8967753704,12.0509805669,0.0,12.0509805669
 07/10  21:00:00,38.9476540528,1.66008410745,5.04061401325,0.0,9.18739968257,17.702556249,9.85466419438,0.0,9.85466419438
 07/10  22:00:00,30.4335633454,1.29116218571,3.83075778926,0.0,5.91811778209,14.0365255879,8.59962626725,0.0,8.59962626725
 07/10  23:00:00,23.1499343298,0.952316662685,2.78248336801,0.0,3.54045821811,10.5176760807,4.83451248585,0.0,4.83451248585
 07/10  24:00:00,18.2545311052,0.653049206442,1.88960315535,0.0,2.55330491699,7.80157382632,1.54003792713,0.0,1.54003792713
 07/11  01:00:00,17.0225047447,0.488751472359,1.41059914485,0.0,2.55330491699,7.21284921042,0.912194268128,0.0,0.912194268128
 07/11  02:00:00,16.3505402715,0.393013053769,1.1287353983,0.0,2.55330491699,6.91848690247,0.441785046938,0.0,0.441785046938
 07/11  03:00:00,15.9945007471,0.34030189933,0.972588182314,0.0,2.55330491699,6.7713057485,0.44178024741,0.0,0.44178024741
 07/11  04:00:00,18.0189989942,0.32671562481,0.934179256165,0.0,3.82705111198,7.57405300124,0.912078247238,0.0,0.912078247238
 07/11  05:00:00,19.1303580507,0.363855533657,1.04111927518,0.0,6.02426329834,9.91545327661,4.51674993606,0.0,4.51674993606
 07/11  06:00:00,22.9592354714,0.442055894399,1.25921192177,0.0,6.51253267309,14.7454349813,15.0151056365,0.0,15.0151056365
 07/11  07:00:00,26.0123175455,0.476821394222,1.35839586075,0.0,6.01364874671,18.163451543,15.9551021043,0.0,15.9551021043
 07/11  08:00:00,25.139131136,0.613103769628,1.29467762471,0.0,4.35151303671,18.8798367041,15.3282972188,0.0,15.3282972188
 07/11  09:00:00,22.4215607207,0.62729918561,1.38654363392,0.0,3.78894180059,16.6187760998,13.4478850644,0.0,13.4478850644
 07/11  10:00:00,19.9608919196,0.725824848248,1.74397587332,0.0,3.78894180059,13.7021493968,12.194276963,0.0,12.194276963
 07/11  11:00:00,21.088146722,0.930645356538,2.51922901352,0.0,3.78894180059,13.8493305508,9.84376177294,0.0,9.84376177294
 07/11  12:00:00,21.4555657818,1.08688359784,3.0408510502,0.0,3.69398621738,13.6338449159,8.59015367157,0.0,8.59015367157
 07/11  13:00:00,21.23397158,1.10015518707,3.08426865704,0.0,3.78894180059,13.2606059349,7.64994759554,0.0,7.64994759554
 07/11  14:00:00,21.9232344033,1.28514305011,3.73572477135,0.0,3.78894180059,13.1134247809,6.70974151951,0.0,6.70974151951
 07/11  15:00:00,24.8903871506,1.63565533077,4.98735578464,0.0,4.71240779196,13.5549682428,7.64994759554,0.0,7.64994759554
 07/11  16:00:00,34.1780863835,2.03083115967,6.42952580127,0.0,7.18559832057,18.5321311015,8.90355569691,0.0,8.90355569691
 07/11  17:00:00,40.8546939599,2.13852321546,7.02068505264,0.0,8.38069375907,23.3147919321,11.724173925,0.0,11.724173925
 07/11  18:00:00,43.0718761022,2.2353965395,7.0736237371,0.0,10.6415932552,23.1212625696,13.7612870897,0.0,13.7612870897
 07/11  19:00:00,41.2933479333,2.09234994779,6.40742013813,0.0,12.3080778603,20.4854999863,13.134483039,0.0,13.134483039
 07/11  20:00:00,39.2190744927,1.75518654043,5.11043099816,0.0,12.456681583,19.8967753704,12.0375759503,0.0,12.0375759503
 07/11  21:00:00,37.4556213127,1.35963346232,3.84903191826,0.0,9.18739968257,17.702556249,9.84376177294,0.0,9.84376177294
 07/11  22:00:00,29.3595284344,1.0582963172,2.9895887467,0.0,5.91811778209,14.0365255879,8.59015367157,0.0,8.59015367157
 07/11  23:00:00,22.1098592556,0.711030759923,1.98369419655,0.0,3.54045821811,10.5176760807,4.82932936746,0.0,4.82932936746
 07/11  24:00:00,17.386908877,0.44466076253,1.23036937106,0.0,2.55330491699,7.80157382632,1.53860810137,0.0,1.53860810137
 07/12  01:00:00,16.471994424,0.358127418501,0.990712878072,0.0,2.55330491699,7.21284921042,0.911487849418,0.0,0.911487849418
 07/12  02:00:00,15.9826723313,0.306448497816,0.847432013981,0.0,2.55330491699,6.91848690247,0.441608812343,0.0,0.441608812343
 07/12  03:00:00,15.6494819098,0.258451488822,0.709419755485,0.0,2.55330491699,6.7713057485,0.441604143948,0.0,0.441604143948
 07/12  04:00:00,17.6389233174,0.235971733025,0.644847471069,0.0,3.82705111198,7.57405300124,0.911374999157,0.0,0.911374999157
 07/12  05:00:00,18.693986854,0.260096232325,0.708507379851,0.0,6.02426329834,9.91545327661,4.51203084621,0.0,4.51203084621
 07/12  06:00:00,22.5053552218,0.334920565229,0.912467001314,0.0,6.51253267309,14.7454349813,14.9987467858,0.0,14.9987467858
 07/12  07:00:00,25.5991270599,0.380569224199,1.04145754515,0.0,6.01364874671,18.163451543,15.9377048067,0.0,15.9377048067
 07/12  08:00:00,24.5494791209,0.481718485535,0.836410893735,0.0,4.35151303671,18.8798367041,15.3115958318,0.0,15.3115958318
 07/12  09:00:00,21.5930189407,0.438947373304,0.746353666205,0.0,3.78894180059,16.6187760998,13.4332713508,0.0,13.4332713508
 07/12  10:00:00,18.7768227145,0.462537752569,0.823193763863,0.0,3.78894180059,13.7021493968,12.1810550317,0.0,12.1810550317
 07/12  11:00:00,19.1324373739,0.510569733744,0.983595288272,0.0,3.78894180059,13.8493305508,9.83314943332,0.0,9.83314943332
 07/12  12:00:00,18.9588644718,0.545093256936,1.08594008111,0.0,3.69398621738,13.6338449159,8.5809331142,0.0,8.5809331142
 07/12  13:00:00,19.0753503754,0.629973323133,1.39582931641,0.0,3.78894180059,13.2606059349,7.64177087486,0.0,7.64177087486
 07/12  14:00:00,19.6665673056,0.789772132787,1.97442859097,0.0,3.78894180059,13.1134247809,6.70260863551,0.0,6.70260863551
 07/12  15:00:00,21.4717708204,0.886642861707,2.31775192351,0.0,4.71240779196,13.5549682428,7.64177087486,0.0,7.64177087486
 07/12  16:00:00,29.6772224008,1.06852969027,2.890963288,0.0,7.18559832057,18.5321311015,8.89398719398,0.0,8.89398719398
 07/12  17:00:00,36.7682330664,1.24238847822,3.83035889637,0.0,8.38069375907,23.3147919321,11.711473912,0.0,11.711473912
 07/12  18:00:00,39.4184619303,1.39884414043,4.25676196431,0.0,10.6415932552,23.1212625696,13.7463254306,0.0,13.7463254306
 07/12  19:00:00,37.8456894332,1.27408991567,3.77802167019,0.0,12.3080778603,20.4854999863,13.120217271,0.0,13.120217271
 07/12  20:00:00,37.6992260276,1.13882787206,3.31410786804,0.0,12.456681583,19.8967753704,12.0245279918,0.0,12.0245279918
 07/12  21:00:00,36.4326621244,1.06319458181,3.12251161043,0.0,9.18739968257,17.702556249,9.83314943332,0.0,9.83314943332
 07/12  22:00:00,28.5908086592,0.834042399443,2.44512288926,0.0,5.91811778209,14.0365255879,8.5809331142,0.0,8.5809331142
 07/12  23:00:00,21.6205595677,0.56606918457,1.63935608399,0.0,3.54045821811,10.5176760807,4.82428415683,0.0,4.82428415683
 07/12  24:00:00,17.2391110279,0.394757986795,1.13247429771,0.0,2.55330491699,7.80157382632,1.53721631912,0.0,1.53721631912
 07/13  01:00:00,16.2024212,0.284080793335,0.795186279247,0.0,2.55330491699,7.21284921042,0.910800557778,0.0,0.910800557778
 07/13  02:00:00,15.5940147299,0.204464909918,0.560758000559,0.0,2.55330491699,6.91848690247,0.441437362573,0.0,0.441437362573
 07/13  03:00:00,15.3658383535,0.182501241999,0.501726445974,0.0,2.55330491699,6.7713057485,0.441432826416,0.0,0.441432826416
 07/13  04:00:00,17.4539485287,0.184989583028,0.510854832403,0.0,3.82705111198,7.57405300124,0.910690904807,0.0,0.910690904807
 07/13  05:00:00,19.4019508305,0.209215838209,0.574518417104,0.0,6.02426329834,9.91545327661,4.50744130205,0.0,4.50744130205
 07/13  06:00:00,22.3394202345,0.289451499355,0.792001079948,0.0,6.51253267309,14.7454349813,14.9828397135,0.0,14.9828397135
 07/13  07:00:00,25.6086237419,0.378544810004,1.05297864132,0.0,6.01364874671,18.163451543,15.9207882046,0.0,15.9207882046
 07/13  08:00:00,25.0021795825,0.582805899615,1.18802394118,0.0,4.35151303671,18.8798367041,15.295355913,0.0,15.295355913
 07/13  09:00:00,22.4460210818,0.634374552523,1.40392862812,0.0,3.78894180059,16.6187760998,13.4190614219,0.0,13.4190614219
 07/13  10:00:00,20.0850879393,0.756976718483,1.83702002271,0.0,3.78894180059,13.7021493968,12.1681984293,0.0,12.1681984293
 07/13  11:00:00,20.7922602327,0.873089600724,2.28089828006,0.0,3.78894180059,13.8493305508,9.82283031829,0.0,9.82283031829
 07/13  12:00:00,21.1309238628,1.01463777704,2.788454952,0.0,3.69398621738,13.6338449159,8.57196732573,0.0,8.57196732573
 07/13  13:00:00,21.9953539188,1.26053910612,3.68526707681,0.0,3.78894180059,13.2606059349,7.63382008131,0.0,7.63382008131
 07/13  14:00:00,23.150124884,1.54877246105,4.69898584107,0.0,3.78894180059,13.1134247809,6.69567283688,0.0,6.69567283688
 07/13  15:00:00,25.8470034224,1.84733343,5.73229395723,0.0,4.71240779196,13.5549682428,7.63382008131,0.0,7.63382008131
 07/13  16:00:00,34.5960309945,2.14576530823,6.73253626375,0.0,7.18559832057,18.5321311015,8.88468307387,0.0,8.88468307387
 07/13  17:00:00,41.2529573996,2.23469438564,7.32277732214,0.0,8.38069375907,23.3147919321,11.6991248071,0.0,11.6991248071
 07/13  18:00:00,43.8223098525,2.37053953709,7.68891448987,0.0,10.6415932552,23.1212625696,13.73177717,0.0,13.73177717
 07/13  19:00:00,42.5332222944,2.31517356414,7.42447088296,0.0,12.3080778603,20.4854999863,13.1063456738,0.0,13.1063456738
 07/13  20:00:00,42.1123561107,2.14863323806,6.71743258516,0.0,12.456681583,19.8967753704,12.0118405553,0.0,12.0118405553
 07/13  21:00:00,38.9671501634,1.68273953409,5.03745469712,0.0,9.18739968257,17.702556249,9.82283031829,0.0,9.82283031829
 07/13  22:00:00,29.9376514806,1.19480027759,3.43120783253,0.0,5.91811778209,14.0365255879,8.57196732573,0.0,8.57196732573
 07/13  23:00:00,22.4165210539,0.789734930393,2.21165182436,0.0,3.54045821811,10.5176760807,4.81937834804,0.0,4.81937834804
 07/13  24:00:00,17.7304070181,0.52834641657,1.49018185814,0.0,2.55330491699,7.80157382632,1.53586299256,0.0,1.53586299256
 07/14  01:00:00,16.5929618871,0.384874063271,1.08493369639,0.0,2.55330491699,7.21284921042,0.910132596565,0.0,0.910132596565
 07/14  02:00:00,15.9823914728,0.304325982077,0.849273671217,0.0,2.55330491699,6.91848690247,0.441270748369,0.0,0.441270748369
 07/14  03:00:00,15.5811845823,0.239384142016,0.660189774743,0.0,2.55330491699,6.7713057485,0.441266345522,0.0,0.441266345522
 07/14  04:00:00,17.5746001609,0.217772578415,0.59872346922,0.0,3.82705111198,7.57405300124,0.910026166707,0.0,0.910026166707
 07/14  05:00:00,19.6174423536,0.265635252262,0.733590526169,0.0,6.02426329834,9.91545327661,4.5029826628,0.0,4.5029826628
 07/14  06:00:00,22.7287746408,0.386517073853,1.08428991167,0.0,6.51253267309,14.7454349813,14.9673891306,0.0,14.9673891306
 07/14  07:00:00,25.8992210816,0.448636420838,1.27348437021,0.0,6.01364874671,18.163451543,15.9043573078,0.0,15.9043573078
 07/14  08:00:00,25.1024622331,0.605835116777,1.26527737471,0.0,4.35151303671,18.8798367041,15.2795822717,0.0,15.2795822717
 07/14  09:00:00,22.5180588395,0.651112856391,1.45922808197,0.0,3.78894180059,16.6187760998,13.4052594858,0.0,13.4052594858
 07/14  10:00:00,20.1305287595,0.76737897284,1.87205858857,0.0,3.78894180059,13.7021493968,12.1557109633,0.0,12.1557109633
 07/14  11:00:00,20.6840888007,0.854405737182,2.19141071162,0.0,3.78894180059,13.8493305508,9.81280748374,0.0,9.81280748374
 07/14  12:00:00,21.5333443516,1.10626099842,3.09925221939,0.0,3.69398621738,13.6338449159,8.56325896128,0.0,8.56325896128
 07/14  13:00:00,22.4217979649,1.35566237892,4.01658785009,0.0,3.78894180059,13.2606059349,7.62609756944,0.0,7.62609756944
 07/14  14:00:00,23.3145919802,1.57941278811,4.83281261021,0.0,3.78894180059,13.1134247809,6.6889361776,0.0,6.6889361776
 07/14  15:00:00,26.3228305168,1.92602846793,6.12942601369,0.0,4.71240779196,13.5549682428,7.62609756944,0.0,7.62609756944
 07/14  16:00:00,35.8711109261,2.36559842664,7.78778307687,0.0,7.18559832057,18.5321311015,8.8756460919,0.0,8.8756460919
 07/14  17:00:00,43.5498939666,2.64822599655,9.20618227828,0.0,8.38069375907,23.3147919321,11.6871302674,0.0,11.6871302674
 07/14  18:00:00,46.8597197474,2.93834956099,10.1585143608,0.0,10.6415932552,23.1212625696,13.7176466164,0.0,13.7176466164
 07/14  19:00:00,45.6618103481,2.91581719092,9.95241530988,0.0,12.3080778603,20.4854999863,13.0928723552,0.0,13.0928723552
 07/14  20:00:00,44.4940826123,2.62697424117,8.62081808365,0.0,12.456681583,19.8967753704,11.999517398,0.0,11.999517398
 07/14  21:00:00,41.4521654974,2.20410946491,7.00110010035,0.0,9.18739968257,17.702556249,9.81280748374,0.0,9.81280748374
 07/14  22:00:00,32.4287679728,1.74036085783,5.37676374452,0.0,5.91811778209,14.0365255879,8.56325896128,0.0,8.56325896128
 07/14  23:00:00,24.5860366772,1.28798623535,3.88291614274,0.0,3.54045821811,10.5176760807,4.81461339391,0.0,4.81461339391
 07/14  24:00:00,19.3516109088,0.918261936294,2.72147022916,0.0,2.55330491699,7.80157382632,1.53454852246,0.0,1.53454852246
 07/15  01:00:00,17.727180943,0.664643702941,1.93938311264,0.0,2.55330491699,7.21284921042,0.909484163397,0.0,0.909484163397
 07/15  02:00:00,16.6325185056,0.465331611004,1.33839507512,0.0,2.55330491699,6.91848690247,0.44110901904,0.0,0.44110901904
 07/15  03:00:00,16.1021786288,0.368551009997,1.05201695327,0.0,2.55330491699,6.7713057485,0.441104750538,0.0,0.441104750538
 07/15  04:00:00,18.0370723681,0.333373753927,0.945594500882,0.0,3.82705111198,7.57405300124,0.909380981633,0.0,0.909380981633
 07/15  05:00:00,19.9538483792,0.35078387968,0.984847924347,0.0,6.02426329834,9.91545327661,4.49865624897,0.0,4.49865624897
 07/15  06:00:00,23.0005962207,0.456094501286,1.28653406414,0.0,6.51253267309,14.7454349813,14.9523996127,0.0,14.9523996127
 07/15  07:00:00,25.8957779089,0.497738783158,1.41446819763,0.0,6.01364874671,17.9699221805,15.8884169822,0.0,15.8884169822
 07/15  08:00:00,23.569062993,0.458780416842,1.32534640323,0.0,3.66783283761,18.1171033345,15.2642795791,0.0,15.2642795791
 07/15  09:00:00,20.9674043129,0.506502510894,1.4995974695,0.0,3.10526160149,15.8560427302,13.3918696298,0.0,13.3918696298
 07/15  10:00:00,18.4737976282,0.602798415689,1.82632158315,0.0,3.10526160149,12.9394160272,12.1435963317,0.0,12.1435963317
 07/15  11:00:00,19.1495469868,0.725813989798,2.23187421382,0.0,3.10526160149,13.0865971812,9.80308389785,0.0,9.80308389785
 07/15  12:00:00,20.0570471289,0.973469606706,3.03889989302,0.0,3.10526160149,12.9394160272,8.55481059977,0.0,8.55481059977
 07/15  13:00:00,20.8097344044,1.24119743281,3.96540280442,0.0,3.10526160149,12.4978725653,7.61860562621,0.0,7.61860562621
 07/15  14:00:00,21.790925002,1.48473764718,4.85023434166,0.0,3.10526160149,12.3506914113,6.68240065265,0.0,6.68240065265
 07/15  15:00:00,24.4798228967,1.77692083105,5.88193959912,0.0,4.02872759285,12.7922348732,7.61860562621,0.0,7.61860562621
 07/15  16:00:00,33.7143744144,2.17224010621,7.27081845437,0.0,6.50191812146,17.7693977319,8.86687892429,0.0,8.86687892429
 07/15  17:00:00,43.3952543216,2.70628649048,9.18701150175,0.0,8.38069375907,23.1212625696,11.675493845,0.0,11.675493845
 07/15  18:00:00,47.1778488197,3.05168897037,10.3633040238,0.0,10.6415932552,23.1212625696,13.7039379543,0.0,13.7039379543
 07/15  19:00:00,45.7501186107,2.9897267836,9.9668139798,0.0,12.3080778603,20.4854999863,13.0798013053,0.0,13.0798013053
 07/15  20:00:00,44.0953019226,2.59263642196,8.2563752132,0.0,12.456681583,19.8967753704,11.9875621695,0.0,11.9875621695
 07/15  21:00:00,40.844410464,2.1104804558,6.48697407606,0.0,9.18739968257,17.702556249,9.80308389785,0.0,9.80308389785
 07/15  22:00:00,31.9347100725,1.65185657969,4.97121012239,0.0,5.91811778209,14.0365255879,8.55481059977,0.0,8.55481059977
 07/15  23:00:00,23.9343693335,1.15381430084,3.36542073355,0.0,3.54045821811,10.5176760807,4.80999070553,0.0,4.80999070553
 07/15  24:00:00,18.7777241621,0.790945542768,2.274899876,0.0,2.55330491699,7.80157382632,1.53327329808,0.0,1.53327329808
 07/16  01:00:00,17.1149576768,0.520236565383,1.47156698393,0.0,2.55330491699,7.21284921042,0.908855450093,0.0,0.908855450093
 07/16  02:00:00,16.0396268465,0.324413308509,0.886421718517,0.0,2.55330491699,6.91848690247,0.440952222443,0.0,0.440952222443
 07/16  03:00:00,15.7164624595,0.277806648831,0.757045145169,0.0,2.55330491699,6.7713057485,0.440948089286,0.0,0.440948089286
 07/16  04:00:00,17.8126569779,0.280923948696,0.773628915993,0.0,3.82705111198,7.57405300124,0.908755540568,0.0,0.908755540568
 07/16  05:00:00,19.7867987128,0.311020059192,0.857562078413,0.0,6.02426329834,9.91545327661,4.49446334187,0.0,4.49446334187
 07/16  06:00:00,22.7474828198,0.395587082453,1.09392808212,0.0,6.51253267309,14.7454349813,14.9378755992,0.0,14.9378755992
 07/16  07:00:00,25.6141251208,0.431929187787,1.19862500485,0.0,6.01364874671,17.9699221805,15.8729719482,0.0,15.8729719482
 07/16  08:00:00,23.2356251414,0.379966052343,1.0707229161,0.0,3.66783283761,18.1171033345,15.2494523669,0.0,15.2494523669
 07/16  09:00:00,20.4597335875,0.387549801178,1.11087945381,0.0,3.10526160149,15.8560427302,13.3788958192,0.0,13.3788958192
 07/16  10:00:00,17.8234111762,0.453580962431,1.32515258443,0.0,3.10526160149,12.9394160272,12.1318581222,0.0,12.1318581222
 07/16  11:00:00,18.2168665393,0.509981106149,1.51502665,0.0,3.10526160149,13.0865971812,9.79366244015,0.0,9.79366244015
 07/16  12:00:00,18.3407262796,0.570099563061,1.72594908735,0.0,3.10526160149,12.9394160272,8.54662474308,0.0,8.54662474308
 07/16  13:00:00,18.1243275247,0.614752757692,1.90644059987,0.0,3.10526160149,12.4978725653,7.61134647028,0.0,7.61134647028
 07/16  14:00:00,18.2825788513,0.684074444202,2.14255139393,0.0,3.10526160149,12.3506914113,6.67606819748,0.0,6.67606819748
 07/16  15:00:00,19.5503670349,0.667119432892,2.06228513552,0.0,4.02872759285,12.7922348732,7.61134647028,0.0,7.61134647028
 07/16  16:00:00,27.4217251223,0.776593420142,2.3738158483,0.0,6.50191812146,17.7693977319,8.85838416735,0.0,8.85838416735
 07/16  17:00:00,35.6683395098,1.02894497807,3.13743820242,0.0,8.38069375907,23.1212625696,11.6642189858,0.0,11.6642189858
 07/16  18:00:00,38.3826325734,1.15172784728,3.46804890054,0.0,10.6415932552,23.1212625696,13.6906552435,0.0,13.6906552435
 07/16  19:00:00,36.9648457929,1.05286760904,3.11840033651,0.0,12.3080778603,20.4854999863,13.067136395,0.0,13.067136395
 07/16  20:00:00,37.0748857566,0.970737436999,2.85785803211,0.0,12.456681583,19.8967753704,11.97597841,0.0,11.97597841
 07/16  21:00:00,35.6883153716,0.87247831592,2.56888112355,0.0,9.18739968257,17.702556249,9.79366244015,0.0,9.79366244015
 07/16  22:00:00,28.0175545894,0.685023105232,2.02088811366,0.0,5.91811778209,14.0365255879,8.54662474308,0.0,8.54662474308
 07/16  23:00:00,21.4857821698,0.523652877601,1.54699499312,0.0,3.54045821811,10.5176760807,4.80551165187,0.0,4.80551165187
 07/16  24:00:00,17.3353756842,0.410540598269,1.21295634254,0.0,2.55330491699,7.80157382632,1.53203769707,0.0,1.53203769707
 07/17  01:00:00,16.529342986,0.355731005457,1.05045785307,0.0,2.55330491699,7.21284921042,0.908246642616,0.0,0.908246642616
 07/17  02:00:00,15.9548967182,0.287737548857,0.83836734985,0.0,2.55330491699,6.91848690247,0.440800404973,0.0,0.440800404973
 07/17  03:00:00,15.6131427794,0.240123090095,0.69140902376,0.0,2.55330491699,6.7713057485,0.440796408128,0.0,0.440796408128
 07/17  04:00:00,17.6021839656,0.218926244164,0.6251536082,0.0,3.82705111198,7.57405300124,0.908150028639,0.0,0.908150028639
 07/17  05:00:00,19.5305153727,0.238881888821,0.673416908738,0.0,6.02426329834,9.91545327661,4.49040518332,0.0,4.49040518332
 07/17  06:00:00,22.5775292272,0.345096237443,0.974465334563,0.0,6.51253267309,14.7454349813,14.9238213915,0.0,14.9238213915
 07/17  07:00:00,25.8002957245,0.420594796572,1.20260063736,0.0,6.01364874671,18.163451543,15.8580267799,0.0,15.8580267799
 07/17  08:00:00,24.9452638973,0.575048940392,1.13886521523,0.0,4.35151303671,18.8798367041,15.2351050261,0.0,15.2351050261
 07/17  09:00:00,22.5707862529,0.665940335578,1.49712801614,0.0,3.78894180059,16.6187760998,13.3663418961,0.0,13.3663418961
 07/17  10:00:00,20.2108811222,0.787775446155,1.93201447799,0.0,3.78894180059,13.7021493968,12.1204998107,0.0,12.1204998107
 07/17  11:00:00,20.6471627984,0.852299279011,2.1565911675,0.0,3.78894180059,13.8493305508,9.78454590073,0.0,9.78454590073
 07/17  12:00:00,20.6008906033,0.921976965967,2.35108250353,0.0,3.69398621738,13.6338449159,8.53870381539,0.0,8.53870381539
 07/17  13:00:00,20.9024166385,1.05099540484,2.80187349781,0.0,3.78894180059,13.2606059349,7.60432225138,0.0,7.60432225138
 07/17  14:00:00,21.9600692944,1.31786796111,3.73983475144,0.0,3.78894180059,13.1134247809,6.66994068738,0.0,6.66994068738
 07/17  15:00:00,23.7353521832,1.41972829356,4.0482478544,0.0,4.71240779196,13.5549682428,7.60432225138,0.0,7.60432225138
 07/17  16:00:00,32.0959340964,1.64343355204,4.73477112179,0.0,7.18559832057,18.5321311015,8.85016433672,0.0,8.85016433672
 07/17  17:00:00,38.015524142,1.56283360545,4.75720484478,0.0,8.38069375907,23.3147919321,11.6533090287,0.0,11.6533090287
 07/17  18:00:00,40.0855605708,1.59474198069,4.72796276454,0.0,10.6415932552,23.1212625696,13.6778024174,0.0,13.6778024174
 07/17  19:00:00,38.3868331059,1.43176943567,4.1614858229,0.0,12.3080778603,20.4854999863,13.0548813748,0.0,13.0548813748
 07/17  20:00:00,38.2499106306,1.29131861995,3.71230172314,0.0,12.456681583,19.8967753704,11.9647695501,0.0,11.9647695501
 07/17  21:00:00,36.2736710659,1.05092856796,2.9757865658,0.0,9.18739968257,17.702556249,9.78454590073,0.0,9.78454590073
 07/17  22:00:00,28.0714906879,0.730170695263,2.02967662219,0.0,5.91811778209,14.0365255879,8.53870381539,0.0,8.53870381539
 07/17  23:00:00,21.1037229063,0.451366983295,1.23722162388,0.0,3.54045821811,10.5176760807,4.80117755936,0.0,4.80117755936
 07/17  24:00:00,16.83714568,0.302565455075,0.822701481543,0.0,2.55330491699,7.80157382632,1.53084208534,0.0,1.53084208534
 07/18  01:00:00,15.9895829419,0.233968487532,0.632460326958,0.0,2.55330491699,7.21284921042,0.907657921021,0.0,0.907657921021
 07/18  02:00:00,15.5154986426,0.18610972139,0.500597101721,0.0,2.55330491699,6.91848690247,0.440653611547,0.0,0.440653611547
 07/18  03:00:00,15.2130532253,0.144780112054,0.386662447714,0.0,2.55330491699,6.7713057485,0.440649751946,0.0,0.440649751946
 07/18  04:00:00,17.2064014845,0.122557164078,0.325740207195,0.0,3.82705111198,7.57405300124,0.907564625064,0.0,0.907564625064
 07/18  05:00:00,19.2330150018,0.16742577924,0.447372647413,0.0,6.02426329834,9.91545327661,4.4864829752,0.0,4.4864829752
 07/18  06:00:00,22.3445042132,0.294633779178,0.791902778763,0.0,6.51253267309,14.7454349813,14.9102411519,0.0,14.9102411519
 07/18  07:00:00,25.7813852964,0.424438855893,1.17984614992,0.0,6.01364874671,18.163451543,15.8435859031,0.0,15.8435859031
 07/18  08:00:00,25.2253284114,0.632671081378,1.36130758838,0.0,4.35151303671,18.8798367041,15.2212418056,0.0,15.2212418056
 07/18  09:00:00,22.6657818795,0.683533248987,1.57453072937,0.0,3.78894180059,16.6187760998,13.3542115781,0.0,13.3542115781
 07/18  10:00:00,20.3543838375,0.811286559277,2.05200608015,0.0,3.78894180059,13.7021493968,12.1095247612,0.0,12.1095247612
 07/18  11:00:00,21.0969882525,0.941427565734,2.51728833486,0.0,3.78894180059,13.8493305508,9.77573697937,0.0,9.77573697937
 07/18  12:00:00,21.3432696609,1.076128334,2.9393101931,0.0,3.69398621738,13.6338449159,8.5310501624,0.0,8.5310501624
 07/18  13:00:00,21.894784079,1.26266448118,3.58257186193,0.0,3.78894180059,13.2606059349,7.59753504967,0.0,7.59753504967
 07/18  14:00:00,22.8697405439,1.49898754624,4.46838641578,0.0,3.78894180059,13.1134247809,6.66401993695,0.0,6.66401993695
 07/18  15:00:00,25.3479546567,1.74425932408,5.33631929741,0.0,4.71240779196,13.5549682428,7.59753504967,0.0,7.59753504967
 07/18  16:00:00,34.0216922632,2.04279874231,6.26116409835,0.0,7.18559832057,18.5321311015,8.84222186664,0.0,8.84222186664
 07/18  17:00:00,40.6981967362,2.15226608234,6.85044496209,0.0,8.38069375907,23.3147919321,11.6427672048,0.0,11.6427672048
 07/18  18:00:00,43.2293466811,2.29088216669,7.17560868882,0.0,10.6415932552,23.1212625696,13.6653832824,0.0,13.6653832824
 07/18  19:00:00,41.7522461082,2.19194593341,6.76672232745,0.0,12.3080778603,20.4854999863,13.0430398739,0.0,13.0430398739
 07/18  20:00:00,40.8503803711,1.89872874083,5.70536134281,0.0,12.456681583,19.8967753704,11.9539389091,0.0,11.9539389091
 07/18  21:00:00,38.2179891198,1.53286030388,4.4381728838,0.0,9.18739968257,17.702556249,9.77573697937,0.0,9.77573697937
 07/18  22:00:00,29.8644905561,1.18328527783,3.36956190783,0.0,5.91811778209,14.0365255879,8.5310501624,0.0,8.5310501624
 07/18  23:00:00,22.7777850491,0.877101645509,2.48554910454,0.0,3.54045821811,10.5176760807,4.7969897115,0.0,4.7969897115
 07/18  24:00:00,17.9473188474,0.587324043127,1.64811606086,0.0,2.55330491699,7.80157382632,1.52968681697,0.0,1.52968681697
 07/19  01:00:00,16.6614538576,0.406957029926,1.13134270027,0.0,2.55330491699,7.21284921042,0.907089459398,0.0,0.907089459398
 07/19  02:00:00,16.0698829218,0.329229527311,0.911861575008,0.0,2.55330491699,6.91848690247,0.440511885591,0.0,0.440511885591
 07/19  03:00:00,15.7786840694,0.291157650695,0.805915753192,0.0,2.55330491699,6.7713057485,0.440508164132,0.0,0.440508164132
 07/19  04:00:00,17.7390478504,0.261610883205,0.719332853909,0.0,3.82705111198,7.57405300124,0.906999503103,0.0,0.906999503103
 07/19  05:00:00,19.5096651752,0.2444583242,0.646990275834,0.0,6.02426329834,9.91545327661,4.48269787918,0.0,4.48269787918
 07/19  06:00:00,22.7443654591,0.402686572996,1.08371123085,0.0,6.51253267309,14.7454349813,14.8971389024,0.0,14.8971389024
 07/19  07:00:00,26.2496559986,0.544017331454,1.52853837661,0.0,6.01364874671,18.163451543,15.8296535942,0.0,15.8296535942
 07/19  08:00:00,25.6950423219,0.74220500073,1.72148757951,0.0,4.35151303671,18.8798367041,15.2078668107,0.0,15.2078668107
 07/19  09:00:00,23.307798871,0.829473207819,2.07060776199,0.0,3.78894180059,16.6187760998,13.3425084577,0.0,13.3425084577
 07/19  10:00:00,20.934982095,0.944547202761,2.49934369416,0.0,3.78894180059,13.7021493968,12.0989362236,0.0,12.0989362236
 07/19  11:00:00,22.0289917293,1.14674828197,3.24397109545,0.0,3.78894180059,13.8493305508,9.76723828473,0.0,9.76723828473
 07/19  12:00:00,23.0408332264,1.43363185295,4.27937023967,0.0,3.69398621738,13.6338449159,8.52366605067,0.0,8.52366605067
 07/19  13:00:00,23.9660104128,1.67949484763,5.2369678293,0.0,3.78894180059,13.2606059349,7.59098687512,0.0,7.59098687512
 07/19  14:00:00,24.6936919492,1.86172486856,5.92960049878,0.0,3.78894180059,13.1134247809,6.65830769957,0.0,6.65830769957
 07/19  15:00:00,27.3156710761,2.12217901227,6.92611602867,0.0,4.71240779196,13.5549682428,7.59098687512,0.0,7.59098687512
 07/19  16:00:00,36.4016749908,2.4717669668,8.21217860146,0.0,7.18559832057,18.5321311015,8.83455910918,0.0,8.83455910918
 07/19  17:00:00,43.1832889423,2.60584806646,8.88195518404,0.0,8.38069375907,23.3147919321,11.6325966358,0.0,11.6325966358
 07/19  18:00:00,45.837620543,2.77435658217,9.30040813521,0.0,10.6415932552,23.1212625696,13.6534015162,0.0,13.6534015162
 07/19  19:00:00,44.3529734478,2.6946409883,8.86475461215,0.0,12.3080778603,20.4854999863,13.0316153991,0.0,13.0316153991
 07/19  20:00:00,42.7763914052,2.3142909275,7.21581019023,0.0,12.456681583,19.8967753704,11.9434896943,0.0,11.9434896943
 07/19  21:00:00,39.3683723952,1.79509439399,5.32632206911,0.0,9.18739968257,17.702556249,9.76723828473,0.0,9.76723828473
 07/19  22:00:00,30.7216772682,1.38342769909,4.02660619869,0.0,5.91811778209,14.0365255879,8.52366605067,0.0,8.52366605067
 07/19  23:00:00,23.3713237651,1.02105979711,2.93512966888,0.0,3.54045821811,10.5176760807,4.79294934848,0.0,4.79294934848
 07/19  24:00:00,18.555044895,0.735274388902,2.10789176267,0.0,2.55330491699,7.80157382632,1.52857223406,0.0,1.52857223406
 07/20  01:00:00,17.2237797038,0.54413716018,1.5564884162,0.0,2.55330491699,7.21284921042,0.906541425825,0.0,0.906541425825
 07/20  02:00:00,16.4317105306,0.41570473549,1.18721397565,0.0,2.55330491699,6.91848690247,0.440375269029,0.0,0.440375269029
 07/20  03:00:00,16.0657579135,0.358998119318,1.0251491287,0.0,2.55330491699,6.7713057485,0.440371686574,0.0,0.440371686574
 07/20  04:00:00,17.9310859274,0.308863852636,0.864117961527,0.0,3.82705111198,7.57405300124,0.90645483,0.0,0.90645483
 07/20  05:00:00,19.7991588998,0.316107439682,0.864834884931,0.0,6.02426329834,9.91545327661,4.4790510163,0.0,4.4790510163
 07/20  06:00:00,22.9904854009,0.461286032372,1.2712317133,0.0,6.51253267309,14.7454349813,14.8845185235,0.0,14.8845185235
 07/20  07:00:00,26.635733998,0.629794923865,1.82883878353,0.0,6.01364874671,18.163451543,15.8162339793,0.0,15.8162339793
 07/20  08:00:00,26.0056811037,0.799968101091,1.97436326095,0.0,4.35151303671,18.8798367041,15.1949840023,0.0,15.1949840023
 07/20  09:00:00,23.4104501019,0.844995907162,2.15773629358,0.0,3.78894180059,16.6187760998,13.3312360004,0.0,13.3312360004
 07/20  10:00:00,21.0381645911,0.963246485408,2.58382690766,0.0,3.78894180059,13.7021493968,12.0887373337,0.0,12.0887373337
 07/20  11:00:00,22.7630174378,1.30034804359,3.82439704229,0.0,3.78894180059,13.8493305508,9.75905233364,0.0,9.75905233364
 07/20  12:00:00,24.4369854995,1.70357254505,5.40558182062,0.0,3.69398621738,13.6338449159,8.51655366693,0.0,8.51655366693
 07/20  13:00:00,26.3923601707,2.12243540874,7.22037702613,0.0,3.78894180059,13.2606059349,7.5846796669,0.0,7.5846796669
 07/20  14:00:00,27.9125810444,2.43649072226,8.57372374027,0.0,3.78894180059,13.1134247809,6.65280566687,0.0,6.65280566687
 07/20  15:00:00,29.902431626,2.56653246242,9.06852312837,0.0,4.71240779196,13.5549682428,7.5846796669,0.0,7.5846796669
 07/20  16:00:00,39.7091540691,3.03554990122,10.9558747453,0.0,7.18559832057,18.5321311015,8.82717833361,0.0,8.82717833361
 07/20  17:00:00,47.8842025849,3.40420335359,12.7845135395,0.0,8.38069375907,23.3147919321,11.6228003337,0.0,11.6228003337
 07/20  18:00:00,50.4445326668,3.58076275023,13.100914091,0.0,10.6415932552,23.1212625696,13.6418606671,0.0,13.6418606671
 07/20  19:00:00,47.245273957,3.24426202294,11.2074340867,0.0,12.3080778603,20.4854999863,13.0206113337,0.0,13.0206113337
 07/20  20:00:00,44.1173725102,2.594601462,8.27648076074,0.0,12.456681583,19.8967753704,11.9334250004,0.0,11.9334250004
 07/20  21:00:00,40.5632552904,2.06912814882,6.2471712094,0.0,9.18739968257,17.702556249,9.75905233364,0.0,9.75905233364
 07/20  22:00:00,31.5419725136,1.58759649045,4.64273265274,0.0,5.91811778209,14.0365255879,8.51655366693,0.0,8.51655366693
 07/20  23:00:00,23.8633833391,1.15223674301,3.29601229699,0.0,3.54045821811,10.5176760807,4.78905766681,0.0,4.78905766681
 07/20  24:00:00,18.7122240223,0.78655873298,2.21378654594,0.0,2.55330491699,7.80157382632,1.52749866671,0.0,1.52749866671
 07/21  01:00:00,17.1110225607,0.526726009559,1.46114242367,0.0,2.55330491699,7.21284921042,0.906013982314,0.0,0.906013982314
 07/21  02:00:00,16.2532688387,0.379924130476,1.04455288872,0.0,2.55330491699,6.91848690247,0.44024380227,0.0,0.44024380227
 07/21  03:00:00,15.9190667844,0.329402207817,0.908053911062,0.0,2.55330491699,6.7713057485,0.440240359647,0.0,0.440240359647
 07/21  04:00:00,17.878267542,0.298619105176,0.821544323597,0.0,3.82705111198,7.57405300124,0.905930766938,0.0,0.905930766938
 07/21  05:00:00,19.8249457202,0.322927077879,0.883802067142,0.0,6.02426329834,9.91545327661,4.47554346667,0.0,4.47554346667
 07/21  06:00:00,22.933012319,0.444910012007,1.23013465173,0.0,6.51253267309,14.7454349813,14.8723837528,0.0,14.8723837528
 07/21  07:00:00,26.1242650373,0.508587547185,1.43857719955,0.0,6.01364874671,18.163451543,15.8033310325,0.0,15.8033310325
 07/21  08:00:00,25.4296886075,0.680683325654,1.51765554023,0.0,4.35151303671,18.8798367041,15.1825971956,0.0,15.1825971956
 07/21  09:00:00,23.1676505962,0.794746417131,1.96518627791,0.0,3.78894180059,16.6187760998,13.3203975446,0.0,13.3203975446
 07/21  10:00:00,20.8215164521,0.916241026048,2.41418422803,0.0,3.78894180059,13.7021493968,12.0789311118,0.0,12.0789311118
 07/21  11:00:00,21.7348077779,1.08808456167,3.00845086431,0.0,3.78894180059,13.8493305508,9.75118155027,0.0,9.75118155027
 07/21  12:00:00,22.5925304111,1.35181111492,3.91288816241,0.0,3.69398621738,13.6338449159,8.50971511745,0.0,8.50971511745
 07/21  13:00:00,23.5708285249,1.615597004,4.90568378504,0.0,3.78894180059,13.2606059349,7.57861529283,0.0,7.57861529283
 07/21  14:00:00,23.9404223024,1.73616290744,5.30189281313,0.0,3.78894180059,13.1134247809,6.64751546822,0.0,6.64751546822
 07/21  15:00:00,25.8435757743,1.85628762378,5.71991211536,0.0,4.71240779196,13.5549682428,7.57861529283,0.0,7.57861529283
 07/21  16:00:00,35.2877084357,2.2811901274,7.28878888573,0.0,7.18559832057,18.5321311015,8.82008172566,0.0,8.82008172566
 07/21  17:00:00,42.8319886772,2.53992508907,8.59657789631,0.0,8.38069375907,23.3147919321,11.6133811995,0.0,11.6133811995
 07/21  18:00:00,46.0314443273,2.80839652405,9.46019197765,0.0,10.6415932552,23.1212625696,13.6307641528,0.0,13.6307641528
 07/21  19:00:00,44.7509383362,2.76377156517,9.19358892371,0.0,12.3080778603,20.4854999863,13.0100309364,0.0,13.0100309364
 07/21  20:00:00,42.9092536483,2.33058561016,7.33237775069,0.0,12.456681583,19.8967753704,11.9237478077,0.0,11.9237478077
 07/21  21:00:00,39.3986735347,1.79765541088,5.35406219167,0.0,9.18739968257,17.702556249,9.75118155027,0.0,9.75118155027
 07/21  22:00:00,30.7656789505,1.39004576866,4.06398981137,0.0,5.91811778209,14.0365255879,8.50971511745,0.0,8.50971511745
 07/21  23:00:00,23.3629776748,1.01636086312,2.93148251254,0.0,3.54045821811,10.5176760807,4.78531581898,0.0,4.78531581898
 07/21  24:00:00,18.3738124875,0.691199048593,1.9707346955,0.0,2.55330491699,7.80157382632,1.52646643282,0.0,1.52646643282
 07/22  01:00:00,16.9716845324,0.483178418955,1.36535198605,0.0,2.55330491699,7.21284921042,0.905507284769,0.0,0.905507284769
 07/22  02:00:00,16.1918899254,0.358912849069,1.00418525689,0.0,2.55330491699,6.91848690247,0.440117524192,0.0,0.440117524192
 07/22  03:00:00,15.7938593794,0.295320026274,0.81692868766,0.0,2.55330491699,6.7713057485,0.440114222196,0.0,0.440114222196
 07/22  04:00:00,17.7705284939,0.269551239722,0.742873140933,0.0,3.82705111198,7.57405300124,0.905427468991,0.0,0.905427468991
 07/22  05:00:00,19.7288352118,0.297071787168,0.813546849474,0.0,6.02426329834,9.91545327661,4.47217626915,0.0,4.47217626915
 07/22  06:00:00,22.9835962821,0.45715712455,1.26847150234,0.0,6.51253267309,14.7454349813,14.8607381843,0.0,14.8607381843
 07/22  07:00:00,26.2850979338,0.5938819524,1.70764505324,0.0,6.01364874671,17.9699221805,15.7909485747,0.0,15.7909485747
 07/22  08:00:00,24.311091015,0.633842132141,1.89231270985,0.0,3.66783283761,18.1171033345,15.1707100589,0.0,15.1707100589
 07/22  09:00:00,21.9122972694,0.724699357649,2.22629357927,0.0,3.10526160149,15.8560427302,13.3099963,0.0,13.3099963
 07/22  10:00:00,19.7888785349,0.897069346739,2.8471315588,0.0,3.10526160149,12.9394160272,12.0695204619,0.0,12.0695204619
 07/22  11:00:00,21.126201556,1.15784693164,3.77649584121,0.0,3.10526160149,13.0865971812,9.7436282655,0.0,9.7436282655
 07/22  12:00:00,22.6079522821,1.50428121866,5.05899343433,0.0,3.10526160149,12.9394160272,8.5031524274,0.0,8.5031524274
 07/22  13:00:00,22.7774980199,1.6508303511,5.52353350157,0.0,3.10526160149,12.4978725653,7.57279554883,0.0,7.57279554883
 07/22  14:00:00,23.6496815382,1.86189283923,6.33183568583,0.0,3.10526160149,12.3506914113,6.64243867025,0.0,6.64243867025
 07/22  15:00:00,27.1467968641,2.28154916635,8.04428523122,0.0,4.02872759285,12.7922348732,7.57279554883,0.0,7.57279554883
 07/22  16:00:00,36.829775096,2.73479731109,9.82366193101,0.0,6.50191812146,17.7693977319,8.81327138693,0.0,8.81327138693
 07/22  17:00:00,45.7548436212,3.12420957367,11.1286777182,0.0,8.38069375907,23.1212625696,11.6043420226,0.0,11.6043420226
 07/22  18:00:00,48.0528128773,3.19656535148,11.0933917002,0.0,10.6415932552,23.1212625696,13.6201152596,0.0,13.6201152596
 07/22  19:00:00,45.337717471,2.91242540098,9.6317142227,0.0,12.3080778603,20.4854999863,12.9998773405,0.0,12.9998773405
 07/22  20:00:00,43.322767658,2.45338128845,7.62309608206,0.0,12.456681583,19.8967753704,11.9144609822,0.0,11.9144609822
 07/22  21:00:00,40.3899592439,2.02401611404,6.11898719768,0.0,9.18739968257,17.702556249,9.7436282655,0.0,9.7436282655
 07/22  22:00:00,31.6069006107,1.58390935099,4.71134788928,0.0,5.91811778209,14.0365255879,8.5031524274,0.0,8.5031524274
 07/22  23:00:00,23.9522360819,1.15762862654,3.37947315628,0.0,3.54045821811,10.5176760807,4.78172491311,0.0,4.78172491311
 07/22  24:00:00,18.9307611691,0.827499665036,2.39138276068,0.0,2.55330491699,7.80157382632,1.5254758381,0.0,1.5254758381
 07/23  01:00:00,17.4549722014,0.603685460864,1.72813261308,0.0,2.55330491699,7.21284921042,0.905021482933,0.0,0.905021482933
 07/23  02:00:00,16.4276931979,0.418511681992,1.1803896964,0.0,2.55330491699,6.91848690247,0.439996472137,0.0,0.439996472137
 07/23  03:00:00,15.9032010678,0.323627010585,0.897963391744,0.0,2.55330491699,6.7713057485,0.439993311528,0.0,0.439993311528
 07/23  04:00:00,17.774081521,0.272855807369,0.74312160037,0.0,3.82705111198,7.57405300124,0.904945085078,0.0,0.904945085078
 07/23  05:00:00,20.5416708605,0.280354444294,0.750266507669,0.0,6.02426329834,9.91545327661,4.46895042106,0.0,4.46895042106
 07/23  06:00:00,22.9706000876,0.458561421927,1.25407101046,0.0,6.51253267309,14.7454349813,14.8495852672,0.0,14.8495852672
 07/23  07:00:00,26.3799340767,0.619866990056,1.77649615855,0.0,6.01364874671,17.9699221805,15.7790902731,0.0,15.7790902731
 07/23  08:00:00,24.4984574897,0.680058407039,2.03346290968,0.0,3.66783283761,18.1171033345,15.1593261123,0.0,15.1593261123
 07/23  09:00:00,22.0859988558,0.766103617926,2.35859090538,0.0,3.10526160149,15.8560427302,13.3000353468,0.0,13.3000353468
 07/23  10:00:00,20.0951957678,0.964801490814,3.0857166476,0.0,3.10526160149,12.9394160272,12.0605081709,0.0,12.0605081709
 07/23  11:00:00,21.7609367555,1.28753406326,4.28154390909,0.0,3.10526160149,13.0865971812,9.73639471615,0.0,9.73639471615
 07/23  12:00:00,23.3595284246,1.64587398891,5.66897680649,0.0,3.10526160149,12.9394160272,8.49686754026,0.0,8.49686754026
 07/23  13:00:00,24.7301775444,1.99846908956,7.1285742877,0.0,3.10526160149,12.4978725653,7.56722215834,0.0,7.56722215834
 07/23  14:00:00,26.3666607352,2.32312594963,8.58758177245,0.0,3.10526160149,12.3506914113,6.63757677643,0.0,6.63757677643
 07/23  15:00:00,28.7281613827,2.52749651076,9.3797024054,0.0,4.02872759285,12.7922348732,7.56722215834,0.0,7.56722215834
 07/23  16:00:00,37.3043183171,2.76551160325,10.26749086,0.0,6.50191812146,17.7693977319,8.80674933423,0.0,8.80674933423
 07/23  17:00:00,46.0161725833,3.10013817689,11.414078077,0.0,8.38069375907,23.1212625696,11.59568548,0.0,11.59568548
 07/23  18:00:00,48.9089341855,3.27826930425,11.8678090556,0.0,10.6415932552,23.1212625696,13.6099171408,0.0,13.6099171408
