Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/23  19:00:00,47.2151061278,3.18664518237,11.2348830981,0.0,12.3080778603,20.4854999863,12.9901535529,0.0,12.9901535529
 07/23  20:00:00,45.8603086003,2.86638769343,9.74763061936,0.0,12.456681583,19.8967753704,11.905567274,0.0,11.905567274
 07/23  21:00:00,42.749007896,2.44149298979,8.06055897411,0.0,9.18739968257,17.702556249,9.73639471615,0.0,9.73639471615
 07/23  22:00:00,33.1353446987,1.88564147527,5.93805985301,0.0,5.91811778209,14.0365255879,8.49686754026,0.0,8.49686754026
 07/23  23:00:00,25.4905274719,1.48100548305,4.59438768979,0.0,3.54045821811,10.5176760807,4.7782860126,0.0,4.7782860126
 07/23  24:00:00,20.5889861328,1.18736953227,3.68973785716,0.0,2.55330491699,7.80157382632,1.52452717589,0.0,1.52452717589
 07/24  01:00:00,18.8912060852,0.930822446312,2.83722951144,0.0,2.55330491699,7.21284921042,0.904556720352,0.0,0.904556720352
 07/24  02:00:00,17.7017663505,0.721742377549,2.15123215351,0.0,2.55330491699,6.91848690247,0.439880681898,0.0,0.439880681898
 07/24  03:00:00,16.9064520819,0.564581547858,1.66025986854,0.0,2.55330491699,6.7713057485,0.439877663401,0.0,0.439877663401
 07/24  04:00:00,18.6937672507,0.491950650488,1.44371248696,0.0,3.82705111198,7.57405300124,0.904483757917,0.0,0.904483757917
 07/24  05:00:00,21.425520703,0.490931734477,1.42353906004,0.0,6.02426329834,9.91545327661,4.46586687784,0.0,4.46586687784
 07/24  06:00:00,24.0875746768,0.717914196329,2.11169282522,0.0,6.51253267309,14.7454349813,14.8389283048,0.0,14.8389283048
 07/24  07:00:00,28.3714892977,1.03241866172,3.16197034541,0.0,6.01364874671,18.163451543,15.7677596393,0.0,15.7677596393
 07/24  08:00:00,28.7694223801,1.39193165281,4.14614098559,0.0,4.35151303671,18.8798367041,15.1484487271,0.0,15.1484487271
 07/24  09:00:00,27.4063048709,1.66559325144,5.33299371831,0.0,3.78894180059,16.6187760998,13.2905176349,0.0,13.2905176349
 07/24  10:00:00,25.9315384202,1.94890647948,6.49154074268,0.0,3.78894180059,13.7021493968,12.0518969077,0.0,12.0518969077
 07/24  11:00:00,28.142260197,2.33856722816,8.16542061698,0.0,3.78894180059,13.8493305508,9.72948304437,0.0,9.72948304437
 07/24  12:00:00,29.2953320218,2.63339676201,9.33410412602,0.0,3.69398621738,13.6338449159,8.49086231724,0.0,8.49086231724
 07/24  13:00:00,30.9115689547,2.97459230216,10.8874289166,0.0,3.78894180059,13.2606059349,7.56189677189,0.0,7.56189677189
 07/24  14:00:00,32.8224781431,3.31892810792,12.6011834533,0.0,3.78894180059,13.1134247809,6.63293122654,0.0,6.63293122654
 07/24  15:00:00,36.0236426094,3.62491522663,14.1313513475,0.0,4.71240779196,13.5549682428,7.56189677189,0.0,7.56189677189
 07/24  16:00:00,44.5278922664,3.86988012809,14.9402827158,0.0,7.18559832057,18.5321311015,8.80051749902,0.0,8.80051749902
 07/24  17:00:00,50.3261235541,3.85347132843,14.7771665339,0.0,8.38069375907,23.3147919321,11.5874141351,0.0,11.5874141351
 07/24  18:00:00,53.5808185915,4.09211539615,15.7258473698,0.0,10.6415932552,23.1212625696,13.6001728167,0.0,13.6001728167
 07/24  19:00:00,51.8303994593,3.96010261981,15.0767189921,0.0,12.3080778603,20.4854999863,12.9808624531,0.0,12.9808624531
 07/24  20:00:00,50.0917169794,3.47905501433,12.4735383443,0.0,12.456681583,19.8967753704,11.8970693168,0.0,11.8970693168
 07/24  21:00:00,45.3819313244,2.98237769347,10.1525976988,0.0,9.18739968257,17.702556249,9.72948304437,0.0,9.72948304437
 07/24  22:00:00,35.6726995141,2.42422895087,7.93682719275,0.0,5.91811778209,14.0365255879,8.49086231724,0.0,8.49086231724
 07/24  23:00:00,27.1064413365,1.85254763746,5.83875939996,0.0,3.54045821811,10.5176760807,4.77500013585,0.0,4.77500013585
 07/24  24:00:00,20.8609207238,1.28511988643,3.86392209395,0.0,2.55330491699,7.80157382632,1.52362072713,0.0,1.52362072713
 07/25  01:00:00,18.6592798728,0.908675946554,2.62744979884,0.0,2.55330491699,7.21284921042,0.904113134327,0.0,0.904113134327
 07/25  02:00:00,17.2750633812,0.638541553393,1.80773000838,0.0,2.55330491699,6.91848690247,0.439770187704,0.0,0.439770187704
 07/25  03:00:00,16.4685413728,0.468954328961,1.31797637831,0.0,2.55330491699,6.7713057485,0.439767312011,0.0,0.439767312011
 07/25  04:00:00,18.2812347743,0.401117386161,1.12201327486,0.0,3.82705111198,7.57405300124,0.904043623988,0.0,0.904043623988
 07/25  05:00:00,21.0835533792,0.415028506744,1.15747496392,0.0,6.02426329834,9.91545327661,4.4629265528,0.0,4.4629265528
 07/25  06:00:00,23.1727780133,0.504025875462,1.41078448258,0.0,6.51253267309,14.7454349813,14.8287704533,0.0,14.8287704533
 07/25  07:00:00,26.3076396445,0.556823436176,1.5737159178,0.0,6.01364874671,18.163451543,15.7569600287,0.0,15.7569600287
 07/25  08:00:00,25.5296656865,0.704809453827,1.59350649105,0.0,4.35151303671,18.8798367041,15.1380811246,0.0,15.1380811246
 07/25  09:00:00,22.8690167815,0.732329589983,1.7289692903,0.0,3.78894180059,16.6187760998,13.2814459827,0.0,13.2814459827
 07/25  10:00:00,20.574029359,0.865499755216,2.21743840569,0.0,3.78894180059,13.7021493968,12.0436892225,0.0,12.0436892225
 07/25  11:00:00,21.8210046654,1.10503734718,3.07769496635,0.0,3.78894180059,13.8493305508,9.72289529699,0.0,9.72289529699
 07/25  12:00:00,22.5706283385,1.34494987138,3.89784733331,0.0,3.69398621738,13.6338449159,8.48513853673,0.0,8.48513853673
 07/25  13:00:00,23.6214327136,1.62138936632,4.95049561145,0.0,3.78894180059,13.2606059349,7.55682096653,0.0,7.55682096653
 07/25  14:00:00,24.7795796534,1.89733050527,5.97988256626,0.0,3.78894180059,13.1134247809,6.62850339634,0.0,6.62850339634
 07/25  15:00:00,27.3755825934,2.16401088552,6.94419567265,0.0,4.71240779196,13.5549682428,7.55682096653,0.0,7.55682096653
 07/25  16:00:00,36.6924340097,2.55008317126,8.42462141587,0.0,7.18559832057,18.5321311015,8.79457772679,0.0,8.79457772679
 07/25  17:00:00,45.3390979744,2.99954522252,10.6440670601,0.0,8.38069375907,23.3147919321,11.5795304374,0.0,11.5795304374
 07/25  18:00:00,47.2850907566,3.03663762917,10.4855973018,0.0,10.6415932552,23.1212625696,13.5908851728,0.0,13.5908851728
 07/25  19:00:00,44.3757882738,2.69864878271,8.88356164373,0.0,12.3080778603,20.4854999863,12.9720067927,0.0,12.9720067927
 07/25  20:00:00,44.1784235627,2.39753793955,7.64176200239,0.0,12.456681583,19.8967753704,11.8889696274,0.0,11.8889696274
 07/25  21:00:00,40.3688803648,1.994914543,6.12700988964,0.0,9.18739968257,17.702556249,9.72289529699,0.0,9.72289529699
 07/25  22:00:00,31.1261442982,1.4693578622,4.34514306554,0.0,5.91811778209,14.0365255879,8.48513853673,0.0,8.48513853673
 07/25  23:00:00,23.5618999479,1.06146323434,3.08530241441,0.0,3.54045821811,10.5176760807,4.77186825594,0.0,4.77186825594
 07/25  24:00:00,18.368681188,0.689280093872,1.96752235074,0.0,2.55330491699,7.80157382632,1.52275676026,0.0,1.52275676026
 07/26  01:00:00,16.8401281142,0.45175471402,1.26521927272,0.0,2.55330491699,7.21284921042,0.903690855875,0.0,0.903690855875
 07/26  02:00:00,16.1410959601,0.34812182378,0.964182316859,0.0,2.55330491699,6.91848690247,0.439665022215,0.0,0.439665022215
 07/26  03:00:00,15.8162127402,0.30212511803,0.83247695667,0.0,2.55330491699,6.7713057485,0.439662289984,0.0,0.439662289984
 07/26  04:00:00,17.8971211752,0.301438826796,0.837578235144,0.0,3.82705111198,7.57405300124,0.903624813486,0.0,0.903624813486
 07/26  05:00:00,20.735160941,0.324417711434,0.899693321031,0.0,6.02426329834,9.91545327661,4.46013031685,0.0,4.46013031685
 07/26  06:00:00,22.7548913527,0.397747687503,1.09917600996,0.0,6.51253267309,14.7454349813,14.8191147214,0.0,14.8191147214
 07/26  07:00:00,25.8939270794,0.452347888943,1.26447889992,0.0,6.01364874671,18.163451543,15.7466946396,0.0,15.7466946396
 07/26  08:00:00,25.0947287734,0.604124233897,1.25925479789,0.0,4.35151303671,18.8798367041,15.128226375,0.0,15.128226375
 07/26  09:00:00,22.2952811096,0.60057272342,1.28699048499,0.0,3.78894180059,16.6187760998,13.2728230769,0.0,13.2728230769
 07/26  10:00:00,19.5989098513,0.649137802066,1.45868085119,0.0,3.78894180059,13.7021493968,12.0358875458,0.0,12.0358875458
 07/26  11:00:00,20.1489146086,0.738319488171,1.77232276853,0.0,3.78894180059,13.8493305508,9.7166334249,0.0,9.7166334249
 07/26  12:00:00,20.3362115677,0.843604690089,2.16477574383,0.0,3.69398621738,13.6338449159,8.47969789376,0.0,8.47969789376
 07/26  13:00:00,20.6056380981,0.955458537852,2.60063182439,0.0,3.78894180059,13.2606059349,7.55199624541,0.0,7.55199624541
 07/26  14:00:00,21.7205248299,1.23195475511,3.5862034929,0.0,3.78894180059,13.1134247809,6.62429459706,0.0,6.62429459706
 07/26  15:00:00,24.819528492,1.60501430615,4.94713815066,0.0,4.71240779196,13.5549682428,7.55199624541,0.0,7.55199624541
 07/26  16:00:00,34.1450400248,2.01593156548,6.41137903676,0.0,7.18559832057,18.5321311015,8.78893177655,0.0,8.78893177655
 07/26  17:00:00,42.0456430181,2.35233872183,7.9978186045,0.0,8.38069375907,23.3147919321,11.5720367216,0.0,11.5720367216
 07/26  18:00:00,45.9837307531,2.7494803168,9.47139461068,0.0,10.6415932552,23.1212625696,13.5820569597,0.0,13.5820569597
 07/26  19:00:00,45.1551912521,2.78709068494,9.57452271984,0.0,12.3080778603,20.4854999863,12.9635891941,0.0,12.9635891941
 07/26  20:00:00,45.4632648638,2.5903568543,8.7337843887,0.0,12.456681583,19.8967753704,11.8812706044,0.0,11.8812706044
 07/26  21:00:00,42.2175710267,2.30868436483,7.66193072972,0.0,9.18739968257,17.702556249,9.7166334249,0.0,9.7166334249
 07/26  22:00:00,31.6891959768,1.56839861506,4.80915399124,0.0,5.91811778209,14.0365255879,8.47969789376,0.0,8.47969789376
 07/26  23:00:00,23.0447504005,0.941242082905,2.68837401847,0.0,3.54045821811,10.5176760807,4.76889130036,0.0,4.76889130036
 07/26  24:00:00,18.2686846178,0.661583882432,1.89522199195,0.0,2.55330491699,7.80157382632,1.52193553113,0.0,1.52193553113
 07/27  01:00:00,16.8386687665,0.447592482778,1.26792215624,0.0,2.55330491699,7.21284921042,0.903290009694,0.0,0.903290009694
 07/27  02:00:00,16.1029935811,0.336485595091,0.937716166559,0.0,2.55330491699,6.91848690247,0.439565216512,0.0,0.439565216512
 07/27  03:00:00,15.7174846151,0.275037876877,0.760836072731,0.0,2.55330491699,6.7713057485,0.439562628366,0.0,0.439562628366
 07/27  04:00:00,17.6767173632,0.244749575546,0.673863674415,0.0,3.82705111198,7.57405300124,0.903227450289,0.0,0.903227450289
 07/27  05:00:00,20.5194168858,0.269649380944,0.738717596288,0.0,6.02426329834,9.91545327661,4.45747899823,0.0,4.45747899823
 07/27  06:00:00,22.7730341722,0.403791289019,1.1112752279,0.0,6.51253267309,14.7454349813,14.8099639691,0.0,14.8099639691
 07/27  07:00:00,26.2317601429,0.535905273697,1.51875457864,0.0,6.01364874671,18.163451543,15.736966512,0.0,15.736966512
 07/27  08:00:00,25.7945008446,0.757711984811,1.80543911813,0.0,4.35151303671,18.8798367041,15.1188873968,0.0,15.1188873968
 07/27  09:00:00,23.3680705251,0.833900517339,2.12645210657,0.0,3.78894180059,16.6187760998,13.264651471,0.0,13.264651471
 07/27  10:00:00,21.2061218306,0.992178595609,2.72285203697,0.0,3.78894180059,13.7021493968,12.028494188,0.0,12.028494188
 07/27  11:00:00,22.3283401325,1.20053267832,3.48953510232,0.0,3.78894180059,13.8493305508,9.7106992825,0.0,9.7106992825
 07/27  12:00:00,23.7159010941,1.56911180107,4.81895815923,0.0,3.69398621738,13.6338449159,8.47454199955,0.0,8.47454199955
 07/27  13:00:00,25.2387379612,1.93603032017,6.25315990516,0.0,3.78894180059,13.2606059349,7.54742403734,0.0,7.54742403734
 07/27  14:00:00,26.4331340405,2.21169962866,7.31906783002,0.0,3.78894180059,13.1134247809,6.62030607512,0.0,6.62030607512
 07/27  15:00:00,29.479851222,2.55426999482,8.658205192,0.0,4.71240779196,13.5549682428,7.54742403734,0.0,7.54742403734
 07/27  16:00:00,39.5051877659,3.06451901471,10.7229393287,0.0,7.18559832057,18.5321311015,8.78358132029,0.0,8.78358132029
 07/27  17:00:00,47.2716898644,3.3741042417,12.2020999309,0.0,8.38069375907,23.3147919321,11.5649352069,0.0,11.5649352069
 07/27  18:00:00,50.142374199,3.5792207748,12.8002975986,0.0,10.6415932552,23.1212625696,13.5736907917,0.0,13.5736907917
 07/27  19:00:00,47.3916238067,3.2740938129,11.3239521465,0.0,12.3080778603,20.4854999863,12.9556121502,0.0,12.9556121502
 07/27  20:00:00,45.9980372469,2.77942959832,9.07948402774,0.0,12.456681583,19.8967753704,11.8739745277,0.0,11.8739745277
 07/27  21:00:00,41.6231065164,2.2706380457,7.10551253851,0.0,9.18739968257,17.702556249,9.7106992825,0.0,9.7106992825
 07/27  22:00:00,32.3573014198,1.74262796442,5.30303008494,0.0,5.91811778209,14.0365255879,8.47454199955,0.0,8.47454199955
 07/27  23:00:00,24.2591518565,1.22910883516,3.61490872222,0.0,3.54045821811,10.5176760807,4.7660701507,0.0,4.7660701507
 07/27  24:00:00,18.813880071,0.805130900671,2.29687042699,0.0,2.55330491699,7.80157382632,1.52115728295,0.0,1.52115728295
 07/28  01:00:00,17.330333981,0.577450510685,1.62972934284,0.0,2.55330491699,7.21284921042,0.902910714121,0.0,0.902910714121
 07/28  02:00:00,16.5628234543,0.452938977114,1.28109265769,0.0,2.55330491699,6.91848690247,0.439470800087,0.0,0.439470800087
 07/28  03:00:00,16.1452831319,0.381900065545,1.08177240088,0.0,2.55330491699,6.7713057485,0.439468356615,0.0,0.439468356615
 07/28  04:00:00,18.0753357237,0.345451501462,0.971780108982,0.0,3.82705111198,7.57405300124,0.902851651916,0.0,0.902851651916
 07/28  05:00:00,20.9100978086,0.368160679776,1.03088722035,0.0,6.02426329834,9.91545327661,4.45497338225,0.0,4.45497338225
 07/28  06:00:00,23.0907594305,0.478289987811,1.3545017875,0.0,6.51253267309,14.7454349813,14.8013209066,0.0,14.8013209066
 07/28  07:00:00,26.2641071913,0.537760288661,1.54924661212,0.0,6.01364874671,18.163451543,15.7277785268,0.0,15.7277785268
 07/28  08:00:00,25.4842456462,0.690080603277,1.56281530129,0.0,4.35151303671,18.8798367041,15.1100669555,0.0,15.1100669555
 07/28  09:00:00,23.2814890848,0.81609245433,2.05767872935,0.0,3.78894180059,16.6187760998,13.2569335849,0.0,13.2569335849
 07/28  10:00:00,21.5520902046,1.07613925902,2.98485974753,0.0,3.78894180059,13.7021493968,12.0215113387,0.0,12.0215113387
 07/28  11:00:00,22.7549852879,1.30586862307,3.81084431297,0.0,3.78894180059,13.8493305508,9.70509462713,0.0,9.70509462713
 07/28  12:00:00,23.8701676236,1.61081653321,4.93151995659,0.0,3.69398621738,13.6338449159,8.46967238095,0.0,8.46967238095
 07/28  13:00:00,24.9682145038,1.88447515974,6.03419160821,0.0,3.78894180059,13.2606059349,7.54310569631,0.0,7.54310569631
 07/28  14:00:00,24.3059048057,1.81466874749,5.58886947638,0.0,3.78894180059,13.1134247809,6.61653901168,0.0,6.61653901168
 07/28  15:00:00,25.559137079,1.83376867877,5.45799236508,0.0,4.71240779196,13.5549682428,7.54310569631,0.0,7.54310569631
 07/28  16:00:00,34.2176387537,2.1269988595,6.3729104717,0.0,7.18559832057,18.5321311015,8.7785279425,0.0,8.7785279425
 07/28  17:00:00,41.1346146159,2.25123670433,7.18789221979,0.0,8.38069375907,23.3147919321,11.5582279964,0.0,11.5582279964
 07/28  18:00:00,44.2059177291,2.48358157394,7.95948032962,0.0,10.6415932552,23.1212625696,13.5657891464,0.0,13.5657891464
 07/28  19:00:00,42.2696264097,2.29989369639,7.176154866,0.0,12.3080778603,20.4854999863,12.9480780234,0.0,12.9480780234
 07/28  20:00:00,42.1631893089,1.99109562749,6.03297006062,0.0,12.456681583,19.8967753704,11.8670835579,0.0,11.8670835579
 07/28  21:00:00,38.5674564077,1.60535867541,4.71514180017,0.0,9.18739968257,17.702556249,9.70509462713,0.0,9.70509462713
 07/28  22:00:00,29.792293509,1.16376459401,3.31688554452,0.0,5.91811778209,14.0365255879,8.46967238095,0.0,8.46967238095
 07/28  23:00:00,22.4608633833,0.800066834245,2.24566224991,0.0,3.54045821811,10.5176760807,4.76340564241,0.0,4.76340564241
 07/28  24:00:00,17.6244013879,0.504732114019,1.40779053051,0.0,2.55330491699,7.80157382632,1.52042224618,0.0,1.52042224618
 07/29  01:00:00,16.6111897725,0.391676129489,1.09635951561,0.0,2.55330491699,7.21284921042,0.902553081102,0.0,0.902553081102
 07/29  02:00:00,16.0432640525,0.321796664427,0.892675568556,0.0,2.55330491699,6.91848690247,0.43938180083,0.0,0.43938180083
 07/29  03:00:00,15.7540853345,0.284850145847,0.787624523115,0.0,2.55330491699,6.7713057485,0.439379502589,0.0,0.439379502589
 07/29  04:00:00,17.8258232172,0.282244866823,0.785474237107,0.0,3.82705111198,7.57405300124,0.902497529497,0.0,0.902497529497
 07/29  05:00:00,20.7003416428,0.313953394372,0.875338339876,0.0,6.02426329834,9.91545327661,4.4526142111,0.0,4.4526142111
 07/29  06:00:00,22.7544051116,0.394503746916,1.10193370947,0.0,6.51253267309,14.7454349813,14.7931880941,0.0,14.7931880941
 07/29  07:00:00,25.8254769259,0.476624392882,1.36528160493,0.0,6.01364874671,17.9699221805,15.7191334049,0.0,15.7191334049
 07/29  08:00:00,23.6014554038,0.464547410395,1.35197182047,0.0,3.66783283761,18.1171033345,15.1017676632,0.0,15.1017676632
 07/29  09:00:00,20.8721750149,0.486456225064,1.42441445734,0.0,3.10526160149,15.8560427302,13.2496717042,0.0,13.2496717042
 07/29  10:00:00,18.3830446104,0.587691561699,1.75067541931,0.0,3.10526160149,12.9394160272,12.0149410657,0.0,12.0149410657
 07/29  11:00:00,19.0924947308,0.712634668844,2.18800127879,0.0,3.10526160149,13.0865971812,9.69982111856,0.0,9.69982111856
 07/29  12:00:00,20.0490681585,0.958368681853,3.04602184751,0.0,3.10526160149,12.9394160272,8.46509048006,0.0,8.46509048006
 07/29  13:00:00,20.7443981085,1.21392397225,3.92733996907,0.0,3.10526160149,12.4978725653,7.53904250118,0.0,7.53904250118
 07/29  14:00:00,21.8117870376,1.47470409891,4.88112992556,0.0,3.10526160149,12.3506914113,6.61299452231,0.0,6.61299452231
 07/29  15:00:00,24.4985270775,1.75851089456,5.91905371649,0.0,4.02872759285,12.7922348732,7.53904250118,0.0,7.53904250118
 07/29  16:00:00,33.4243011938,2.09202107649,7.0609642635,0.0,6.50191812146,17.7693977319,8.77377313968,0.0,8.77377313968
 07/29  17:00:00,42.638093744,2.52549230755,8.61064510715,0.0,8.38069375907,23.1212625696,11.5519170763,0.0,11.5519170763
 07/29  18:00:00,45.0507145206,2.60107575855,8.68678293646,0.0,10.6415932552,23.1212625696,13.5583543639,0.0,13.5583543639
 07/29  19:00:00,43.0078575994,2.40723569569,7.8070440564,0.0,12.3080778603,20.4854999863,12.9409890446,0.0,12.9409890446
 07/29  20:00:00,43.3438207185,2.19082689955,7.01387019816,0.0,12.456681583,19.8967753704,11.8605997359,0.0,11.8605997359
 07/29  21:00:00,40.6872274991,2.00585907172,6.43441249521,0.0,9.18739968257,17.702556249,9.69982111856,0.0,9.69982111856
 07/29  22:00:00,31.8815660981,1.5901711376,4.97975159006,0.0,5.91811778209,14.0365255879,8.46509048006,0.0,8.46509048006
 07/29  23:00:00,24.156654556,1.17365942844,3.56786082843,0.0,3.54045821811,10.5176760807,4.76089856456,0.0,4.76089856456
 07/29  24:00:00,19.0517602774,0.83834541273,2.50153612127,0.0,2.55330491699,7.80157382632,1.5197306385,0.0,1.5197306385
 07/30  01:00:00,17.5755768113,0.622019124353,1.8304035595,0.0,2.55330491699,7.21284921042,0.902217216159,0.0,0.902217216159
 07/30  02:00:00,16.5172816871,0.4345071225,1.25398274509,0.0,2.55330491699,6.91848690247,0.43929824503,0.0,0.43929824503
 07/30  03:00:00,16.0573121675,0.355519313181,1.02018218879,0.0,2.55330491699,6.7713057485,0.439296092542,0.0,0.439296092542
 07/30  04:00:00,18.0417068888,0.331963078973,0.951639696612,0.0,3.82705111198,7.57405300124,0.902165187737,0.0,0.902165187737
 07/30  05:00:00,20.7837631009,0.333633909989,0.939079282352,0.0,6.02426329834,9.91545327661,4.4504021836,0.0,4.4504021836
 07/30  06:00:00,23.0362597185,0.468560339954,1.30973172326,0.0,6.51253267309,14.7454349813,14.7855679405,0.0,14.7855679405
 07/30  07:00:00,26.4493419526,0.630727218431,1.83504380604,0.0,6.01364874671,17.9699221805,15.7110337066,0.0,15.7110337066
 07/30  08:00:00,24.6384203494,0.705777878938,2.14770629753,0.0,3.66783283761,18.1171033345,15.0939919778,0.0,15.0939919778
 07/30  09:00:00,22.5255249185,0.852297171263,2.71192341478,0.0,3.10526160149,15.8560427302,13.2428679795,0.0,13.2428679795
 07/30  10:00:00,20.9771350913,1.14517109305,3.78728636893,0.0,3.10526160149,12.9394160272,12.0087853148,0.0,12.0087853148
 07/30  11:00:00,22.7366880498,1.48080575842,5.06402350819,0.0,3.10526160149,13.0865971812,9.69488031848,0.0,9.69488031848
 07/30  12:00:00,24.7095033579,1.89656216335,6.76826356541,0.0,3.10526160149,12.9394160272,8.46079765376,0.0,8.46079765376
 07/30  13:00:00,25.8661111528,2.21460501933,8.0483719663,0.0,3.10526160149,12.4978725653,7.53523565522,0.0,7.53523565522
 07/30  14:00:00,26.7114957418,2.41766914766,8.83787358099,0.0,3.10526160149,12.3506914113,6.60967365668,0.0,6.60967365668
 07/30  15:00:00,29.3977277297,2.6802552096,9.89651005359,0.0,4.02872759285,12.7922348732,7.53523565522,0.0,7.53523565522
 07/30  16:00:00,38.9309906721,3.09222032187,11.5674544964,0.0,6.50191812146,17.7693977319,8.76931831994,0.0,8.76931831994
 07/30  17:00:00,47.9283613457,3.48583665836,12.940568358,0.0,8.38069375907,23.1212625696,11.5460043156,0.0,11.5460043156
 07/30  18:00:00,51.0048643672,3.68730942076,13.5546991209,0.0,10.6415932552,23.1212625696,13.5513886457,0.0,13.5513886457
 07/30  19:00:00,48.5244304343,3.44600408495,12.2848485021,0.0,12.3080778603,20.4854999863,12.9343473134,0.0,12.9343473134
 07/30  20:00:00,46.808957708,2.90204751441,9.76778657276,0.0,12.456681583,19.8967753704,11.8545249817,0.0,11.8545249817
 07/30  21:00:00,42.6580575574,2.44891661124,7.962185014,0.0,9.18739968257,17.702556249,9.69488031848,0.0,9.69488031848
 07/30  22:00:00,34.1233496847,2.08146440491,6.73024190931,0.0,5.91811778209,14.0365255879,8.46079765376,0.0,8.46079765376
 07/30  23:00:00,26.3929516315,1.66582728213,5.31199005026,0.0,3.54045821811,10.5176760807,4.7585496596,0.0,4.7585496596
 07/30  24:00:00,20.9125367652,1.26039862655,3.9402593953,0.0,2.55330491699,7.80157382632,1.51908266472,0.0,1.51908266472
 07/31  01:00:00,19.2637161586,1.0127405551,3.12782147603,0.0,2.55330491699,7.21284921042,0.901903218355,0.0,0.901903218355
 07/31  02:00:00,18.1661483978,0.822970216627,2.51438636172,0.0,2.55330491699,6.91848690247,0.43922015736,0.0,0.43922015736
 07/31  03:00:00,17.4742388563,0.690669104766,2.10195908603,0.0,2.55330491699,6.7713057485,0.439218151112,0.0,0.439218151112
 07/31  04:00:00,19.0698127396,0.576370422848,1.7353382035,0.0,3.82705111198,7.57405300124,0.901854724888,0.0,0.901854724888
 07/31  05:00:00,22.6667540365,0.567596672681,1.69527412198,0.0,6.02426329834,9.91545327661,4.44833795497,0.0,4.44833795497
 07/31  06:00:00,24.6267402512,0.838794474806,2.52997812119,0.0,6.51253267309,14.7454349813,14.778462703,0.0,14.778462703
 07/31  07:00:00,28.6921173226,1.09941083034,3.41560620172,0.0,6.01364874671,18.163451543,15.7034818304,0.0,15.7034818304
 07/31  08:00:00,28.7712881457,1.39050190851,4.14943649551,0.0,4.35151303671,18.8798367041,15.0867422018,0.0,15.0867422018
 07/31  09:00:00,26.7358345846,1.54166135819,4.78645532527,0.0,3.78894180059,16.6187760998,13.2365244257,0.0,13.2365244257
 07/31  10:00:00,25.0826243982,1.79612393411,5.79540926606,0.0,3.78894180059,13.7021493968,12.0030459089,0.0,12.0030459089
 07/31  11:00:00,27.6706826252,2.25934807163,7.77306220163,0.0,3.78894180059,13.8493305508,9.69027369007,0.0,9.69027369007
 07/31  12:00:00,29.1075513968,2.5959269647,9.18379329835,0.0,3.69398621738,13.6338449159,8.45679517334,0.0,8.45679517334
 07/31  13:00:00,30.0080453951,2.81251837474,10.1459792845,0.0,3.78894180059,13.2606059349,7.53168628579,0.0,7.53168628579
 07/31  14:00:00,31.4292441721,3.08782996177,11.4390476285,0.0,3.78894180059,13.1134247809,6.60657739824,0.0,6.60657739824
 07/31  15:00:00,34.3235038577,3.38529863983,12.6708291827,0.0,4.71240779196,13.5549682428,7.53168628579,0.0,7.53168628579
 07/31  16:00:00,43.5512458609,3.73432931701,14.0991871213,0.0,7.18559832057,18.5321311015,8.76516480252,0.0,8.76516480252
 07/31  17:00:00,50.8071021832,3.94838657123,15.1632299202,0.0,8.38069375907,23.3147919321,11.5404914652,0.0,11.5404914652
 07/31  18:00:00,52.8686970924,4.02891260526,15.0769286616,0.0,10.6415932552,23.1212625696,13.5448940548,0.0,13.5448940548
 07/31  19:00:00,50.3266229136,3.80682332389,13.7262217424,0.0,12.3080778603,20.4854999863,12.9281547965,0.0,12.9281547965
 07/31  20:00:00,48.8809320975,3.31284093309,11.4289675436,0.0,12.456681583,19.8967753704,11.8488610943,0.0,11.8488610943
 07/31  21:00:00,44.431840704,2.81449525269,9.37038951917,0.0,9.18739968257,17.702556249,9.69027369007,0.0,9.69027369007
 07/31  22:00:00,34.9508361082,2.2768088946,7.36238384314,0.0,5.91811778209,14.0365255879,8.45679517334,0.0,8.45679517334
 07/31  23:00:00,26.3911090614,1.69267141998,5.28330334228,0.0,3.54045821811,10.5176760807,4.75635962315,0.0,4.75635962315
 07/31  24:00:00,20.4441243672,1.18014304159,3.55210258226,0.0,2.55330491699,7.80157382632,1.51847851673,0.0,1.51847851673
 08/01  01:00:00,18.398341983,0.837661331234,2.4375265243,0.0,2.55330491699,7.21284921042,0.90161118027,0.0,0.90161118027
 08/01  02:00:00,16.9890528619,0.565630704395,1.59463033807,0.0,2.55330491699,6.91848690247,0.439147560872,0.0,0.439147560872
 08/01  03:00:00,16.1340986998,0.387509280715,1.06497875356,0.0,2.55330491699,6.7713057485,0.439145701319,0.0,0.439145701319
 08/01  04:00:00,17.8911820113,0.308381083904,0.824696814124,0.0,3.82705111198,7.57405300124,0.901566232719,0.0,0.901566232719
 08/01  05:00:00,21.4981418477,0.301217008726,0.793041597068,0.0,6.02426329834,9.91545327661,4.44642213671,0.0,4.44642213671
 08/01  06:00:00,22.7424236882,0.408224721298,1.07623131163,0.0,6.51253267309,14.7454349813,14.7718744863,0.0,14.7718744863
 08/01  07:00:00,25.8415673285,0.45562416081,1.20884287715,0.0,6.01364874671,18.163451543,15.6964800128,0.0,15.6964800128
 08/01  08:00:00,25.0035919036,0.594400242903,1.17784191907,0.0,4.35151303671,18.8798367041,15.0800204824,0.0,15.0800204824
 08/01  09:00:00,22.359685056,0.632370265715,1.31959688916,0.0,3.78894180059,16.6187760998,13.2306429212,0.0,13.2306429212
 08/01  10:00:00,19.2941123367,0.591470385313,1.21155075338,0.0,3.78894180059,13.7021493968,11.9977245477,0.0,11.9977245477
 08/01  11:00:00,19.5402089197,0.610991123022,1.29094544479,0.0,3.78894180059,13.8493305508,9.68600259753,0.0,9.68600259753
 08/01  12:00:00,19.4437641341,0.661535324814,1.4543976755,0.0,3.69398621738,13.6338449159,8.45308422408,0.0,8.45308422408
 08/01  13:00:00,19.419300699,0.707091168366,1.66266179475,0.0,3.78894180059,13.2606059349,7.528395444,0.0,7.528395444
 08/01  14:00:00,19.6985643158,0.791081888508,2.00511584546,0.0,3.78894180059,13.1134247809,6.60370666391,0.0,6.60370666391
 08/01  15:00:00,21.7641511005,0.932281805112,2.56449326017,0.0,4.71240779196,13.5549682428,7.528395444,0.0,7.528395444
 08/01  16:00:00,30.6702360058,1.24906186115,3.7034447221,0.0,7.18559832057,18.5321311015,8.76131381744,0.0,8.76131381744
 08/01  17:00:00,37.8624956357,1.43133183478,4.73567810912,0.0,8.38069375907,23.3147919321,11.5353801577,0.0,11.5353801577
 08/01  18:00:00,40.453414754,1.58061679062,5.10994213782,0.0,10.6415932552,23.1212625696,13.5388725145,0.0,13.5388725145
 08/01  19:00:00,38.41847989,1.37772084663,4.24718119606,0.0,12.3080778603,20.4854999863,12.9224133278,0.0,12.9224133278
 08/01  20:00:00,39.4146211489,1.11158513621,3.27107905852,0.0,12.456681583,19.8967753704,11.8436097511,0.0,11.8436097511
 08/01  21:00:00,35.734474616,0.901066038307,2.58645264553,0.0,9.18739968257,17.702556249,9.68600259753,0.0,9.68600259753
 08/01  22:00:00,27.9308919263,0.678087604382,1.94116095142,0.0,5.91811778209,14.0365255879,8.45308422408,0.0,8.45308422408
 08/01  23:00:00,21.3665091376,0.505742881254,1.44563195724,0.0,3.54045821811,10.5176760807,4.75432910374,0.0,4.75432910374
 08/01  24:00:00,17.1072648689,0.365193554519,1.030192571,0.0,2.55330491699,7.80157382632,1.51791837345,0.0,1.51791837345
 08/02  01:00:00,16.2450266274,0.295299686607,0.826572813321,0.0,2.55330491699,7.21284921042,0.901341187974,0.0,0.901341187974
 08/02  02:00:00,15.7987808784,0.255203410233,0.714785648662,0.0,2.55330491699,6.91848690247,0.439080476989,0.0,0.439080476989
 08/02  03:00:00,15.5069498223,0.217638448506,0.607700708316,0.0,2.55330491699,6.7713057485,0.439078764552,0.0,0.439078764552
 08/02  04:00:00,17.3732715983,0.162442324369,0.452725160702,0.0,3.82705111198,7.57405300124,0.901299796486,0.0,0.901299796486
 08/02  05:00:00,21.1670900248,0.201685974903,0.561520807994,0.0,6.02426329834,9.91545327661,4.44465529634,0.0,4.44465529634
 08/02  06:00:00,22.5511048232,0.340038454147,0.95309871382,0.0,6.51253267309,14.7454349813,14.7658052419,0.0,14.7658052419
 08/02  07:00:00,25.4709557276,0.338808043472,0.955047393576,0.0,6.01364874671,18.163451543,15.6900303273,0.0,15.6900303273
 08/02  08:00:00,24.6210246283,0.485998047144,0.903676839504,0.0,4.35151303671,18.8798367041,15.0738288099,0.0,15.0738288099
 08/02  09:00:00,21.6795845884,0.448118977645,0.823747709634,0.0,3.78894180059,16.6187760998,13.2252252079,0.0,13.2252252079
 08/02  10:00:00,19.0877385752,0.522441877427,1.07420549974,0.0,3.78894180059,13.7021493968,11.9928228071,0.0,11.9928228071
 08/02  11:00:00,20.0589300137,0.712439772913,1.70821788885,0.0,3.78894180059,13.8493305508,9.68206830571,0.0,9.68206830571
 08/02  12:00:00,20.1418256183,0.800053419078,2.01394106547,0.0,3.69398621738,13.6338449159,8.44966590496,0.0,8.44966590496
 08/02  13:00:00,20.1912538447,0.858409919884,2.28329618889,0.0,3.78894180059,13.2606059349,7.5253641044,0.0,7.5253641044
 08/02  14:00:00,20.1102741026,0.874824625948,2.33308289479,0.0,3.78894180059,13.1134247809,6.60106230384,0.0,6.60106230384
 08/02  15:00:00,21.6681925134,0.925366547817,2.47544993035,0.0,4.71240779196,13.5549682428,7.5253641044,0.0,7.5253641044
 08/02  16:00:00,29.7371014609,1.08514601611,2.93422602226,0.0,7.18559832057,18.5321311015,8.75776650515,0.0,8.75776650515
 08/02  17:00:00,36.1651540002,1.12930257017,3.34036573827,0.0,8.38069375907,23.3147919321,11.5306719068,0.0,11.5306719068
 08/02  18:00:00,38.0580630619,1.11031125469,3.18489598166,0.0,10.6415932552,23.1212625696,13.5333258081,0.0,13.5333258081
 08/02  19:00:00,36.7069121759,1.02441448739,2.88891984114,0.0,12.3080778603,20.4854999863,12.9171246077,0.0,12.9171246077
 08/02  20:00:00,38.4057252289,0.887455344716,2.4863129301,0.0,12.456681583,19.8967753704,11.838772507,0.0,11.838772507
 08/02  21:00:00,34.8663350733,0.692383844027,1.92699529714,0.0,9.18739968257,17.702556249,9.68206830571,0.0,9.68206830571
 08/02  22:00:00,27.2464525408,0.514789937049,1.42001923334,0.0,5.91811778209,14.0365255879,8.44966590496,0.0,8.44966590496
 08/02  23:00:00,20.7893698912,0.367102236007,1.00713335605,0.0,3.54045821811,10.5176760807,4.75245870271,0.0,4.75245870271
 08/02  24:00:00,16.4820541733,0.205625235786,0.564550194167,0.0,2.55330491699,7.80157382632,1.51740240075,0.0,1.51740240075
 08/03  01:00:00,15.6249644895,0.134269459204,0.367540902864,0.0,2.55330491699,7.21284921042,0.901093320998,0.0,0.901093320998
 08/03  02:00:00,15.1885321259,0.09642579942,0.263314506983,0.0,2.55330491699,6.91848690247,0.439018925504,0.0,0.439018925504
 08/03  03:00:00,15.0038127559,0.0865583210753,0.235643769332,0.0,2.55330491699,6.7713057485,0.43901736057,0.0,0.43901736057
 08/03  04:00:00,17.1247344159,0.0987560552837,0.267874247342,0.0,3.82705111198,7.57405300124,0.901055494914,0.0,0.901055494914
 08/03  05:00:00,20.8584481218,0.122687464656,0.33187741525,0.0,6.02426329834,9.91545327661,4.44303795727,0.0,4.44303795727
 08/03  06:00:00,22.0424896587,0.212046584125,0.572475419351,0.0,6.51253267309,14.7454349813,14.7602567677,0.0,14.7602567677
 08/03  07:00:00,25.1218456662,0.254723943304,0.690021432329,0.0,6.01364874671,18.163451543,15.6841346839,0.0,15.6841346839
 08/03  08:00:00,24.336758763,0.425560968132,0.679848053176,0.0,4.35151303671,18.8798367041,15.0681690181,0.0,15.0681690181
 08/03  09:00:00,21.5379294663,0.422592862579,0.707618702598,0.0,3.78894180059,16.6187760998,13.2202728901,0.0,13.2202728901
 08/03  10:00:00,19.0815307164,0.531699776837,1.05873974151,0.0,3.78894180059,13.7021493968,11.9883421387,0.0,11.9883421387
 08/03  11:00:00,19.6937930505,0.634938891971,1.42058180662,0.0,3.78894180059,13.8493305508,9.67847197971,0.0,9.67847197971
 08/03  12:00:00,19.9127669282,0.753814865019,1.83112092939,0.0,3.69398621738,13.6338449159,8.44654122828,0.0,8.44654122828
 08/03  13:00:00,20.0124811554,0.82748800005,2.13544541949,0.0,3.78894180059,13.2606059349,7.5225931647,0.0,7.5225931647
 08/03  14:00:00,19.9981415504,0.8509641675,2.24481080107,0.0,3.78894180059,13.1134247809,6.59864510112,0.0,6.59864510112
 08/03  15:00:00,21.3813962882,0.851630456632,2.26238979637,0.0,4.71240779196,13.5549682428,7.5225931647,0.0,7.5225931647
 08/03  16:00:00,29.4322698229,0.991681723784,2.72285867653,0.0,7.18559832057,18.5321311015,8.75452391614,0.0,8.75452391614
 08/03  17:00:00,36.0680850549,1.05997845672,3.31262090637,0.0,8.38069375907,23.3147919321,11.5263681069,0.0,11.5263681069
 08/03  18:00:00,38.583071269,1.18412364563,3.63609179775,0.0,10.6415932552,23.1212625696,13.528255578,0.0,13.528255578
 08/03  19:00:00,36.9232621968,1.039700894,3.08998345544,0.0,12.3080778603,20.4854999863,12.9122902022,0.0,12.9122902022
 08/03  20:00:00,38.2927656618,0.842213366701,2.41859534096,0.0,12.456681583,19.8967753704,11.8343507947,0.0,11.8343507947
 08/03  21:00:00,34.9767570456,0.712255988454,2.01754512497,0.0,9.18739968257,17.702556249,9.67847197971,0.0,9.67847197971
 08/03  22:00:00,27.4977749955,0.569695858172,1.61643576687,0.0,5.91811778209,14.0365255879,8.44654122828,0.0,8.44654122828
 08/03  23:00:00,21.1110929767,0.441952111684,1.25400656596,0.0,3.54045821811,10.5176760807,4.75074897396,0.0,4.75074897396
 08/03  24:00:00,16.929128402,0.318522854804,0.898726803782,0.0,2.55330491699,7.80157382632,1.51693075144,0.0,1.51693075144
 08/04  01:00:00,16.0866719543,0.253142369954,0.710375456898,0.0,2.55330491699,7.21284921042,0.900867652314,0.0,0.900867652314
 08/04  02:00:00,15.6368566873,0.212419314972,0.595645552823,0.0,2.55330491699,6.91848690247,0.438962924565,0.0,0.438962924565
 08/04  03:00:00,15.3724811241,0.181650622436,0.509219836141,0.0,2.55330491699,6.7713057485,0.438961507489,0.0,0.438961507489
 08/04  04:00:00,17.4116667925,0.171719762734,0.48184291655,0.0,3.82705111198,7.57405300124,0.900833400165,0.0,0.900833400165
 08/04  05:00:00,21.1998804451,0.209226034436,0.586771168788,0.0,6.02426329834,9.91545327661,4.44157059864,0.0,4.44157059864
 08/04  06:00:00,22.4762204591,0.320986755325,0.897266048539,0.0,6.51253267309,14.7454349813,14.7552307075,0.0,14.7552307075
 08/04  07:00:00,25.5684855989,0.367712683907,1.0236726244,0.0,6.01364874671,18.163451543,15.6787948286,0.0,15.6787948286
 08/04  08:00:00,24.7358886797,0.517689873108,0.986849064884,0.0,4.35151303671,18.8798367041,15.063042783,0.0,15.063042783
 08/04  09:00:00,21.9278647814,0.513846343176,1.00630053702,0.0,3.78894180059,16.6187760998,13.2157874345,0.0,13.2157874345
 08/04  10:00:00,19.4014134914,0.605607678346,1.30471461499,0.0,3.78894180059,13.7021493968,11.9842838693,0.0,11.9842838693
 08/04  11:00:00,20.0046488067,0.709615594921,1.65676085989,0.0,3.78894180059,13.8493305508,9.67521468456,0.0,9.67521468456
 08/04  12:00:00,20.2487470575,0.8315855096,2.08933041413,0.0,3.69398621738,13.6338449159,8.44371111937,0.0,8.44371111937
 08/04  13:00:00,20.881048099,1.01063365743,2.82086670565,0.0,3.78894180059,13.2606059349,7.52008344548,0.0,7.52008344548
 08/04  14:00:00,21.5824396993,1.19285327776,3.48721983971,0.0,3.78894180059,13.1134247809,6.59645577159,0.0,6.59645577159
 08/04  15:00:00,23.3038593089,1.29140893165,3.74507434211,0.0,4.71240779196,13.5549682428,7.52008344548,0.0,7.52008344548
 08/04  16:00:00,31.6029018435,1.50401646325,4.38115595773,0.0,7.18559832057,18.5321311015,8.75158701067,0.0,8.75158701067
 08/04  17:00:00,38.2538505487,1.59568225885,4.96268259804,0.0,8.38069375907,23.3147919321,11.5224700323,0.0,11.5224700323
 08/04  18:00:00,40.72795136,1.72702674553,5.23806878884,0.0,10.6415932552,23.1212625696,13.5236633258,0.0,13.5236633258
 08/04  19:00:00,38.9030726782,1.54924505566,4.56024977522,0.0,12.3080778603,20.4854999863,12.9079115432,0.0,12.9079115432
 08/04  20:00:00,39.9749407514,1.27582436733,3.66715942995,0.0,12.456681583,19.8967753704,11.8303459236,0.0,11.8303459236
 08/04  21:00:00,36.1064550124,1.00648478091,2.85301429932,0.0,9.18739968257,17.702556249,9.67521468456,0.0,9.67521468456
 08/04  22:00:00,27.8978931682,0.681679125651,1.90457067209,0.0,5.91811778209,14.0365255879,8.44371111937,0.0,8.44371111937
 08/04  23:00:00,21.1731255457,0.465803305075,1.29218794151,0.0,3.54045821811,10.5176760807,4.74920042381,0.0,4.74920042381
 08/04  24:00:00,16.9595660828,0.331892095005,0.91579524442,0.0,2.55330491699,7.80157382632,1.51650356519,0.0,1.51650356519
 08/05  01:00:00,16.05533973,0.249803598174,0.68238200436,0.0,2.55330491699,7.21284921042,0.900664248315,0.0,0.900664248315
 08/05  02:00:00,15.565243283,0.198000813847,0.538450649639,0.0,2.55330491699,6.91848690247,0.43891249068,0.0,0.43891249068
 08/05  03:00:00,15.3163231026,0.170256076387,0.464456360672,0.0,2.55330491699,6.7713057485,0.438911221782,0.0,0.438911221782
 08/05  04:00:00,17.3451182312,0.157537142734,0.429476975202,0.0,3.82705111198,7.57405300124,0.900633577827,0.0,0.900633577827
 08/05  05:00:00,21.0991077112,0.187107477735,0.508116991621,0.0,6.02426329834,9.91545327661,4.44025365518,0.0,4.44025365518
 08/05  06:00:00,22.3479554252,0.291791943516,0.798195826452,0.0,6.51253267309,14.7454349813,14.7507285502,0.0,14.7507285502
 08/05  07:00:00,25.4665993135,0.393309376909,1.08971900845,0.0,6.01364874671,17.9699221805,15.6740123428,0.0,15.6740123428
 08/05  08:00:00,23.1471823906,0.358043629108,1.00420258852,0.0,3.66783283761,18.1171033345,15.0584516228,0.0,15.0584516228
 08/05  09:00:00,20.5765490103,0.41874594728,1.19649873056,0.0,3.10526160149,15.8560427302,13.2117701693,0.0,13.2117701693
 08/05  10:00:00,18.1219596482,0.528846936214,1.54843508259,0.0,3.10526160149,12.9394160272,11.9806492008,0.0,11.9806492008
 08/05  11:00:00,18.749883734,0.640678093758,1.91734685708,0.0,3.10526160149,13.0865971812,9.67229738486,0.0,9.67229738486
 08/05  12:00:00,19.3000612394,0.793837260119,2.46154635015,0.0,3.10526160149,12.9394160272,8.44117641635,0.0,8.44117641635
 08/05  13:00:00,19.7522890651,0.993892401581,3.15526249634,0.0,3.10526160149,12.4978725653,7.51783568997,0.0,7.51783568997
 08/05  14:00:00,20.3869274688,1.17525513984,3.75571931582,0.0,3.10526160149,12.3506914113,6.59449496359,0.0,6.59449496359
 08/05  15:00:00,22.7307507138,1.40220449173,4.50758375557,0.0,4.02872759285,12.7922348732,7.51783568997,0.0,7.51783568997
 08/05  16:00:00,31.5684776898,1.71628165412,5.58088018178,0.0,6.50191812146,17.7693977319,8.74895665848,0.0,8.74895665848
 08/05  17:00:00,40.315105989,2.06973016841,6.74341949124,0.0,8.38069375907,23.1212625696,11.5189788376,0.0,11.5189788376
 08/05  18:00:00,43.3553117172,2.27854009655,7.31391579505,0.0,10.6415932552,23.1212625696,13.5195504114,0.0,13.5195504114
 08/05  19:00:00,41.6498394161,2.14650522633,6.70975634248,0.0,12.3080778603,20.4854999863,12.9039899272,0.0,12.9039899272
 08/05  20:00:00,42.4243402298,1.83899709246,5.55338618317,0.0,12.456681583,19.8967753704,11.8267590797,0.0,11.8267590797
 08/05  21:00:00,38.0634953084,1.4828015645,4.3337378118,0.0,9.18739968257,17.702556249,9.67229738486,0.0,9.67229738486
 08/05  22:00:00,29.4895073386,1.08320659169,3.09465737648,0.0,5.91811778209,14.0365255879,8.44117641635,0.0,8.44117641635
 08/05  23:00:00,22.1114492911,0.708123942956,1.98819104904,0.0,3.54045821811,10.5176760807,4.74781351084,0.0,4.74781351084
 08/05  24:00:00,17.3233768719,0.42702621196,1.18447191656,0.0,2.55330491699,7.80157382632,1.51612096851,0.0,1.51612096851
 08/06  01:00:00,16.3027481726,0.315627507569,0.863966537561,0.0,2.55330491699,7.21284921042,0.900483168793,0.0,0.900483168793
 08/06  02:00:00,15.7167014749,0.239856286589,0.64805336879,0.0,2.55330491699,6.91848690247,0.438867638705,0.0,0.438867638705
 08/06  03:00:00,15.3315171516,0.177031366393,0.472875119692,0.0,2.55330491699,6.7713057485,0.438866518272,0.0,0.438866518272
 08/06  04:00:00,17.2888342471,0.145209857418,0.385520276404,0.0,3.82705111198,7.57405300124,0.900456086885,0.0,0.900456086885
 08/06  05:00:00,20.9717592959,0.156050408785,0.411825645253,0.0,6.02426329834,9.91545327661,4.43908751708,0.0,4.43908751708
 08/06  06:00:00,22.3570004557,0.299804206271,0.799228594222,0.0,6.51253267309,14.7454349813,14.7467516297,0.0,14.7467516297
 08/06  07:00:00,25.4745552103,0.4032886423,1.08769563986,0.0,6.01364874671,17.9699221805,15.6697886427,0.0,15.6697886427
 08/06  08:00:00,23.3374670385,0.41085056948,1.14168029602,0.0,3.66783283761,18.1171033345,15.0543968969,0.0,15.0543968969
 08/06  09:00:00,20.8213003799,0.481187602194,1.37880844521,0.0,3.10526160149,15.8560427302,13.2082222843,0.0,13.2082222843
 08/06  10:00:00,18.444991749,0.606825708202,1.79348841147,0.0,3.10526160149,12.9394160272,11.9774392096,0.0,11.9774392096
 08/06  11:00:00,19.2005959787,0.746559316274,2.2621778792,0.0,3.10526160149,13.0865971812,9.66972094455,0.0,9.66972094455
 08/06  12:00:00,20.0381032285,0.970186647607,3.02323895169,0.0,3.10526160149,12.9394160272,8.43893786985,0.0,8.43893786985
 08/06  13:00:00,21.1409803916,1.30579229133,4.23205393314,0.0,3.10526160149,12.4978725653,7.51585056383,0.0,7.51585056383
 08/06  14:00:00,22.4373451878,1.612907114,5.36848506067,0.0,3.10526160149,12.3506914113,6.59276325781,0.0,6.59276325781
 08/06  15:00:00,25.2539571853,1.92125157059,6.51174314822,0.0,4.02872759285,12.7922348732,7.51585056383,0.0,7.51585056383
 08/06  16:00:00,34.1994586523,2.24662213556,7.68152066289,0.0,6.50191812146,17.7693977319,8.74663363853,0.0,8.74663363853
 08/06  17:00:00,42.9452420435,2.59858630747,8.84469940666,0.0,8.38069375907,23.1212625696,11.5158955566,0.0,11.5158955566
 08/06  18:00:00,46.3022816826,2.84298451759,9.69644133944,0.0,10.6415932552,23.1212625696,13.515918053,0.0,13.515918053
 08/06  19:00:00,44.5675632586,2.71430625205,9.05967915924,0.0,12.3080778603,20.4854999863,12.9005265156,0.0,12.9005265156
 08/06  20:00:00,44.6273453808,2.29314336874,7.30224505793,0.0,12.456681583,19.8967753704,11.8235913253,0.0,11.8235913253
 08/06  21:00:00,40.380096642,1.97020625235,6.16293445754,0.0,9.18739968257,17.702556249,9.66972094455,0.0,9.66972094455
 08/06  22:00:00,31.6735230392,1.56584700262,4.79603266617,0.0,5.91811778209,14.0365255879,8.43893786985,0.0,8.43893786985
 08/06  23:00:00,24.0314679695,1.15484009254,3.46149357785,0.0,3.54045821811,10.5176760807,4.74658864577,0.0,4.74658864577
 08/06  24:00:00,18.9631543004,0.820689945462,2.43058561151,0.0,2.55330491699,7.80157382632,1.5157830747,0.0,1.5157830747
 08/07  01:00:00,17.4643023555,0.596463417268,1.74468481079,0.0,2.55330491699,7.21284921042,0.900324466924,0.0,0.900324466924
 08/07  02:00:00,16.424357636,0.413410536513,1.18215528001,0.0,2.55330491699,6.91848690247,0.438828381841,0.0,0.438828381841
 08/07  03:00:00,15.9666138441,0.336386461135,0.948616717437,0.0,2.55330491699,6.7713057485,0.438827410126,0.0,0.438827410126
 08/07  04:00:00,17.7853837879,0.273622109495,0.753657565193,0.0,3.82705111198,7.57405300124,0.900300979711,0.0,0.900300979711
 08/07  05:00:00,21.3763870134,0.263027555188,0.709476216368,0.0,6.02426329834,9.91545327661,4.43807252987,0.0,4.43807252987
 08/07  06:00:00,22.669353984,0.379987008099,1.03139932069,0.0,6.51253267309,14.7454349813,14.7433011243,0.0,14.7433011243
 08/07  07:00:00,26.2370358331,0.537583090598,1.52235245191,0.0,6.01364874671,18.163451543,15.6661249791,0.0,15.6661249791
 08/07  08:00:00,26.0905497536,0.816505351344,2.04269466063,0.0,4.35151303671,18.8798367041,15.0508798063,0.0,15.0508798063
 08/07  09:00:00,24.2309049774,1.00576246496,2.81742461131,0.0,3.78894180059,16.6187760998,13.2051448301,0.0,13.2051448301
 08/07  10:00:00,22.8492976993,1.32012694153,4.03807955973,0.0,3.78894180059,13.7021493968,11.9746548463,0.0,11.9746548463
 08/07  11:00:00,24.8815629519,1.71108667805,5.53220392198,0.0,3.78894180059,13.8493305508,9.66748612662,0.0,9.66748612662
 08/07  12:00:00,26.6247926359,2.12431371246,7.17264778966,0.0,3.69398621738,13.6338449159,8.4369961428,0.0,8.4369961428
 08/07  13:00:00,28.2069061591,2.4728240539,8.68453436934,0.0,3.78894180059,13.2606059349,7.51412865493,0.0,7.51412865493
 08/07  14:00:00,29.5224254304,2.74480630997,9.87525253861,0.0,3.78894180059,13.1134247809,6.59126116707,0.0,6.59126116707
 08/07  15:00:00,32.2357130817,3.01509573579,10.9532413107,0.0,4.71240779196,13.5549682428,7.51412865493,0.0,7.51412865493
 08/07  16:00:00,41.1144890565,3.30575846715,12.0910011668,0.0,7.18559832057,18.5321311015,8.74461863875,0.0,8.74461863875
 08/07  17:00:00,47.9786801559,3.43274450539,12.8504499587,0.0,8.38069375907,23.3147919321,11.5132211023,0.0,11.5132211023
 08/07  18:00:00,50.4749786539,3.56062902705,13.1514938013,0.0,10.6415932552,23.1212625696,13.512767326,0.0,13.512767326
 08/07  19:00:00,47.8929837834,3.30164444969,11.7977614863,0.0,12.3080778603,20.4854999863,12.8975223341,0.0,12.8975223341
 08/07  20:00:00,47.6010567452,2.85461065469,9.71448913635,0.0,12.456681583,19.8967753704,11.8208435983,0.0,11.8208435983
 08/07  21:00:00,43.1421473864,2.52373046653,8.37146098776,0.0,9.18739968257,17.702556249,9.66748612662,0.0,9.66748612662
 08/07  22:00:00,34.6549086468,2.1736879838,7.16957729251,0.0,5.91811778209,14.0365255879,8.4369961428,0.0,8.4369961428
 08/07  23:00:00,26.8893433185,1.75668395929,5.71752506007,0.0,3.54045821811,10.5176760807,4.74552619134,0.0,4.74552619134
 08/07  24:00:00,21.4222008356,1.35784173816,4.35248035404,0.0,2.55330491699,7.80157382632,1.51548998382,0.0,1.51548998382
 08/08  01:00:00,19.573684134,1.07526672042,3.37526328613,0.0,2.55330491699,7.21284921042,0.900188189253,0.0,0.900188189253
 08/08  02:00:00,18.1585681552,0.82198532677,2.507791009,0.0,2.55330491699,6.91848690247,0.438794731633,0.0,0.438794731633
 08/08  03:00:00,16.8939611969,0.561252839132,1.65109769232,0.0,2.55330491699,6.7713057485,0.438793908857,0.0,0.438793908857
 08/08  04:00:00,18.2942625637,0.400990105693,1.13516834478,0.0,3.82705111198,7.57405300124,0.900168302044,0.0,0.900168302044
 08/08  05:00:00,22.9022985728,0.418984163277,1.18659783432,0.0,6.02426329834,9.91545327661,4.4372089943,0.0,4.4372089943
 08/08  06:00:00,23.7493488111,0.633183252456,1.85819790338,0.0,6.51253267309,14.7454349813,14.7403780565,0.0,14.7403780565
 08/08  07:00:00,27.7821828488,0.892664203422,2.7124183548,0.0,6.01364874671,18.163451543,15.6630224371,0.0,15.6630224371
 08/08  08:00:00,27.7557050535,1.16894131354,3.35541399834,0.0,4.35151303671,18.8798367041,15.0479013925,0.0,15.0479013925
 08/08  09:00:00,26.2621188649,1.43571695177,4.41868401192,0.0,3.78894180059,16.6187760998,13.2025387181,0.0,13.2025387181
 08/08  10:00:00,25.3712165275,1.84263708202,6.03748824739,0.0,3.78894180059,13.7021493968,11.9722969354,0.0,11.9722969354
 08/08  11:00:00,27.8030064206,2.28717523384,7.87755883485,0.0,3.78894180059,13.8493305508,9.66559359288,0.0,9.66559359288
 08/08  12:00:00,29.731686073,2.71481610533,9.68903883389,0.0,3.69398621738,13.6338449159,8.4353518102,0.0,8.4353518102
 08/08  13:00:00,31.5192992433,3.07270897081,11.3970425366,0.0,3.78894180059,13.2606059349,7.5126704732,0.0,7.5126704732
 08/08  14:00:00,32.9113244219,3.32462003911,12.684337801,0.0,3.78894180059,13.1134247809,6.5899891362,0.0,6.5899891362
 08/08  15:00:00,35.8738622311,3.60062365368,14.0058625422,0.0,4.71240779196,13.5549682428,7.5126704732,0.0,7.5126704732
 08/08  16:00:00,44.9323287089,3.91729868054,15.2973006058,0.0,7.18559832057,18.5321311015,8.74291225587,0.0,8.74291225587
 08/08  17:00:00,51.87335263,4.08122459818,16.09664234,0.0,8.38069375907,23.3147919321,11.5109562669,0.0,11.5109562669
 08/08  18:00:00,53.4548211445,4.06864824522,15.6233170737,0.0,10.6415932552,23.1212625696,13.5100991637,0.0,13.5100991637
 08/08  19:00:00,50.0842761216,3.70107276395,13.5896255104,0.0,12.3080778603,20.4854999863,12.8949782724,0.0,12.8949782724
 08/08  20:00:00,50.126126938,3.1784164038,11.0229202468,0.0,12.456681583,19.8967753704,11.8185167126,0.0,11.8185167126
