Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/08  21:00:00,44.9358788865,2.86547522316,9.82344773123,0.0,9.18739968257,17.702556249,9.66559359288,0.0,9.66559359288
 08/08  22:00:00,36.2934402036,2.48200723536,8.49978959783,0.0,5.91811778209,14.0365255879,8.4353518102,0.0,8.4353518102
 08/08  23:00:00,27.1946019414,1.83519487921,5.94427276307,0.0,3.54045821811,10.5176760807,4.74462646219,0.0,4.74462646219
 08/08  24:00:00,20.7809507082,1.25440991772,3.81466204709,0.0,2.55330491699,7.80157382632,1.51524178267,0.0,1.51524178267
 08/09  01:00:00,19.0019856499,0.975208198597,2.9036233239,0.0,2.55330491699,7.21284921042,0.900074375678,0.0,0.900074375678
 08/09  02:00:00,17.8056341811,0.757168517015,2.21967384462,0.0,2.55330491699,6.91848690247,0.438766697964,0.0,0.438766697964
 08/09  03:00:00,16.8225775654,0.552991864425,1.58797503549,0.0,2.55330491699,6.7713057485,0.438766024314,0.0,0.438766024314
 08/09  04:00:00,18.4339491361,0.437251975151,1.23859304765,0.0,3.82705111198,7.57405300124,0.900058092982,0.0,0.900058092982
 08/09  05:00:00,22.9117055017,0.424388961906,1.19059996458,0.0,6.02426329834,9.91545327661,4.43649716631,0.0,4.43649716631
 08/09  06:00:00,23.5602281597,0.590588963661,1.7116715408,0.0,6.51253267309,14.7454349813,14.7379832925,0.0,14.7379832925
 08/09  07:00:00,27.9063562806,0.914038346382,2.81521764363,0.0,6.01364874671,18.163451543,15.6604819354,0.0,15.6604819354
 08/09  08:00:00,28.0161322005,1.21455372774,3.57022873113,0.0,4.35151303671,18.8798367041,15.0454625375,0.0,15.0454625375
 08/09  09:00:00,25.9749416922,1.36421654527,4.20300724578,0.0,3.78894180059,16.6187760998,13.20040472,0.0,13.20040472
 08/09  10:00:00,24.4438475977,1.64506772342,5.30768867625,0.0,3.78894180059,13.7021493968,11.9703661752,0.0,11.9703661752
 08/09  11:00:00,26.438568689,2.02146315257,6.77883318454,0.0,3.78894180059,13.8493305508,9.66404390379,0.0,9.66404390379
 08/09  12:00:00,27.7265364142,2.34527475753,8.05343052287,0.0,3.69398621738,13.6338449159,8.43400535903,0.0,8.43400535903
 08/09  13:00:00,29.501115665,2.71180530824,9.73976262088,0.0,3.78894180059,13.2606059349,7.51147645046,0.0,7.51147645046
 08/09  14:00:00,31.5916497355,3.10518704714,11.5840961065,0.0,3.78894180059,13.1134247809,6.58894754189,0.0,6.58894754189
 08/09  15:00:00,34.3679450254,3.39124384365,12.7093251465,0.0,4.71240779196,13.5549682428,7.51147645046,0.0,7.51147645046
 08/09  16:00:00,44.0712552368,3.81661196517,14.5369138491,0.0,7.18559832057,18.5321311015,8.74151499522,0.0,8.74151499522
 08/09  17:00:00,50.8973926009,3.93822040355,15.2636865056,0.0,8.38069375907,23.3147919321,11.5091017209,0.0,11.5091017209
 08/09  18:00:00,53.3763511154,4.06836056879,15.545134721,0.0,10.6415932552,23.1212625696,13.5079143562,0.0,13.5079143562
 08/09  19:00:00,50.4882068272,3.78530958692,13.9093193929,0.0,12.3080778603,20.4854999863,12.8928950838,0.0,12.8928950838
 08/09  20:00:00,50.6054588908,3.27199073547,11.4086778678,0.0,12.456681583,19.8967753704,11.8166113571,0.0,11.8166113571
 08/09  21:00:00,45.1922606812,2.91703742618,10.0282673229,0.0,9.18739968257,17.702556249,9.66404390379,0.0,9.66404390379
 08/09  22:00:00,36.4832995848,2.52674877596,8.64490743837,0.0,5.91811778209,14.0365255879,8.43400535903,0.0,8.43400535903
 08/09  23:00:00,27.8625859611,1.96845101474,6.47900064728,0.0,3.54045821811,10.5176760807,4.74388972475,0.0,4.74388972475
 08/09  24:00:00,22.0281792433,1.50284909263,4.81345140734,0.0,2.55330491699,7.80157382632,1.51503854476,0.0,1.51503854476
 08/10  01:00:00,20.0769472514,1.19730704983,3.75648607413,0.0,2.55330491699,7.21284921042,0.899983059444,0.0,0.899983059444
 08/10  02:00:00,18.2560747479,0.856580058321,2.57070287014,0.0,2.55330491699,6.91848690247,0.438744289054,0.0,0.438744289054
 08/10  03:00:00,17.612323846,0.732461519152,2.19825166136,0.0,2.55330491699,6.7713057485,0.438743764683,0.0,0.438743764683
 08/10  04:00:00,19.5660116079,0.695539732879,2.11236776178,0.0,3.82705111198,7.57405300124,0.899970384965,0.0,0.899970384965
 08/10  05:00:00,23.9438716826,0.660427619576,1.98672748787,0.0,6.02426329834,9.91545327661,4.43593725689,0.0,4.43593725689
 08/10  06:00:00,24.6312991787,0.844265384596,2.52906613885,0.0,6.51253267309,14.7454349813,14.7361175421,0.0,14.7361175421
 08/10  07:00:00,28.9931707277,1.17166899958,3.64440143756,0.0,6.01364874671,18.163451543,15.6585042264,0.0,15.6585042264
 08/10  08:00:00,29.2792159028,1.49032237745,4.55754378371,0.0,4.35151303671,18.8798367041,15.0435639635,0.0,15.0435639635
 08/10  09:00:00,27.4505815249,1.68335714503,5.35950647866,0.0,3.78894180059,16.6187760998,13.1987434678,0.0,13.1987434678
 08/10  10:00:00,25.9353945992,1.96805569814,6.47624770297,0.0,3.78894180059,13.7021493968,11.9688631375,0.0,11.9688631375
 08/10  11:00:00,27.7378560088,2.30329459224,7.79628906465,0.0,3.78894180059,13.8493305508,9.66283751828,0.0,9.66283751828
 08/10  12:00:00,29.6927493789,2.73823471808,9.62668352706,0.0,3.69398621738,13.6338449159,8.43295718802,0.0,8.43295718802
 08/10  13:00:00,31.5507995333,3.118499973,11.3827518245,0.0,3.78894180059,13.2606059349,7.51054694032,0.0,7.51054694032
 08/10  14:00:00,33.6861789962,3.49541239765,13.2884000167,0.0,3.78894180059,13.1134247809,6.58813669262,0.0,6.58813669262
 08/10  15:00:00,37.16279414,3.8475710313,15.0478470735,0.0,4.71240779196,13.5549682428,7.51054694032,0.0,7.51054694032
 08/10  16:00:00,46.5934992359,4.18950233859,16.6862674748,0.0,7.18559832057,18.5321311015,8.74042727058,0.0,8.74042727058
 08/10  17:00:00,53.5759367334,4.29083196341,17.5896190782,0.0,8.38069375907,23.3147919321,11.5076580137,0.0,11.5076580137
 08/10  18:00:00,56.1673105947,4.41500513107,17.9894496381,0.0,10.6415932552,23.1212625696,13.5062135504,0.0,13.5062135504
 08/10  19:00:00,54.449286681,4.33549720365,17.32021163,0.0,12.3080778603,20.4854999863,12.8912733852,0.0,12.8912733852
 08/10  20:00:00,54.8805987753,3.99137817028,14.9644303175,0.0,12.456681583,19.8967753704,11.8151280963,0.0,11.8151280963
 08/10  21:00:00,47.4745683457,3.40111651619,11.8264958974,0.0,9.18739968257,17.702556249,9.66283751828,0.0,9.66283751828
 08/10  22:00:00,37.3100787902,2.75206104443,9.24637437531,0.0,5.91811778209,14.0365255879,8.43295718802,0.0,8.43295718802
 08/10  23:00:00,27.975360243,2.05022295272,6.51000299116,0.0,3.54045821811,10.5176760807,4.74331619722,0.0,4.74331619722
 08/10  24:00:00,21.1872684841,1.37915288769,4.09623685302,0.0,2.55330491699,7.80157382632,1.51488033027,0.0,1.51488033027
 08/11  01:00:00,19.1014977285,1.02120863962,2.95713496145,0.0,2.55330491699,7.21284921042,0.899914267128,0.0,0.899914267128
 08/11  02:00:00,17.9423746836,0.802503332971,2.31107953116,0.0,2.55330491699,6.91848690247,0.438727511455,0.0,0.438727511455
 08/11  03:00:00,16.7746000577,0.548464038645,1.54452535351,0.0,2.55330491699,6.7713057485,0.438727136484,0.0,0.438727136484
 08/11  04:00:00,18.1798929938,0.381904323531,1.03988455705,0.0,3.82705111198,7.57405300124,0.899905203768,0.0,0.899905203768
 08/11  05:00:00,22.7349004278,0.387012778369,1.05117107421,0.0,6.02426329834,9.91545327661,4.43552943203,0.0,4.43552943203
 08/11  06:00:00,23.16047474,0.505519766657,1.39698731815,0.0,6.51253267309,14.7454349813,14.7347813584,0.0,14.7347813584
 08/11  07:00:00,26.4475724695,0.594610194971,1.67586198398,0.0,6.01364874671,18.163451543,15.6570898958,0.0,15.6570898958
 08/11  08:00:00,25.9806739656,0.79946753391,1.94985669007,0.0,4.35151303671,18.8798367041,15.0422062328,0.0,15.0422062328
 08/11  09:00:00,23.5835879802,0.887758119118,2.28811195996,0.0,3.78894180059,16.6187760998,13.1975554535,0.0,13.1975554535
 08/11  10:00:00,21.6376755163,1.10190046738,3.0446838509,0.0,3.78894180059,13.7021493968,11.9677882675,0.0,11.9677882675
 08/11  11:00:00,22.7858937442,1.32704279724,3.82057859504,0.0,3.78894180059,13.8493305508,9.66197479361,0.0,9.66197479361
 08/11  12:00:00,23.6427163565,1.58657605689,4.72830916586,0.0,3.69398621738,13.6338449159,8.43220760757,0.0,8.43220760757
 08/11  13:00:00,24.5008030148,1.81854244729,5.63271283167,0.0,3.78894180059,13.2606059349,7.50988221803,0.0,7.50988221803
 08/11  14:00:00,25.1652441074,1.99404540602,6.26883211951,0.0,3.78894180059,13.1134247809,6.58755682849,0.0,6.58755682849
 08/11  15:00:00,27.3407306159,2.17839231099,6.89496226977,0.0,4.71240779196,13.5549682428,7.50988221803,0.0,7.50988221803
 08/11  16:00:00,36.1570434576,2.48295159461,7.95636244046,0.0,7.18559832057,18.5321311015,8.73964940408,0.0,8.73964940408
 08/11  17:00:00,42.9783099833,2.61925292665,8.66357136485,0.0,8.38069375907,23.3147919321,11.5066255727,0.0,11.5066255727
 08/11  18:00:00,45.2549329531,2.69273567107,8.79934145644,0.0,10.6415932552,23.1212625696,13.50499725,0.0,13.50499725
 08/11  19:00:00,43.1288373924,2.46549469104,7.86976485407,0.0,12.3080778603,20.4854999863,12.890113657,0.0,12.890113657
 08/11  20:00:00,44.6419205914,2.13317425874,6.58395604524,0.0,12.456681583,19.8967753704,11.8140673692,0.0,11.8140673692
 08/11  21:00:00,39.1556296044,1.74153628037,5.16713739185,0.0,9.18739968257,17.702556249,9.66197479361,0.0,9.66197479361
 08/11  22:00:00,30.4210754674,1.31185930979,3.79757278715,0.0,5.91811778209,14.0365255879,8.43220760757,0.0,8.43220760757
 08/11  23:00:00,23.3724518408,1.01059137263,2.94672616912,0.0,3.54045821811,10.5176760807,4.74290604942,0.0,4.74290604942
 08/11  24:00:00,18.6996821678,0.758133649554,2.2296697749,0.0,2.55330491699,7.80157382632,1.51476718605,0.0,1.51476718605
 08/12  01:00:00,17.4050818324,0.579666892541,1.70226081237,0.0,2.55330491699,7.21284921042,0.899868018637,0.0,0.899868018637
 08/12  02:00:00,16.4637151082,0.422371424029,1.2125518647,0.0,2.55330491699,6.91848690247,0.438716370053,0.0,0.438716370053
 08/12  03:00:00,15.9021133771,0.322075802827,0.898426908752,0.0,2.55330491699,6.7713057485,0.438716144568,0.0,0.438716144568
 08/12  04:00:00,17.8028734913,0.278175058692,0.766594319319,0.0,3.82705111198,7.57405300124,0.899862568496,0.0,0.899862568496
 08/12  05:00:00,22.5058086194,0.319505786325,0.889586257855,0.0,6.02426329834,9.91545327661,4.43527381271,0.0,4.43527381271
 08/12  06:00:00,23.0793901735,0.474041604941,1.34738091333,0.0,6.51253267309,14.7454349813,14.7339751378,0.0,14.7339751378
 08/12  07:00:00,26.4280713137,0.623027323058,1.82147306251,0.0,6.01364874671,17.9699221805,15.6562393623,0.0,15.6562393623
 08/12  08:00:00,24.4526284665,0.662810264052,2.0048820295,0.0,3.66783283761,18.1171033345,15.0413897474,0.0,15.0413897474
 08/12  09:00:00,22.1335481536,0.77073320401,2.40151061711,0.0,3.10526160149,15.8560427302,13.1968410289,0.0,13.1968410289
 08/12  10:00:00,20.2127622437,0.987051474918,3.1810331394,0.0,3.10526160149,12.9394160272,11.9671418833,0.0,11.9671418833
 08/12  11:00:00,22.0009655784,1.34018459494,4.46892220025,0.0,3.10526160149,13.0865971812,9.66145598527,0.0,9.66145598527
 08/12  12:00:00,23.4601228966,1.67786726327,5.73757800415,0.0,3.10526160149,12.9394160272,8.43175683966,0.0,8.43175683966
 08/12  13:00:00,24.3833250499,1.95986501957,6.8203258632,0.0,3.10526160149,12.4978725653,7.50948248045,0.0,7.50948248045
 08/12  14:00:00,25.4111498804,2.19866704212,7.75652982509,0.0,3.10526160149,12.3506914113,6.58720812125,0.0,6.58720812125
 08/12  15:00:00,28.1567121368,2.48055894386,8.85519072644,0.0,4.02872759285,12.7922348732,7.50948248045,0.0,7.50948248045
 08/12  16:00:00,36.8228708852,2.75370331241,9.79785171894,0.0,6.50191812146,17.7693977319,8.73918162606,0.0,8.73918162606
 08/12  17:00:00,45.2652373412,3.04696995255,10.7163110593,0.0,8.38069375907,23.1212625696,11.5060047037,0.0,11.5060047037
 08/12  18:00:00,47.7825080142,3.1540412107,10.8656109779,0.0,10.6415932552,23.1212625696,13.5042658153,0.0,13.5042658153
 08/12  19:00:00,45.2411658402,2.87887799025,9.5687100026,0.0,12.3080778603,20.4854999863,12.8894162425,0.0,12.8894162425
 08/12  20:00:00,46.1641603263,2.4395125326,7.79985750624,0.0,12.456681583,19.8967753704,11.8134294901,0.0,11.8134294901
 08/12  21:00:00,41.1000572492,2.12719435488,6.72590696214,0.0,9.18739968257,17.702556249,9.66145598527,0.0,9.66145598527
 08/12  22:00:00,32.6160130457,1.76143697969,5.54293269556,0.0,5.91811778209,14.0365255879,8.43175683966,0.0,8.43175683966
 08/12  23:00:00,24.9871813222,1.3577268673,4.21432015576,0.0,3.54045821811,10.5176760807,4.74265940283,0.0,4.74265940283
 08/12  24:00:00,19.724056173,0.990871816095,3.02130561356,0.0,2.55330491699,7.80157382632,1.51469914561,0.0,1.51469914561
 08/13  01:00:00,18.0405231278,0.733097146125,2.1842718542,0.0,2.55330491699,7.21284921042,0.899844327199,0.0,0.899844327199
 08/13  02:00:00,17.0212441086,0.556862035058,1.63559025408,0.0,2.55330491699,6.91848690247,0.438710868063,0.0,0.438710868063
 08/13  03:00:00,16.452571022,0.45151472411,1.31944563236,0.0,2.55330491699,6.7713057485,0.438710792119,0.0,0.438710792119
 08/13  04:00:00,18.3399195089,0.404754491526,1.17706090414,0.0,3.82705111198,7.57405300124,0.899842491575,0.0,0.899842491575
 08/13  05:00:00,22.9089380064,0.414959838016,1.19726159321,0.0,6.02426329834,9.91545327661,4.43517047482,0.0,4.43517047482
 08/13  06:00:00,23.3038341318,0.527391949615,1.51847452699,0.0,6.51253267309,14.7454349813,14.7336991196,0.0,14.7336991196
 08/13  07:00:00,26.9798547358,0.750851416036,2.24543239161,0.0,6.01364874671,17.9699221805,15.655952878,0.0,15.655952878
 08/13  08:00:00,25.2899904157,0.850570082498,2.65448416019,0.0,3.66783283761,18.1171033345,15.0411147492,0.0,15.0411147492
 08/13  09:00:00,23.3212469617,1.03184301897,3.32809961022,0.0,3.10526160149,15.8560427302,13.1966004056,0.0,13.1966004056
 08/13  10:00:00,22.1402148046,1.40274477138,4.69279240389,0.0,3.10526160149,12.9394160272,11.9669241765,0.0,11.9669241765
 08/13  11:00:00,24.6321050412,1.87561778248,6.56462847554,0.0,3.10526160149,13.0865971812,9.66128124689,0.0,9.66128124689
 08/13  12:00:00,26.7740634885,2.32133477006,8.40805108927,0.0,3.10526160149,12.9394160272,8.43160501779,0.0,8.43160501779
 08/13  13:00:00,27.9457709628,2.64004700891,9.7025897867,0.0,3.10526160149,12.4978725653,7.50934784597,0.0,7.50934784597
 08/13  14:00:00,29.0714418687,2.88645998076,10.7290288748,0.0,3.10526160149,12.3506914113,6.58709067414,0.0,6.58709067414
 08/13  15:00:00,32.1789060259,3.21213873339,12.145804826,0.0,4.02872759285,12.7922348732,7.50934784597,0.0,7.50934784597
 08/13  16:00:00,41.3550534479,3.54718754373,13.5365500504,0.0,6.50191812146,17.7693977319,8.73902407507,0.0,8.73902407507
 08/13  17:00:00,49.6417226088,3.7912623671,14.3485039123,0.0,8.38069375907,23.1212625696,11.5057955905,0.0,11.5057955905
 08/13  18:00:00,51.7228087797,3.81569172644,14.1442612277,0.0,10.6415932552,23.1212625696,13.5040194628,0.0,13.5040194628
 08/13  19:00:00,48.6310085581,3.46741849573,12.3700122151,0.0,12.3080778603,20.4854999863,12.8891813483,0.0,12.8891813483
 08/13  20:00:00,49.3309645231,3.02564523675,10.3805289989,0.0,12.456681583,19.8967753704,11.8132146478,0.0,11.8132146478
 08/13  21:00:00,44.274664812,2.7341353795,9.29357350034,0.0,9.18739968257,17.702556249,9.66128124689,0.0,9.66128124689
 08/13  22:00:00,35.7842118726,2.37865631853,8.09391218361,0.0,5.91811778209,14.0365255879,8.43160501779,0.0,8.43160501779
 08/13  23:00:00,27.7320607587,1.91394741261,6.40297904703,0.0,3.54045821811,10.5176760807,4.74257633049,0.0,4.74257633049
 08/13  24:00:00,21.7316621672,1.42278294683,4.59700047694,0.0,2.55330491699,7.80157382632,1.5146762291,0.0,1.5146762291
 08/14  01:00:00,19.9717740682,1.15986894919,3.68875099155,0.0,2.55330491699,7.21284921042,0.899843199361,0.0,0.899843199361
 08/14  02:00:00,18.303439889,0.855904246022,2.61874382353,0.0,2.55330491699,6.91848690247,0.43871100703,0.0,0.43871100703
 08/14  03:00:00,17.0522279597,0.600988948069,1.76962834609,0.0,2.55330491699,6.7713057485,0.438711080647,0.0,0.438711080647
 08/14  04:00:00,18.5842021902,0.469604161416,1.35649391548,0.0,3.82705111198,7.57405300124,0.899844978752,0.0,0.899844978752
 08/14  05:00:00,23.0772999922,0.460531501204,1.3200519158,0.0,6.02426329834,9.91545327661,4.43521944915,0.0,4.43521944915
 08/14  06:00:00,23.5007740931,0.57831420661,1.6644922313,0.0,6.51253267309,14.7454349813,14.7339533863,0.0,14.7339533863
 08/14  07:00:00,27.2093549999,0.767315221421,2.26493948792,0.0,6.01364874671,18.163451543,15.6562305276,0.0,15.6562305276
 08/14  08:00:00,26.9763198443,1.0084420739,2.73652802873,0.0,4.35151303671,18.8798367041,15.0413813197,0.0,15.0413813197
 08/14  09:00:00,24.6621889948,1.11263737343,3.14183372017,0.0,3.78894180059,16.6187760998,13.1968336547,0.0,13.1968336547
 08/14  10:00:00,23.3728127344,1.46057304362,4.42114849272,0.0,3.78894180059,13.7021493968,11.9671352114,0.0,11.9671352114
 08/14  11:00:00,25.55663761,1.87927446206,6.039090796,0.0,3.78894180059,13.8493305508,9.66145063023,0.0,9.66145063023
 08/14  12:00:00,27.4851475859,2.31715646194,7.84015999019,0.0,3.69398621738,13.6338449159,8.43175218692,0.0,8.43175218692
 08/14  13:00:00,29.0042581723,2.65039315131,9.30431728509,0.0,3.78894180059,13.2606059349,7.50947835444,0.0,7.50947835444
 08/14  14:00:00,30.105235984,2.88936459301,10.3135048091,0.0,3.78894180059,13.1134247809,6.58720452196,0.0,6.58720452196
 08/14  15:00:00,32.7238303689,3.13351631297,11.3229380208,0.0,4.71240779196,13.5549682428,7.50947835444,0.0,7.50947835444
 08/14  16:00:00,41.6397808906,3.42512432494,12.4969271431,0.0,7.18559832057,18.5321311015,8.73917679775,0.0,8.73917679775
 08/14  17:00:00,48.6807542227,3.60960327034,13.3756652605,0.0,8.38069375907,23.3147919321,11.5059982952,0.0,11.5059982952
 08/14  18:00:00,51.2791572741,3.79397226594,13.7223291826,0.0,10.6415932552,23.1212625696,13.5042582656,0.0,13.5042582656
 08/14  19:00:00,48.6062843715,3.50984485061,12.3028616736,0.0,12.3080778603,20.4854999863,12.8894090439,0.0,12.8894090439
 08/14  20:00:00,49.2491128194,3.02763049815,10.2966920338,0.0,12.456681583,19.8967753704,11.813422906,0.0,11.813422906
 08/14  21:00:00,42.5554528394,2.43862876534,7.8698681419,0.0,9.18739968257,17.702556249,9.66145063023,0.0,9.66145063023
 08/14  22:00:00,32.7330486355,1.82648408966,5.59492117543,0.0,5.91811778209,14.0365255879,8.43175218692,0.0,8.43175218692
 08/14  23:00:00,24.9049349699,1.37375220669,4.11604846408,0.0,3.54045821811,10.5176760807,4.74265685699,0.0,4.74265685699
 08/14  24:00:00,19.7296520155,1.01466713764,3.00310613445,0.0,2.55330491699,7.80157382632,1.51469844331,0.0,1.51469844331
 08/15  01:00:00,18.2819363969,0.80119066787,2.35759160154,0.0,2.55330491699,7.21284921042,0.899864634988,0.0,0.899864634988
 08/15  02:00:00,17.3649806305,0.644688117784,1.8915006932,0.0,2.55330491699,6.91848690247,0.43871678683,0.0,0.43871678683
 08/15  03:00:00,16.2758779613,0.418007903485,1.17625939229,0.0,2.55330491699,6.7713057485,0.438717009995,0.0,0.438717009995
 08/15  04:00:00,17.947063308,0.320831435651,0.868127759097,0.0,3.82705111198,7.57405300124,0.899870029088,0.0,0.899870029088
 08/15  05:00:00,22.5222436143,0.331800000607,0.893727038497,0.0,6.02426329834,9.91545327661,4.4354207214,0.0,4.4354207214
 08/15  06:00:00,22.9908302161,0.459195153179,1.27366740772,0.0,6.51253267309,14.7454349813,14.734737863,0.0,14.734737863
 08/15  07:00:00,26.1785562274,0.524191814449,1.47726412242,0.0,6.01364874671,18.163451543,15.6570722289,0.0,15.6570722289
 08/15  08:00:00,25.5197193791,0.693394413302,1.59497522418,0.0,4.35151303671,18.8798367041,15.0421893797,0.0,15.0421893797
 08/15  09:00:00,23.1071447511,0.771119890339,1.92830695962,0.0,3.78894180059,16.6187760998,13.1975407074,0.0,13.1975407074
 08/15  10:00:00,21.3463579817,1.01355070225,2.84171608144,0.0,3.78894180059,13.7021493968,11.9677749257,0.0,11.9677749257
 08/15  11:00:00,22.0548521572,1.12848389952,3.28809590581,0.0,3.78894180059,13.8493305508,9.66196408511,0.0,9.66196408511
 08/15  12:00:00,23.4082223678,1.48542138644,4.59496984759,0.0,3.69398621738,13.6338449159,8.43219830346,0.0,8.43219830346
 08/15  13:00:00,25.0602343381,1.87169720811,6.1389893941,0.0,3.78894180059,13.2606059349,7.50987396722,0.0,7.50987396722
 08/15  14:00:00,26.4627681432,2.1703342061,7.39006735526,0.0,3.78894180059,13.1134247809,6.58754963098,0.0,6.58754963098
 08/15  15:00:00,29.1608509988,2.43680696441,8.45666799923,0.0,4.71240779196,13.5549682428,7.50987396722,0.0,7.50987396722
 08/15  16:00:00,38.1949167616,2.76867381973,9.70851351935,0.0,7.18559832057,18.5321311015,8.73963974887,0.0,8.73963974887
 08/15  17:00:00,45.4900237387,2.98572428693,10.80881376,0.0,8.38069375907,23.3147919321,11.5066127576,0.0,11.5066127576
 08/15  18:00:00,48.3173559763,3.17089894264,11.3836012081,0.0,10.6415932552,23.1212625696,13.5049821528,0.0,13.5049821528
 08/15  19:00:00,46.4293246901,3.02042739407,10.6153194487,0.0,12.3080778603,20.4854999863,12.890099262,0.0,12.890099262
 08/15  20:00:00,48.875119576,2.71975471001,9.3377412452,0.0,12.456681583,19.8967753704,11.814054203,0.0,11.814054203
 08/15  21:00:00,42.3976094656,2.34968544075,7.80096809269,0.0,9.18739968257,17.702556249,9.66196408511,0.0,9.66196408511
 08/15  22:00:00,32.6926566314,1.78547038171,5.59554287921,0.0,5.91811778209,14.0365255879,8.43219830346,0.0,8.43219830346
 08/15  23:00:00,24.6536150541,1.30526617875,3.93321457627,0.0,3.54045821811,10.5176760807,4.7429009585,0.0,4.7429009585
 08/15  24:00:00,19.3559966394,0.92338383969,2.72073405635,0.0,2.55330491699,7.80157382632,1.51476578165,0.0,1.51476578165
 08/16  01:00:00,17.6957824334,0.66173903867,1.91088926727,0.0,2.55330491699,7.21284921042,0.899908627265,0.0,0.899908627265
 08/16  02:00:00,16.6338963652,0.469560845479,1.33554370024,0.0,2.55330491699,6.91848690247,0.438728205666,0.0,0.438728205666
 08/16  03:00:00,16.1452661984,0.383054101662,1.08060143129,0.0,2.55330491699,6.7713057485,0.438728578335,0.0,0.438728578335
 08/16  04:00:00,18.0868609058,0.349585166098,0.979171626469,0.0,3.82705111198,7.57405300124,0.899917634967,0.0,0.899917634967
 08/16  05:00:00,22.8370051731,0.401100935024,1.13918766287,0.0,6.02426329834,9.91545327661,4.43577423215,0.0,4.43577423215
 08/16  06:00:00,24.1577274867,0.515534138433,1.49139235967,0.0,6.51253267309,14.7454349813,14.7360523181,0.0,14.7360523181
 08/16  07:00:00,26.352540659,0.556160044665,1.61928032375,0.0,6.01364874671,18.163451543,15.6584777327,0.0,15.6584777327
 08/16  08:00:00,25.4594359431,0.676466375597,1.55161982588,0.0,4.35151303671,18.8798367041,15.0435386902,0.0,15.0435386902
 08/16  09:00:00,22.7849812808,0.699213188684,1.67805019094,0.0,3.78894180059,16.6187760998,13.1987213541,0.0,13.1987213541
 08/16  10:00:00,20.1869748862,0.765076555294,1.93080713283,0.0,3.78894180059,13.7021493968,11.9688431299,0.0,11.9688431299
 08/16  11:00:00,20.6541139009,0.828202581146,2.18763896785,0.0,3.78894180059,13.8493305508,9.6628214595,0.0,9.6628214595
 08/16  12:00:00,20.5937701042,0.884738402279,2.38120056811,0.0,3.69398621738,13.6338449159,8.4329432353,0.0,8.4329432353
 08/16  13:00:00,20.7951991773,0.982821687812,2.76282975363,0.0,3.78894180059,13.2606059349,7.51053456715,0.0,7.51053456715
 08/16  14:00:00,20.969345572,1.05299647381,3.01398251639,0.0,3.78894180059,13.1134247809,6.58812589901,0.0,6.58812589901
 08/16  15:00:00,22.6288262014,1.1314975524,3.22995261377,0.0,4.71240779196,13.5549682428,7.51053456715,0.0,7.51053456715
 08/16  16:00:00,30.6812153615,1.2877529588,3.67573298019,0.0,7.18559832057,18.5321311015,8.74041279135,0.0,8.74041279135
 08/16  17:00:00,36.9329421524,1.2848157368,3.95264072381,0.0,8.38069375907,23.3147919321,11.5076387958,0.0,11.5076387958
 08/16  18:00:00,39.3370879611,1.38370041567,4.19053171989,0.0,10.6415932552,23.1212625696,13.5061909101,0.0,13.5061909101
 08/16  19:00:00,37.9569391299,1.29241301871,3.8709482638,0.0,12.3080778603,20.4854999863,12.891251798,0.0,12.891251798
 08/16  20:00:00,41.3794191177,1.15157044476,3.41022505219,0.0,12.456681583,19.8967753704,11.8151083518,0.0,11.8151083518
 08/16  21:00:00,36.058785191,0.970390429895,2.84143882898,0.0,9.18739968257,17.702556249,9.6628214595,0.0,9.6628214595
 08/16  22:00:00,27.8722353584,0.661232177395,1.89935981057,0.0,5.91811778209,14.0365255879,8.4329432353,0.0,8.4329432353
 08/16  23:00:00,21.1491770602,0.452269150189,1.28177361088,0.0,3.54045821811,10.5176760807,4.74330856271,0.0,4.74330856271
 08/16  24:00:00,16.9591726885,0.327465813064,0.919828132082,0.0,2.55330491699,7.80157382632,1.5148782242,0.0,1.5148782242
 08/17  01:00:00,16.1590509194,0.272623137307,0.763273654618,0.0,2.55330491699,7.21284921042,0.899975162696,0.0,0.899975162696
 08/17  02:00:00,15.6942594082,0.228543093004,0.63692449569,0.0,2.55330491699,6.91848690247,0.438745260075,0.0,0.438745260075
 08/17  03:00:00,15.3785032791,0.185059001788,0.511833611789,0.0,2.55330491699,6.7713057485,0.438745782166,0.0,0.438745782166
 08/17  04:00:00,17.403022398,0.171529669997,0.473388614714,0.0,3.82705111198,7.57405300124,0.899987782091,0.0,0.899987782091
 08/17  05:00:00,22.0254322818,0.194770312435,0.533945394187,0.0,6.02426329834,9.91545327661,4.43627987691,0.0,4.43627987691
 08/17  06:00:00,23.1578253877,0.269565478881,0.73745892029,0.0,6.51253267309,14.7454349813,14.7378963631,0.0,14.7378963631
 08/17  07:00:00,25.344711974,0.310751946264,0.856859737207,0.0,6.01364874671,18.163451543,15.6604466228,0.0,15.6604466228
 08/17  08:00:00,24.4720503083,0.453318404206,0.787382162403,0.0,4.35151303671,18.8798367041,15.0454288513,0.0,15.0454288513
 08/17  09:00:00,21.7498840484,0.468072499609,0.874093647644,0.0,3.78894180059,16.6187760998,13.2003752452,0.0,13.2003752452
 08/17  10:00:00,19.230521031,0.557039154722,1.18239067822,0.0,3.78894180059,13.7021493968,11.9703395075,0.0,11.9703395075
 08/17  11:00:00,19.9743769286,0.691184553409,1.64492002332,0.0,3.78894180059,13.8493305508,9.66402249947,0.0,9.66402249947
 08/17  12:00:00,19.7031249287,0.699066877355,1.67622691761,0.0,3.69398621738,13.6338449159,8.43398676184,0.0,8.43398676184
 08/17  13:00:00,19.6293411172,0.739170545669,1.84062283563,0.0,3.78894180059,13.2606059349,7.51145995861,0.0,7.51145995861
 08/17  14:00:00,20.032763015,0.850357490343,2.28003894283,0.0,3.78894180059,13.1134247809,6.58893315538,0.0,6.58893315538
 08/17  15:00:00,21.7113087286,0.914397540997,2.52953515242,0.0,4.71240779196,13.5549682428,7.51145995861,0.0,7.51145995861
 08/17  16:00:00,29.7318410361,1.05812766336,2.9559839502,0.0,7.18559832057,18.5321311015,8.74149569624,0.0,8.74149569624
 08/17  17:00:00,36.6214465719,1.18304725987,3.74291362025,0.0,8.38069375907,23.3147919321,11.5090761059,0.0,11.5090761059
 08/17  18:00:00,39.283361092,1.33973634017,4.18076892627,0.0,10.6415932552,23.1212625696,13.5078841796,0.0,13.5078841796
 08/17  19:00:00,37.6806405864,1.21254518167,3.67451755742,0.0,12.3080778603,20.4854999863,12.8928663108,0.0,12.8928663108
 08/17  20:00:00,41.0485787921,1.06629232037,3.16466285097,0.0,12.456681583,19.8967753704,11.8165850403,0.0,11.8165850403
 08/17  21:00:00,35.8398647963,0.915109430225,2.67779943397,0.0,9.18739968257,17.702556249,9.66402249947,0.0,9.66402249947
 08/17  22:00:00,27.7551090683,0.632038545938,1.81142715192,0.0,5.91811778209,14.0365255879,8.43398676184,0.0,8.43398676184
 08/17  23:00:00,21.0802707639,0.436712210325,1.22842425445,0.0,3.54045821811,10.5176760807,4.74387954893,0.0,4.74387954893
 08/17  24:00:00,16.8757180836,0.307586847157,0.85625249306,0.0,2.55330491699,7.80157382632,1.51503573764,0.0,1.51503573764
 08/18  01:00:00,16.0476688266,0.245045400929,0.679469298205,0.0,2.55330491699,7.21284921042,0.900064221112,0.0,0.900064221112
 08/18  02:00:00,15.6353806317,0.213422056007,0.593166756177,0.0,2.55330491699,6.91848690247,0.438767944921,0.0,0.438767944921
 08/18  03:00:00,15.2507647852,0.152383987699,0.416770131964,0.0,2.55330491699,6.7713057485,0.438768616323,0.0,0.438768616323
 08/18  04:00:00,17.1549667665,0.107784139811,0.289078513448,0.0,3.82705111198,7.57405300124,0.900080449487,0.0,0.900080449487
 08/18  05:00:00,21.7546607823,0.124789003044,0.333155204056,0.0,6.02426329834,9.91545327661,4.43693750613,0.0,4.43693750613
 08/18  06:00:00,22.9033591682,0.205046042717,0.547512136948,0.0,6.51253267309,14.7454349813,14.7402694523,0.0,14.7402694523
 08/18  07:00:00,25.1358393269,0.258660847836,0.700078188512,0.0,6.01364874671,18.163451543,15.6629783161,0.0,15.6629783161
 08/18  08:00:00,24.3117086221,0.416824002037,0.663534878357,0.0,4.35151303671,18.8798367041,15.0478593036,0.0,15.0478593036
 08/18  09:00:00,21.6505087228,0.444512359896,0.798278461704,0.0,3.78894180059,16.6187760998,13.2025018909,0.0,13.2025018909
 08/18  10:00:00,19.2402654386,0.557859520618,1.19131471991,0.0,3.78894180059,13.7021493968,11.9722636156,0.0,11.9722636156
 08/18  11:00:00,19.9267129271,0.673041604023,1.61539897122,0.0,3.78894180059,13.8493305508,9.66556684936,0.0,9.66556684936
 08/18  12:00:00,20.0137213753,0.761609557972,1.92428068357,0.0,3.69398621738,13.6338449159,8.43532857404,0.0,8.43532857404
 08/18  13:00:00,20.1013724497,0.834231788692,2.21759292514,0.0,3.78894180059,13.2606059349,7.51264986754,0.0,7.51264986754
 08/18  14:00:00,20.0558231642,0.848367139985,2.3050894424,0.0,3.78894180059,13.1134247809,6.58997116105,0.0,6.58997116105
 08/18  15:00:00,22.0573028263,0.991927137704,2.79799965336,0.0,4.71240779196,13.5549682428,7.51264986754,0.0,7.51264986754
 08/18  16:00:00,30.7992468524,1.29164662461,3.78987080526,0.0,7.18559832057,18.5321311015,8.74288814287,0.0,8.74288814287
 08/18  17:00:00,37.8244557407,1.45292101344,4.67604903543,0.0,8.38069375907,23.3147919321,11.5109242624,0.0,11.5109242624
 08/18  18:00:00,40.2831453203,1.56352512612,4.95676436865,0.0,10.6415932552,23.1212625696,13.5100614598,0.0,13.5100614598
 08/18  19:00:00,38.5490738208,1.41708721475,4.33840875871,0.0,12.3080778603,20.4854999863,12.8949423221,0.0,12.8949423221
 08/18  20:00:00,41.6053793452,1.21081070985,3.57694501457,0.0,12.456681583,19.8967753704,11.8184838312,0.0,11.8184838312
 08/18  21:00:00,36.0242371822,0.975407017049,2.80187423298,0.0,9.18739968257,17.702556249,9.66556684936,0.0,9.66556684936
 08/18  22:00:00,28.1237841467,0.727671490164,2.08446928606,0.0,5.91811778209,14.0365255879,8.43532857404,0.0,8.43532857404
 08/18  23:00:00,21.3783158221,0.508610210061,1.4545713129,0.0,3.54045821811,10.5176760807,4.74461374806,0.0,4.74461374806
 08/18  24:00:00,17.0697912096,0.35516358893,1.00274887729,0.0,2.55330491699,7.80157382632,1.51523827533,0.0,1.51523827533
 08/19  01:00:00,16.182066357,0.278918102435,0.779994127098,0.0,2.55330491699,7.21284921042,0.900175775676,0.0,0.900175775676
 08/19  02:00:00,15.6642031465,0.221565664158,0.613845662896,0.0,2.55330491699,6.91848690247,0.438796253404,0.0,0.438796253404
 08/19  03:00:00,15.3394825736,0.175635406528,0.482236501536,0.0,2.55330491699,6.7713057485,0.438797073971,0.0,0.438797073971
 08/19  04:00:00,17.3334750996,0.154169172297,0.421201814055,0.0,3.82705111198,7.57405300124,0.900195609518,0.0,0.900195609518
 08/19  05:00:00,21.9089514399,0.165350022143,0.446884842532,0.0,6.02426329834,9.91545327661,4.43774692525,0.0,4.43774692525
 08/19  06:00:00,23.0358987131,0.240005376475,0.645092348021,0.0,6.51253267309,14.7454349813,14.7431708837,0.0,14.7431708837
 08/19  07:00:00,25.303539416,0.352120468961,0.967848018945,0.0,6.01364874671,17.9699221805,15.6660720629,0.0,15.6660720629
 08/19  08:00:00,23.1705968504,0.361883467168,1.02377721028,0.0,3.66783283761,18.1171033345,15.050829327,0.0,15.050829327
 08/19  09:00:00,20.5988509304,0.420588803978,1.21695779393,0.0,3.10526160149,15.8560427302,13.2051006615,0.0,13.2051006615
 08/19  10:00:00,17.7904436879,0.441817452685,1.30394860586,0.0,3.10526160149,12.9394160272,11.9746148842,0.0,11.9746148842
 08/19  11:00:00,18.1254764405,0.481117518454,1.45250013886,0.0,3.10526160149,13.0865971812,9.66745405183,0.0,9.66745405183
 08/19  12:00:00,18.3754387135,0.56968614251,1.76107494179,0.0,3.10526160149,12.9394160272,8.43696827454,0.0,8.43696827454
 08/19  13:00:00,18.5424521227,0.70637808353,2.23293987196,0.0,3.10526160149,12.4978725653,7.51410394157,0.0,7.51410394157
 08/19  14:00:00,18.8067942595,0.804253130296,2.5465881161,0.0,3.10526160149,12.3506914113,6.59123960861,0.0,6.59123960861
 08/19  15:00:00,20.6577075365,0.917183976963,2.91956109302,0.0,4.02872759285,12.7922348732,7.51410394157,0.0,7.51410394157
 08/19  16:00:00,28.8603286403,1.10287168997,3.48614109643,0.0,6.50191812146,17.7693977319,8.74458971886,0.0,8.74458971886
 08/19  17:00:00,37.6691839132,1.48646024544,4.68076733839,0.0,8.38069375907,23.1212625696,11.5131827178,0.0,11.5131827178
 08/19  18:00:00,40.5517221799,1.64642310871,5.1424432456,0.0,10.6415932552,23.1212625696,13.5127221059,0.0,13.5127221059
 08/19  19:00:00,38.8104674054,1.48882715543,4.52806240265,0.0,12.3080778603,20.4854999863,12.8974792172,0.0,12.8974792172
 08/19  20:00:00,42.0192006399,1.30842634107,3.893150678,0.0,12.456681583,19.8967753704,11.8208041621,0.0,11.8208041621
 08/19  21:00:00,36.3679109169,1.05821993145,3.06273505332,0.0,9.18739968257,17.702556249,9.66745405183,0.0,9.66745405183
 08/19  22:00:00,28.1010200429,0.727939915141,2.06143675731,0.0,5.91811778209,14.0365255879,8.43696827454,0.0,8.43696827454
 08/19  23:00:00,21.3301225821,0.50097317298,1.41401510999,0.0,3.54045821811,10.5176760807,4.74551094267,0.0,4.74551094267
 08/19  24:00:00,17.1589249338,0.377856576505,1.06918961393,0.0,2.55330491699,7.80157382632,1.51548577729,0.0,1.51548577729
 08/20  01:00:00,16.3488957342,0.319834884101,0.90590672268,0.0,2.55330491699,7.21284921042,0.900309792894,0.0,0.900309792894
 08/20  02:00:00,15.8693696305,0.272149227423,0.768428583648,0.0,2.55330491699,6.91848690247,0.438830177059,0.0,0.438830177059
 08/20  03:00:00,15.6006170369,0.240601565955,0.678404805419,0.0,2.55330491699,6.7713057485,0.438831146611,0.0,0.438831146611
 08/20  04:00:00,17.6291441484,0.228346818716,0.642693216385,0.0,3.82705111198,7.57405300124,0.900333227882,0.0,0.900333227882
 08/20  05:00:00,22.3060232282,0.264359272026,0.74494738099,0.0,6.02426329834,9.91545327661,4.43870789476,0.0,4.43870789476
 08/20  06:00:00,23.4945340425,0.351359723326,0.992373330577,0.0,6.51253267309,14.7454349813,14.7465997986,0.0,14.7465997986
 08/20  07:00:00,25.4746657476,0.388974945191,1.10211987428,0.0,6.01364874671,17.9699221805,15.669726947,0.0,15.669726947
 08/20  08:00:00,23.0133570076,0.319179614633,0.909241219994,0.0,3.66783283761,18.1171033345,15.0543380422,0.0,15.0543380422
 08/20  09:00:00,20.1869660336,0.316504881367,0.909156819814,0.0,3.10526160149,15.8560427302,13.2081707874,0.0,13.2081707874
 08/20  10:00:00,17.5037994902,0.371783010132,1.08733885066,0.0,3.10526160149,12.9394160272,11.9773926172,0.0,11.9773926172
 08/20  11:00:00,17.860737177,0.41827763974,1.25060075411,0.0,3.10526160149,13.0865971812,9.66968354799,0.0,9.66968354799
 08/20  12:00:00,18.1685552156,0.51963746127,1.60424012522,0.0,3.10526160149,12.9394160272,8.43890537776,0.0,8.43890537776
 08/20  13:00:00,17.9432272381,0.565332343793,1.77476072709,0.0,3.10526160149,12.4978725653,7.51582175009,0.0,7.51582175009
 08/20  14:00:00,18.1441676519,0.638351387679,2.04986325106,0.0,3.10526160149,12.3506914113,6.59273812242,0.0,6.59273812242
 08/20  15:00:00,19.9759362472,0.749640707196,2.40533307352,0.0,4.02872759285,12.7922348732,7.51582175009,0.0,7.51582175009
 08/20  16:00:00,28.0422919615,0.910925471724,2.86005063597,0.0,6.50191812146,17.7693977319,8.74659992032,0.0,8.74659992032
 08/20  17:00:00,36.7108509338,1.25391352765,3.95498107681,0.0,8.38069375907,23.1212625696,11.5158508033,0.0,11.5158508033
 08/20  18:00:00,39.604162453,1.41162846291,4.42967816446,0.0,10.6415932552,23.1212625696,13.51586533,0.0,13.51586533
 08/20  19:00:00,38.2135989328,1.33318537593,4.08683570949,0.0,12.3080778603,20.4854999863,12.9004762448,0.0,12.9004762448
 08/20  20:00:00,42.3242134737,1.15439405272,3.4593624669,0.0,12.456681583,19.8967753704,11.8235453459,0.0,11.8235453459
 08/20  21:00:00,36.2374609151,1.00519005587,2.98531492714,0.0,9.18739968257,17.702556249,9.66968354799,0.0,9.66968354799
 08/20  22:00:00,28.4522396097,0.789410938721,2.35118530051,0.0,5.91811778209,14.0365255879,8.43890537776,0.0,8.43890537776
 08/20  23:00:00,21.6177714042,0.555469221842,1.64716788326,0.0,3.54045821811,10.5176760807,4.74657086708,0.0,4.74657086708
 08/20  24:00:00,17.2300352056,0.387320641415,1.13083582076,0.0,2.55330491699,7.80157382632,1.51577817023,0.0,1.51577817023
 08/21  01:00:00,16.1724222357,0.273930845462,0.775337262769,0.0,2.55330491699,7.21284921042,0.900466232621,0.0,0.900466232621
 08/21  02:00:00,15.6496517422,0.216058098433,0.604801824282,0.0,2.55330491699,6.91848690247,0.438869705757,0.0,0.438869705757
 08/21  03:00:00,15.2810380415,0.159157833397,0.440269542645,0.0,2.55330491699,6.7713057485,0.438870824083,0.0,0.438870824083
 08/21  04:00:00,17.1717145522,0.111555289313,0.30205514965,0.0,3.82705111198,7.57405300124,0.900493263631,0.0,0.900493263631
 08/21  05:00:00,21.7206402576,0.115573724556,0.308349957885,0.0,6.02426329834,9.91545327661,4.43982013027,0.0,4.43982013027
 08/21  06:00:00,22.9531597301,0.21741913097,0.584939610541,0.0,6.51253267309,14.7454349813,14.7505551822,0.0,14.7505551822
 08/21  07:00:00,25.5231740411,0.35693177984,0.98914197073,0.0,6.01364874671,18.163451543,15.673941886,0.0,15.673941886
 08/21  08:00:00,24.9622891437,0.572750154321,1.15818924768,0.0,4.35151303671,18.8798367041,15.05838441,0.0,15.05838441
 08/21  09:00:00,22.6860394642,0.684110248306,1.59421131472,0.0,3.78894180059,16.6187760998,13.2117113593,0.0,13.2117113593
 08/21  10:00:00,20.5072872862,0.843129356413,2.17306673175,0.0,3.78894180059,13.7021493968,11.9805959918,0.0,11.9805959918
 08/21  11:00:00,21.4366332455,0.999449574717,2.79891131888,0.0,3.78894180059,13.8493305508,9.6722546776,0.0,9.6722546776
 08/21  12:00:00,22.7854180008,1.34761081596,4.10997605109,0.0,3.69398621738,13.6338449159,8.44113931005,0.0,8.44113931005
 08/21  13:00:00,23.4893026501,1.54486972637,4.89488518787,0.0,3.78894180059,13.2606059349,7.51780278438,0.0,7.51780278438
 08/21  14:00:00,24.0493807222,1.6943058403,5.45270830007,0.0,3.78894180059,13.1134247809,6.59446625872,0.0,6.59446625872
 08/21  15:00:00,26.2828138002,1.86888306446,6.14655470055,0.0,4.71240779196,13.5549682428,7.51780278438,0.0,7.51780278438
 08/21  16:00:00,34.2089516843,1.98989689042,6.50132537137,0.0,7.18559832057,18.5321311015,8.74891815194,0.0,8.74891815194
 08/21  17:00:00,40.5425675861,2.01151488282,6.83556701144,0.0,8.38069375907,23.3147919321,11.5189277289,0.0,11.5189277289
 08/21  18:00:00,43.0522518253,2.13433641419,7.15505958549,0.0,10.6415932552,23.1212625696,13.5194902012,0.0,13.5194902012
 08/21  19:00:00,40.7092282738,1.88625471402,6.02939571248,0.0,12.3080778603,20.4854999863,12.9039325174,0.0,12.9039325174
 08/21  20:00:00,43.8536109849,1.52587401993,4.61728001084,0.0,12.456681583,19.8967753704,11.8267065708,0.0,11.8267065708
 08/21  21:00:00,36.9541804369,1.2036170936,3.50360741115,0.0,9.18739968257,17.702556249,9.6722546776,0.0,9.6722546776
 08/21  22:00:00,28.7618333543,0.890825545118,2.55936443877,0.0,5.91811778209,14.0365255879,8.44113931005,0.0,8.44113931005
 08/21  23:00:00,21.8985506435,0.640453500079,1.84296284427,0.0,3.54045821811,10.5176760807,4.74779320738,0.0,4.74779320738
 08/21  24:00:00,17.2948386109,0.412432305051,1.17052756249,0.0,2.55330491699,7.80157382632,1.51611536755,0.0,1.51611536755
 08/22  01:00:00,16.3753672697,0.328235957489,0.923977184724,0.0,2.55330491699,7.21284921042,0.900645048079,0.0,0.900645048079
 08/22  02:00:00,15.8611318609,0.271796606018,0.760543435362,0.0,2.55330491699,6.91848690247,0.438914827713,0.0,0.438914827713
 08/22  03:00:00,15.4048952942,0.193966278451,0.529318350293,0.0,2.55330491699,6.7713057485,0.438916094565,0.0,0.438916094565
 08/22  04:00:00,17.2725112221,0.140149295433,0.374257813444,0.0,3.82705111198,7.57405300124,0.900675669181,0.0,0.900675669181
 08/22  05:00:00,21.9746589433,0.18301485006,0.494927518053,0.0,6.02426329834,9.91545327661,4.44108330259,0.0,4.44108330259
 08/22  06:00:00,23.2955736116,0.305297978892,0.83947464411,0.0,6.51253267309,14.7454349813,14.7550358638,0.0,14.7550358638
 08/22  07:00:00,25.8354344784,0.434577010227,1.22375717763,0.0,6.01364874671,18.163451543,15.6787156318,0.0,15.6787156318
 08/22  08:00:00,25.4177220806,0.66623021899,1.52014211994,0.0,4.35151303671,18.8798367041,15.0629672322,0.0,15.0629672322
 08/22  09:00:00,23.2048368465,0.786392512673,2.0107264327,0.0,3.78894180059,16.6187760998,13.2157213288,0.0,13.2157213288
 08/22  10:00:00,21.4782164022,1.03003247297,2.9570927312,0.0,3.78894180059,13.7021493968,11.9842240594,0.0,11.9842240594
 08/22  11:00:00,23.1338399352,1.34573820793,4.14982937542,0.0,3.78894180059,13.8493305508,9.67516667925,0.0,9.67516667925
 08/22  12:00:00,24.4793296002,1.69725402557,5.45424444084,0.0,3.69398621738,13.6338449159,8.44366940984,0.0,8.44366940984
 08/22  13:00:00,26.0584072245,2.06009186014,6.94876762844,0.0,3.78894180059,13.2606059349,7.52004645778,0.0,7.52004645778
 08/22  14:00:00,27.5733755819,2.37584102444,8.29516797566,0.0,3.78894180059,13.1134247809,6.59642350572,0.0,6.59642350572
 08/22  15:00:00,30.5249348337,2.69120854795,9.56635025053,0.0,4.71240779196,13.5549682428,7.52004645778,0.0,7.52004645778
 08/22  16:00:00,39.5873981276,3.02297179922,10.8466969059,0.0,7.18559832057,18.5321311015,8.75154372719,0.0,8.75154372719
 08/22  17:00:00,46.4819856141,3.17027486833,11.616225054,0.0,8.38069375907,23.3147919321,11.5224125834,0.0,11.5224125834
 08/22  18:00:00,48.2537405292,3.18495397834,11.3059307252,0.0,10.6415932552,23.1212625696,13.5235956462,0.0,13.5235956462
 08/22  19:00:00,44.7716837756,2.75549030106,9.22261562717,0.0,12.3080778603,20.4854999863,12.9078470114,0.0,12.9078470114
 08/22  20:00:00,47.4807717208,2.32510989903,7.44520486761,0.0,12.456681583,19.8967753704,11.8302869007,0.0,11.8302869007
 08/22  21:00:00,40.4110737852,1.98175900093,6.18235885215,0.0,9.18739968257,17.702556249,9.67516667925,0.0,9.67516667925
 08/22  22:00:00,32.1638018821,1.66111854713,5.19103996449,0.0,5.91811778209,14.0365255879,8.44366940984,0.0,8.44366940984
 08/22  23:00:00,24.8547434242,1.32017578998,4.11943333508,0.0,3.54045821811,10.5176760807,4.74917760161,0.0,4.74917760161
 08/22  24:00:00,19.4702429961,0.930224045482,2.82814020723,0.0,2.55330491699,7.80157382632,1.51649726941,0.0,1.51649726941
 08/23  01:00:00,17.3677268434,0.576484063181,1.66808865279,0.0,2.55330491699,7.21284921042,0.900846185865,0.0,0.900846185865
 08/23  02:00:00,16.6077509765,0.457269993052,1.32168916399,0.0,2.55330491699,6.91848690247,0.438965529483,0.0,0.438965529483
 08/23  03:00:00,16.3177579961,0.416942221201,1.21920510936,0.0,2.55330491699,6.7713057485,0.438966944583,0.0,0.438966944583
 08/23  04:00:00,18.0702638121,0.341412222576,0.970747476252,0.0,3.82705111198,7.57405300124,0.900880390324,0.0,0.900880390324
 08/23  05:00:00,22.6507589744,0.354273524493,0.999768874716,0.0,6.02426329834,9.91545327661,4.44249703783,0.0,4.44249703783
 08/23  06:00:00,23.8781221308,0.452361756863,1.27495938534,0.0,6.51253267309,14.7454349813,14.7600405169,0.0,14.7600405169
 08/23  07:00:00,26.5413903641,0.606206506947,1.75808356663,0.0,6.01364874671,18.163451543,15.6840467707,0.0,15.6840467707
 08/23  08:00:00,26.5693932795,0.912504445475,2.42553909236,0.0,4.35151303671,18.8798367041,15.0680851516,0.0,15.0680851516
 08/23  09:00:00,24.7640264469,1.11409767449,3.24221087122,0.0,3.78894180059,16.6187760998,13.2201995083,0.0,13.2201995083
 08/23  10:00:00,23.5965351512,1.47917807174,4.62626588143,0.0,3.78894180059,13.7021493968,11.9882757456,0.0,11.9882757456
 08/23  11:00:00,26.0260722494,1.93569230252,6.45210759503,0.0,3.78894180059,13.8493305508,9.67841869057,0.0,9.67841869057
 08/23  12:00:00,27.9589027925,2.37335344673,8.25771821199,0.0,3.69398621738,13.6338449159,8.44649492787,0.0,8.44649492787
 08/23  13:00:00,29.8458807397,2.76884692996,10.0274860738,0.0,3.78894180059,13.2606059349,7.52255210585,0.0,7.52255210585
 08/23  14:00:00,31.6701289128,3.12150866078,11.6462536702,0.0,3.78894180059,13.1134247809,6.59860928382,0.0,6.59860928382
 08/23  15:00:00,34.7661887468,3.43984565885,13.0589670527,0.0,4.71240779196,13.5549682428,7.52255210585,0.0,7.52255210585
 08/23  16:00:00,43.6722306808,3.73872334409,14.2157779142,0.0,7.18559832057,18.5321311015,8.75447586855,0.0,8.75447586855
 08/23  17:00:00,50.2397179104,3.85512151355,14.689110705,0.0,8.38069375907,23.3147919321,11.5263043346,0.0,11.5263043346
 08/23  18:00:00,51.990567097,3.88421742918,14.3434938423,0.0,10.6415932552,23.1212625696,13.528180449,0.0,13.528180449
 08/23  19:00:00,48.479561181,3.47189914708,12.2140841866,0.0,12.3080778603,20.4854999863,12.9122185676,0.0,12.9122185676
 08/23  20:00:00,50.7973800443,2.98750019366,10.0994228965,0.0,12.456681583,19.8967753704,11.8342852753,0.0,11.8342852753
 08/23  21:00:00,43.5564248077,2.62424754943,8.68522132615,0.0,9.18739968257,17.702556249,9.67841869057,0.0,9.67841869057
 08/23  22:00:00,34.6603894016,2.18973183154,7.15901419963,0.0,5.91811778209,14.0365255879,8.44649492787,0.0,8.44649492787
 08/23  23:00:00,26.707407151,1.73088825442,5.56138459746,0.0,3.54045821811,10.5176760807,4.75072363978,0.0,4.75072363978
 08/23  24:00:00,21.2420800583,1.32745974125,4.20274157371,0.0,2.55330491699,7.80157382632,1.5169237627,0.0,1.5169237627
 08/24  01:00:00,19.3905904676,1.04068711227,3.22674922783,0.0,2.55330491699,7.21284921042,0.901069585976,0.0,0.901069585976
 08/24  02:00:00,17.983460566,0.785247286015,2.36942146055,0.0,2.55330491699,6.91848690247,0.439021795974,0.0,0.439021795974
 08/24  03:00:00,17.218709493,0.635237031351,1.90186179611,0.0,2.55330491699,6.7713057485,0.439023359008,0.0,0.439023359008
 08/24  04:00:00,18.8986830168,0.538466089194,1.60211281432,0.0,3.82705111198,7.57405300124,0.901107366246,0.0,0.901107366246
 08/24  05:00:00,23.1789633739,0.482468246612,1.39977855207,0.0,6.02426329834,9.91545327661,4.4440609175,0.0,4.4440609175
 08/24  06:00:00,25.286836661,0.576316158896,1.66688618024,0.0,6.51253267309,14.7454349813,14.7655676602,0.0,14.7655676602
 08/24  07:00:00,27.4991200499,0.831798980957,2.49022077836,0.0,6.01364874671,18.163451543,15.6899337238,0.0,15.6899337238
 08/24  08:00:00,27.8091601806,1.17663706094,3.40117337797,0.0,4.35151303671,18.8798367041,15.0737366526,0.0,15.0737366526
 08/24  09:00:00,26.2800027976,1.43590149294,4.43638340352,0.0,3.78894180059,16.6187760998,13.2251445717,0.0,13.2251445717
 08/24  10:00:00,25.4582194598,1.85726475474,6.109863507,0.0,3.78894180059,13.7021493968,11.9927498506,0.0,11.9927498506
 08/24  11:00:00,28.0834675718,2.33756970339,8.10762551654,0.0,3.78894180059,13.8493305508,9.68200974851,0.0,9.68200974851
 08/24  12:00:00,30.0225051366,2.76761708217,9.92705692067,0.0,3.69398621738,13.6338449159,8.44961502739,0.0,8.44961502739
 08/24  13:00:00,32.4632863069,3.23473716008,12.179001411,0.0,3.78894180059,13.2606059349,7.52531898656,0.0,7.52531898656
 08/24  14:00:00,34.1996705483,3.56146646369,13.7358375027,0.0,3.78894180059,13.1134247809,6.60102294572,0.0,6.60102294572
 08/24  15:00:00,36.8656786858,3.81164348499,14.7866591656,0.0,4.71240779196,13.5549682428,7.52531898656,0.0,7.52531898656
 08/24  16:00:00,45.5044019634,4.04772632544,15.7389462154,0.0,7.18559832057,18.5321311015,8.75771370767,0.0,8.75771370767
 08/24  17:00:00,52.1643457584,4.14097687666,16.32788319,0.0,8.38069375907,23.3147919321,11.5306018302,0.0,11.5306018302
 08/24  18:00:00,54.4001038664,4.22802399136,16.4092240494,0.0,10.6415932552,23.1212625696,13.533243252,0.0,13.533243252
 08/24  19:00:00,50.6414518137,3.83815363599,14.0097203304,0.0,12.3080778603,20.4854999863,12.9170458914,0.0,12.9170458914
 08/24  20:00:00,52.5579653996,3.31838873501,11.5291197105,0.0,12.456681583,19.8967753704,11.8387005105,0.0,11.8387005105
 08/24  21:00:00,45.8908687049,3.06479358808,10.5791191847,0.0,9.18739968257,17.702556249,9.68200974851,0.0,9.68200974851
 08/24  22:00:00,36.5661830051,2.57090654295,8.68363309171,0.0,5.91811778209,14.0365255879,8.44961502739,0.0,8.44961502739
