Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/24  23:00:00,27.757139172,1.96477963565,6.37722523721,0.0,3.54045821811,10.5176760807,4.75243086405,0.0,4.75243086405
 08/24  24:00:00,21.8935718187,1.4815696668,4.70012340848,0.0,2.55330491699,7.80157382632,1.51739472112,0.0,1.51739472112
 08/25  01:00:00,20.3105547358,1.24608572736,3.94131488096,0.0,2.55330491699,7.21284921042,0.901315181819,0.0,0.901315181819
 08/25  02:00:00,19.2794921351,1.07236102723,3.37833928838,0.0,2.55330491699,6.91848690247,0.439083610445,0.0,0.439083610445
 08/25  03:00:00,18.2676843872,0.874578581312,2.7114951404,0.0,2.55330491699,6.7713057485,0.439085321068,0.0,0.439085321068
 08/25  04:00:00,19.7907788009,0.746733059208,2.28594162841,0.0,3.82705111198,7.57405300124,0.901356529546,0.0,0.901356529546
 08/25  05:00:00,24.1674551337,0.712692079676,2.15804647882,0.0,6.02426329834,9.91545327661,4.44577447867,0.0,4.44577447867
 08/25  06:00:00,26.5086378023,0.855594431949,2.60940904842,0.0,6.51253267309,14.7454349813,14.7716156573,0.0,14.7716156573
 08/25  07:00:00,28.3962144634,1.02690631973,3.1922078531,0.0,6.01364874671,18.163451543,15.6963747479,0.0,15.6963747479
 08/25  08:00:00,28.1623851069,1.26144907286,3.66958629235,0.0,4.35151303671,18.8798367041,15.0799200614,0.0,15.0799200614
 08/25  09:00:00,25.9365400006,1.38479937092,4.14402272847,0.0,3.78894180059,16.6187760998,13.2305550545,0.0,13.2305550545
 08/25  10:00:00,24.3634055631,1.65028350812,5.22203085697,0.0,3.78894180059,13.7021493968,11.9976450494,0.0,11.9976450494
 08/25  11:00:00,26.2396449554,1.99324441794,6.60812818558,0.0,3.78894180059,13.8493305508,9.68593878961,0.0,9.68593878961
 08/25  12:00:00,27.2172698993,2.2582560574,7.63118270808,0.0,3.69398621738,13.6338449159,8.45302878442,0.0,8.45302878442
 08/25  13:00:00,28.1360906688,2.47351602976,8.61302690312,0.0,3.78894180059,13.2606059349,7.52834628052,0.0,7.52834628052
 08/25  14:00:00,29.5903237147,2.74895160785,9.93900552499,0.0,3.78894180059,13.1134247809,6.60366377663,0.0,6.60366377663
 08/25  15:00:00,31.8245773677,2.92905629421,10.6281450383,0.0,4.71240779196,13.5549682428,7.52834628052,0.0,7.52834628052
 08/25  16:00:00,39.6844266366,3.02917231608,10.9375248979,0.0,7.18559832057,18.5321311015,8.76125628572,0.0,8.76125628572
 08/25  17:00:00,46.3053443881,3.10001074292,11.5098479534,0.0,8.38069375907,23.3147919321,11.5353037974,0.0,11.5353037974
 08/25  18:00:00,48.2038794864,3.1265572389,11.3144664219,0.0,10.6415932552,23.1212625696,13.5387825559,0.0,13.5387825559
 08/25  19:00:00,45.6406495571,2.86137967044,9.98569203936,0.0,12.3080778603,20.4854999863,12.9223275533,0.0,12.9223275533
 08/25  20:00:00,49.2034499843,2.60917023789,8.8838227923,0.0,12.456681583,19.8967753704,11.8435312987,0.0,11.8435312987
 08/25  21:00:00,42.3740203465,2.33722992703,7.78983448734,0.0,9.18739968257,17.702556249,9.68593878961,0.0,9.68593878961
 08/25  22:00:00,33.6490658939,1.95205708691,6.38536543656,0.0,5.91811778209,14.0365255879,8.45302878442,0.0,8.45302878442
 08/25  23:00:00,25.7038997864,1.50597196843,4.7827935189,0.0,3.54045821811,10.5176760807,4.75429876883,0.0,4.75429876883
 08/25  24:00:00,20.1786537914,1.09376535918,3.37300968888,0.0,2.55330491699,7.80157382632,1.5179100052,0.0,1.5179100052
 08/26  01:00:00,18.3968715897,0.817692957061,2.45602450517,0.0,2.55330491699,7.21284921042,0.901582900235,0.0,0.901582900235
 08/26  02:00:00,17.2046221141,0.60327159265,1.77255870194,0.0,2.55330491699,6.91848690247,0.439150954515,0.0,0.439150954515
 08/26  03:00:00,16.7209860176,0.517525231113,1.52185012104,0.0,2.55330491699,6.7713057485,0.439152812346,0.0,0.439152812346
 08/26  04:00:00,18.5400525747,0.455085254392,1.32686320707,0.0,3.82705111198,7.57405300124,0.901627806256,0.0,0.901627806256
 08/26  05:00:00,23.0102858196,0.443124405731,1.27044483866,0.0,6.02426329834,9.91545327661,4.44763721406,0.0,4.44763721406
 08/26  06:00:00,25.0834433177,0.527245816374,1.51256317943,0.0,6.51253267309,14.7454349813,14.7781827179,0.0,14.7781827179
 08/26  07:00:00,26.5354623461,0.647310216456,1.90458120154,0.0,6.01364874671,17.9699221805,15.7033679354,0.0,15.7033679354
 08/26  08:00:00,24.1998142048,0.607327724869,1.80755030694,0.0,3.66783283761,18.1171033345,15.0866335471,0.0,15.0866335471
 08/26  09:00:00,21.5405957423,0.642806472138,1.93648493765,0.0,3.10526160149,15.8560427302,13.2364293546,0.0,13.2364293546
 08/26  10:00:00,19.031008429,0.732835607571,2.25349519212,0.0,3.10526160149,12.9394160272,12.0029598922,0.0,12.0029598922
 08/26  11:00:00,19.8323872951,0.881204867614,2.75932364424,0.0,3.10526160149,13.0865971812,9.69020465033,0.0,9.69020465033
 08/26  12:00:00,21.1396155418,1.18977217091,3.90516574172,0.0,3.10526160149,12.9394160272,8.456735188,0.0,8.456735188
 08/26  13:00:00,21.6258297534,1.38152624031,4.64116934594,0.0,3.10526160149,12.4978725653,7.53163309124,0.0,7.53163309124
 08/26  14:00:00,21.0832782839,1.31534497098,4.31198029981,0.0,3.10526160149,12.3506914113,6.60653099449,0.0,6.60653099449
 08/26  15:00:00,22.3615382995,1.315848933,4.22472690003,0.0,4.02872759285,12.7922348732,7.53163309124,0.0,7.53163309124
 08/26  16:00:00,30.9784287271,1.57982118967,5.12729168356,0.0,6.50191812146,17.7693977319,8.76510255358,0.0,8.76510255358
 08/26  17:00:00,40.2632832327,2.0365765078,6.7247503955,0.0,8.38069375907,23.1212625696,11.5404088438,0.0,11.5404088438
 08/26  18:00:00,43.2961767235,2.22526968532,7.30805121265,0.0,10.6415932552,23.1212625696,13.5447967201,0.0,13.5447967201
 08/26  19:00:00,42.0681183344,2.00311530086,6.37859185287,0.0,12.3080778603,20.4854999863,12.928061989,0.0,12.928061989
 08/26  20:00:00,45.0472680664,1.78951485349,5.54729625875,0.0,12.456681583,19.8967753704,11.8487762094,0.0,11.8487762094
 08/26  21:00:00,38.3103626274,1.50926175139,4.55414494384,0.0,9.18739968257,17.702556249,9.69020465033,0.0,9.69020465033
 08/26  22:00:00,29.3494913502,1.0324674563,3.00538052345,0.0,5.91811778209,14.0365255879,8.456735188,0.0,8.456735188
 08/26  23:00:00,22.0185009725,0.673967964709,1.92939870867,0.0,3.54045821811,10.5176760807,4.75632680098,0.0,4.75632680098
 08/26  24:00:00,17.5139414357,0.466483991986,1.33557870035,0.0,2.55330491699,7.80157382632,1.51846946234,0.0,1.51846946234
 08/27  01:00:00,16.6000925242,0.383017853801,1.09392054295,0.0,2.55330491699,7.21284921042,0.901872661524,0.0,0.901872661524
 08/27  02:00:00,16.1126405455,0.33351926007,0.95032946595,0.0,2.55330491699,6.91848690247,0.439223808166,0.0,0.439223808166
 08/27  03:00:00,15.8593107704,0.305312343661,0.872387761283,0.0,2.55330491699,6.7713057485,0.439225812789,0.0,0.439225812789
 08/27  04:00:00,17.9153896982,0.299229124022,0.858056460946,0.0,3.82705111198,7.57405300124,0.901921115861,0.0,0.901921115861
 08/27  05:00:00,22.546962665,0.323870380944,0.926375708893,0.0,6.02426329834,9.91545327661,4.44964857222,0.0,4.44964857222
 08/27  06:00:00,24.6551272571,0.416183304716,1.19530963053,0.0,6.51253267309,14.7454349813,14.7852668975,0.0,14.7852668975
 08/27  07:00:00,25.8884588944,0.486927009704,1.41796095655,0.0,6.01364874671,17.9699221805,15.7109112156,0.0,15.7109112156
 08/27  08:00:00,23.447636851,0.421834278961,1.24086639911,0.0,3.66783283761,18.1171033345,15.0938751214,0.0,15.0938751214
 08/27  09:00:00,20.6355038193,0.423108214202,1.25109127265,0.0,3.10526160149,15.8560427302,13.2427657321,0.0,13.2427657321
 08/27  10:00:00,17.9455124983,0.475118708945,1.42571615996,0.0,3.10526160149,12.9394160272,12.0086928053,0.0,12.0086928053
 08/27  11:00:00,18.4147279994,0.550969048187,1.67190016806,0.0,3.10526160149,13.0865971812,9.69480606738,0.0,9.69480606738
 08/27  12:00:00,18.859442153,0.695854218727,2.11891030514,0.0,3.10526160149,12.9394160272,8.46073314051,0.0,8.46073314051
 08/27  13:00:00,18.6380943584,0.74186451335,2.29309567788,0.0,3.10526160149,12.4978725653,7.53517844535,0.0,7.53517844535
 08/27  14:00:00,19.1294522332,0.888751155139,2.78474806496,0.0,3.10526160149,12.3506914113,6.6096237502,0.0,6.6096237502
 08/27  15:00:00,20.2656582275,0.839891106808,2.60480465422,0.0,4.02872759285,12.7922348732,7.53517844535,0.0,7.53517844535
 08/27  16:00:00,28.3010332999,0.987984593715,3.04173285231,0.0,6.50191812146,17.7693977319,8.76925137222,0.0,8.76925137222
 08/27  17:00:00,36.7354108208,1.27796786075,3.95548663067,0.0,8.38069375907,23.1212625696,11.5459154577,0.0,11.5459154577
 08/27  18:00:00,39.7088356093,1.4514075239,4.49457225982,0.0,10.6415932552,23.1212625696,13.5512839638,0.0,13.5512839638
 08/27  19:00:00,39.2325818856,1.3650973596,4.18107334536,0.0,12.3080778603,20.4854999863,12.9342475004,0.0,12.9342475004
 08/27  20:00:00,42.6418677576,1.22738143988,3.70402936358,0.0,12.456681583,19.8967753704,11.8544336894,0.0,11.8544336894
 08/27  21:00:00,36.5507535718,1.07792318471,3.22587445495,0.0,9.18739968257,17.702556249,9.69480606738,0.0,9.69480606738
 08/27  22:00:00,28.5214682513,0.809183859186,2.40064102164,0.0,5.91811778209,14.0365255879,8.46073314051,0.0,8.46073314051
 08/27  23:00:00,21.7263313441,0.58444328153,1.72675376351,0.0,3.54045821811,10.5176760807,4.7585143599,0.0,4.7585143599
 08/27  24:00:00,17.4598822642,0.441621921143,1.30638159969,0.0,2.55330491699,7.80157382632,1.51907292687,0.0,1.51907292687
 08/28  01:00:00,16.6594918239,0.387913400855,1.14842429562,0.0,2.55330491699,7.21284921042,0.902184379463,0.0,0.902184379463
 08/28  02:00:00,16.2016515986,0.347148694626,1.02571108449,0.0,2.55330491699,6.91848690247,0.439302149747,0.0,0.439302149747
 08/28  03:00:00,15.9393773697,0.318284396155,0.939482308061,0.0,2.55330491699,6.7713057485,0.439304300717,0.0,0.439304300717
 08/28  04:00:00,17.9525559154,0.303495549348,0.890956252812,0.0,3.82705111198,7.57405300124,0.902236371327,0.0,0.902236371327
 08/28  05:00:00,22.5267216457,0.315965742996,0.914039327499,0.0,6.02426329834,9.91545327661,4.45180795767,0.0,4.45180795767
 08/28  06:00:00,24.6155090398,0.40483831681,1.16703640106,0.0,6.51253267309,14.7454349813,14.792866099,0.0,14.792866099
 08/28  07:00:00,26.2483367763,0.522941384972,1.54829510072,0.0,6.01364874671,18.163451543,15.7190023544,0.0,15.7190023544
 08/28  08:00:00,25.6430992522,0.706181865309,1.70556764528,0.0,4.35151303671,18.8798367041,15.1016426398,0.0,15.1016426398
 08/28  09:00:00,23.3002034713,0.799447937025,2.09303763306,0.0,3.78894180059,16.6187760998,13.2495623108,0.0,13.2495623108
 08/28  10:00:00,21.6280592291,1.0661369497,3.07083108138,0.0,3.78894180059,13.7021493968,12.0148420907,0.0,12.0148420907
 08/28  11:00:00,23.3998499351,1.41654497108,4.34503261208,0.0,3.78894180059,13.8493305508,9.69974167807,0.0,9.69974167807
 08/28  12:00:00,23.6221399359,1.5287077873,4.76560101484,0.0,3.69398621738,13.6338449159,8.465021458,0.0,8.465021458
 08/28  13:00:00,23.9964713514,1.65212041716,5.29480319839,0.0,3.78894180059,13.2606059349,7.53898129294,0.0,7.53898129294
 08/28  14:00:00,24.1367867286,1.72091240423,5.51350774253,0.0,3.78894180059,13.1134247809,6.61294112788,0.0,6.61294112788
 08/28  15:00:00,26.2908384543,1.8803583909,6.14310402826,0.0,4.71240779196,13.5549682428,7.53898129294,0.0,7.53898129294
 08/28  16:00:00,34.8794339592,2.11997195253,7.04173258412,0.0,7.18559832057,18.5321311015,8.77370151301,0.0,8.77370151301
 08/28  17:00:00,41.5107214161,2.19211554509,7.62312017927,0.0,8.38069375907,23.3147919321,11.5518220082,0.0,11.5518220082
 08/28  18:00:00,44.4329227274,2.38395251405,8.28611438779,0.0,10.6415932552,23.1212625696,13.5582423658,0.0,13.5582423658
 08/28  19:00:00,44.1134226617,2.33626636942,8.09074511161,0.0,12.3080778603,20.4854999863,12.9408822558,0.0,12.9408822558
 08/28  20:00:00,47.1351635348,2.15154918854,7.27315739211,0.0,12.456681583,19.8967753704,11.8605020632,0.0,11.8605020632
 08/28  21:00:00,40.0857920072,1.84439246045,5.99444361467,0.0,9.18739968257,17.702556249,9.69974167807,0.0,9.69974167807
 08/28  22:00:00,31.3366252517,1.45093060342,4.57405127784,0.0,5.91811778209,14.0365255879,8.465021458,0.0,8.465021458
 08/28  23:00:00,23.7210743454,1.05964755095,3.24629249533,0.0,3.54045821811,10.5176760807,4.76086079777,0.0,4.76086079777
 08/28  24:00:00,18.9644635869,0.804599365093,2.44798547847,0.0,2.55330491699,7.80157382632,1.51972022007,0.0,1.51972022007
 08/29  01:00:00,17.8687491746,0.678411232979,2.06718381415,0.0,2.55330491699,7.21284921042,0.902517961337,0.0,0.902517961337
 08/29  02:00:00,17.3409848919,0.616027075112,1.8961659973,0.0,2.55330491699,6.91848690247,0.439385955989,0.0,0.439385955989
 08/29  03:00:00,16.6717575398,0.491367523084,1.49877935124,0.0,2.55330491699,6.7713057485,0.439388252824,0.0,0.439388252824
 08/29  04:00:00,18.2249305971,0.371478685626,1.09534779818,0.0,3.82705111198,7.57405300124,0.902573479123,0.0,0.902573479123
 08/29  05:00:00,22.7431609508,0.371367813354,1.07507656227,0.0,6.02426329834,9.91545327661,4.45411473112,0.0,4.45411473112
 08/29  06:00:00,24.8912234454,0.47415872245,1.37343040103,0.0,6.51253267309,14.7454349813,14.8009780724,0.0,14.8009780724
 08/29  07:00:00,26.9048769298,0.679854073702,2.04792256552,0.0,6.01364874671,18.163451543,15.7276389558,0.0,15.7276389558
 08/29  08:00:00,27.1589244392,1.02821551371,2.8993591838,0.0,4.35151303671,18.8798367041,15.109933802,0.0,15.109933802
 08/29  09:00:00,25.9828021456,1.35861371165,4.21647053275,0.0,3.78894180059,16.6187760998,13.2568170778,0.0,13.2568170778
 08/29  10:00:00,25.8719618638,1.90682710148,6.47404356428,0.0,3.78894180059,13.7021493968,12.0214059275,0.0,12.0214059275
 08/29  11:00:00,28.7969736747,2.43221180098,8.72648952181,0.0,3.78894180059,13.8493305508,9.70501002079,0.0,9.70501002079
 08/29  12:00:00,30.8846828659,2.87289564128,10.6839560909,0.0,3.69398621738,13.6338449159,8.46959887052,0.0,8.46959887052
 08/29  13:00:00,32.870354461,3.27780258811,12.543004137,0.0,3.78894180059,13.2606059349,7.54304050782,0.0,7.54304050782
 08/29  14:00:00,33.9872560939,3.49843235244,13.5864571597,0.0,3.78894180059,13.1134247809,6.61648214512,0.0,6.61648214512
 08/29  15:00:00,37.6311199495,3.89495474968,15.4687891646,0.0,4.71240779196,13.5549682428,7.54304050782,0.0,7.54304050782
 08/29  16:00:00,46.738551383,4.17371540609,16.8471065544,0.0,7.18559832057,18.5321311015,8.77845165809,0.0,8.77845165809
 08/29  17:00:00,52.4544728778,4.09317883871,16.6658083473,0.0,8.38069375907,23.3147919321,11.5581267462,0.0,11.5581267462
 08/29  18:00:00,54.8503585022,4.17857239219,16.9089302844,0.0,10.6415932552,23.1212625696,13.5656698654,0.0,13.5656698654
 08/29  19:00:00,52.9452751062,3.95566689486,15.3031970307,0.0,12.3080778603,20.4854999863,12.9479642902,0.0,12.9479642902
 08/29  20:00:00,53.2058145037,3.37680459903,12.1185529506,0.0,12.456681583,19.8967753704,11.8669795338,0.0,11.8669795338
 08/29  21:00:00,44.3841008499,2.77560732838,9.36153758938,0.0,9.18739968257,17.702556249,9.70501002079,0.0,9.70501002079
 08/29  22:00:00,34.4359737241,2.16218003658,6.9621503171,0.0,5.91811778209,14.0365255879,8.46959887052,0.0,8.46959887052
 08/29  23:00:00,26.1307500956,1.62758577005,5.08803002643,0.0,3.54045821811,10.5176760807,4.76336541972,0.0,4.76336541972
 08/29  24:00:00,20.4826653486,1.17792752045,3.59285908478,0.0,2.55330491699,7.80157382632,1.52041115027,0.0,1.52041115027
 08/30  01:00:00,18.8035040475,0.918959928467,2.76138999162,0.0,2.55330491699,7.21284921042,0.902873307966,0.0,0.902873307966
 08/30  02:00:00,17.783308804,0.741659464958,2.21285751956,0.0,2.55330491699,6.91848690247,0.439475202001,0.0,0.439475202001
 08/30  03:00:00,17.1327802897,0.615867736762,1.83530188748,0.0,2.55330491699,6.7713057485,0.439477644186,0.0,0.439477644186
 08/30  04:00:00,18.9655462237,0.553361761663,1.6540803488,0.0,3.82705111198,7.57405300124,0.902932339251,0.0,0.902932339251
 08/30  05:00:00,23.623265712,0.582814552742,1.74373458404,0.0,6.02426329834,9.91545327661,4.45656820959,0.0,4.45656820959
 08/30  06:00:00,25.8968684157,0.711649849086,2.14158424472,0.0,6.51253267309,14.7454349813,14.8096004158,0.0,14.8096004158
 08/30  07:00:00,27.13017385,0.738380691934,2.21469286753,0.0,6.01364874671,18.163451543,15.7368184621,0.0,15.7368184621
 08/30  08:00:00,26.2834713074,0.855829721398,2.19629184436,0.0,4.35151303671,18.8798367041,15.1187461527,0.0,15.1187461527
 08/30  09:00:00,24.2007678336,1.00888710174,2.78416283066,0.0,3.78894180059,16.6187760998,13.2645278847,0.0,13.2645278847
 08/30  10:00:00,22.3391571615,1.23743118794,3.61063477551,0.0,3.78894180059,13.7021493968,12.0283823719,0.0,12.0283823719
 08/30  11:00:00,23.3100517111,1.41525848536,4.2565208738,0.0,3.78894180059,13.8493305508,9.71060953535,0.0,9.71060953535
 08/30  12:00:00,24.2970020937,1.70454605132,5.26462490863,0.0,3.69398621738,13.6338449159,8.47446402252,0.0,8.47446402252
 08/30  13:00:00,25.8212686828,2.05999946748,6.71172147946,0.0,3.78894180059,13.2606059349,7.5473548879,0.0,7.5473548879
 08/30  14:00:00,26.7216692818,2.25606005809,7.56324264185,0.0,3.78894180059,13.1134247809,6.62024575327,0.0,6.62024575327
 08/30  15:00:00,28.6698052879,2.38656461235,8.01586464037,0.0,4.71240779196,13.5549682428,7.5473548879,0.0,7.5473548879
 08/30  16:00:00,36.1576017321,2.43442944119,8.00544286839,0.0,7.18559832057,18.5321311015,8.78350040073,0.0,8.78350040073
 08/30  17:00:00,42.3983923369,2.46025439761,8.24265224751,0.0,8.38069375907,23.3147919321,11.5648278046,0.0,11.5648278046
 08/30  18:00:00,44.0093145525,2.41270178408,7.83375694284,0.0,10.6415932552,23.1212625696,13.573564263,0.0,13.573564263
 08/30  19:00:00,42.4277593765,2.1201103165,6.62123787928,0.0,12.3080778603,20.4854999863,12.9554915065,0.0,12.9554915065
 08/30  20:00:00,45.400986726,1.8946689919,5.79586077995,0.0,12.456681583,19.8967753704,11.8738641828,0.0,11.8738641828
 08/30  21:00:00,38.9742065553,1.6709764907,5.05627413249,0.0,9.18739968257,17.702556249,9.71060953535,0.0,9.71060953535
 08/30  22:00:00,30.5941925835,1.32108846595,3.96146074714,0.0,5.91811778209,14.0365255879,8.47446402252,0.0,8.47446402252
 08/30  23:00:00,23.2714575286,0.971478571316,2.88484465815,0.0,3.54045821811,10.5176760807,4.76602748402,0.0,4.76602748402
 08/30  24:00:00,18.4334730441,0.688444146362,2.03315015432,0.0,2.55330491699,7.80157382632,1.52114551283,0.0,1.52114551283
 08/31  01:00:00,17.108074515,0.506500041562,1.47842034602,0.0,2.55330491699,7.21284921042,0.903250313733,0.0,0.903250313733
 08/31  02:00:00,16.5233673953,0.432566100531,1.26200947527,0.0,2.55330491699,6.91848690247,0.439569861287,0.0,0.439569861287
 08/31  03:00:00,16.2665308989,0.403629623541,1.1812906099,0.0,2.55330491699,6.7713057485,0.439572448271,0.0,0.439572448271
 08/31  04:00:00,18.2364839194,0.378455703587,1.09992410258,0.0,3.82705111198,7.57405300124,0.903312845278,0.0,0.903312845278
 08/31  05:00:00,22.8556513202,0.400837201666,1.15809754333,0.0,6.02426329834,9.91545327661,4.45916766669,0.0,4.45916766669
 08/31  06:00:00,25.782263787,0.475711731913,1.37008439988,0.0,6.51253267309,14.7454349813,14.8187305765,0.0,14.8187305765
 08/31  07:00:00,25.9878732724,0.46981875055,1.34095423126,0.0,6.01364874671,18.163451543,15.7465381549,0.0,15.7465381549
 08/31  08:00:00,25.0871954574,0.594254559265,1.26159115651,0.0,4.35151303671,18.8798367041,15.1280770822,0.0,15.1280770822
 08/31  09:00:00,22.4343744188,0.624405769199,1.40225074841,0.0,3.78894180059,16.6187760998,13.2726924481,0.0,13.2726924481
 08/31  10:00:00,19.7079910988,0.665323321767,1.55157657893,0.0,3.78894180059,13.7021493968,12.0357693578,0.0,12.0357693578
 08/31  11:00:00,20.0664181988,0.708840275551,1.71930557131,0.0,3.78894180059,13.8493305508,9.71653856353,0.0,9.71653856353
 08/31  12:00:00,20.0120418101,0.764006533632,1.92020414271,0.0,3.69398621738,13.6338449159,8.47961547323,0.0,8.47961547323
 08/31  13:00:00,20.0441158102,0.821438105843,2.17312996845,0.0,3.78894180059,13.2606059349,7.5519231555,0.0,7.5519231555
 08/31  14:00:00,20.8472384204,1.03735220786,2.90751963068,0.0,3.78894180059,13.1134247809,6.62423083778,0.0,6.62423083778
 08/31  15:00:00,23.2974817586,1.27604947888,3.75405624457,0.0,4.71240779196,13.5549682428,7.5519231555,0.0,7.5519231555
 08/31  16:00:00,32.6009445805,1.69352015574,5.18969500216,0.0,7.18559832057,18.5321311015,8.7888462458,0.0,8.7888462458
 08/31  17:00:00,39.6471837228,1.86156479845,6.09013323261,0.0,8.38069375907,23.3147919321,11.571923199,0.0,11.571923199
 08/31  18:00:00,42.1260423916,1.98168729489,6.38149927117,0.0,10.6415932552,23.1212625696,13.5819232207,0.0,13.5819232207
 08/31  19:00:00,42.0468923988,1.80641192576,5.66123595904,0.0,12.3080778603,20.4854999863,12.9634616756,0.0,12.9634616756
 08/31  20:00:00,44.0712198901,1.56794704361,4.79281589239,0.0,12.456681583,19.8967753704,11.8811539716,0.0,11.8811539716
 08/31  21:00:00,37.4060093405,1.29844098779,3.86061242056,0.0,9.18739968257,17.702556249,9.71653856353,0.0,9.71653856353
 08/31  22:00:00,29.1412226406,0.974036551277,2.8555427189,0.0,5.91811778209,14.0365255879,8.47961547323,0.0,8.47961547323
 08/31  23:00:00,22.2256909325,0.714116333966,2.09644029944,0.0,3.54045821811,10.5176760807,4.76884620233,0.0,4.76884620233
 08/31  24:00:00,17.6912726709,0.502642628915,1.47675129858,0.0,2.55330491699,7.80157382632,1.5219230903,0.0,1.5219230903
 09/01  01:00:00,16.7810081418,0.420895348348,1.23695866597,0.0,2.55330491699,7.21284921042,0.903648866619,0.0,0.903648866619
 09/01  02:00:00,16.3350359014,0.382436478458,1.12380760346,0.0,2.55330491699,6.91848690247,0.439669905746,0.0,0.439669905746
 09/01  03:00:00,16.0634597576,0.350908460276,1.03094063183,0.0,2.55330491699,6.7713057485,0.439672636948,0.0,0.439672636948
 09/01  04:00:00,18.09254362,0.339261169587,0.995178337112,0.0,3.82705111198,7.57405300124,0.903714884362,0.0,0.903714884362
 09/01  05:00:00,22.7156624449,0.362767829341,1.0561780404,0.0,6.02426329834,9.91545327661,4.46191233277,0.0,4.46191233277
 09/01  06:00:00,25.6180933102,0.432790730939,1.24883492397,0.0,6.51253267309,14.7454349813,14.828365851,0.0,14.828365851
 09/01  07:00:00,26.0018350531,0.469867162424,1.35486760008,0.0,6.01364874671,18.163451543,15.7567951558,0.0,15.7567951558
 09/01  08:00:00,25.2004796245,0.619976401327,1.34915348155,0.0,4.35151303671,18.8798367041,15.1379238273,0.0,15.1379238273
 09/01  09:00:00,22.4969200735,0.63764304775,1.45155912461,0.0,3.78894180059,16.6187760998,13.2813083501,0.0,13.2813083501
 09/01  10:00:00,19.6080317062,0.639560029706,1.47738047842,0.0,3.78894180059,13.7021493968,12.0435646977,0.0,12.0435646977
 09/01  11:00:00,19.5892183169,0.605622370336,1.34532359462,0.0,3.78894180059,13.8493305508,9.72279534948,0.0,9.72279534948
 09/01  12:00:00,19.2411516652,0.606559752165,1.30676077925,0.0,3.69398621738,13.6338449159,8.48505169709,0.0,8.48505169709
 09/01  13:00:00,19.4387582818,0.708039493028,1.68117105293,0.0,3.78894180059,13.2606059349,7.5567439578,0.0,7.5567439578
 09/01  14:00:00,19.6445421872,0.781130926148,1.96104467918,0.0,3.78894180059,13.1134247809,6.62843621851,0.0,6.62843621851
 09/01  15:00:00,21.3771611707,0.860002736923,2.2497823986,0.0,4.71240779196,13.5549682428,7.5567439578,0.0,7.5567439578
 09/01  16:00:00,30.1941649871,1.19015211401,3.2862834505,0.0,7.18559832057,18.5321311015,8.79448761019,0.0,8.79448761019
 09/01  17:00:00,36.7304223144,1.2480554197,3.78688120292,0.0,8.38069375907,23.3147919321,11.5794108281,0.0,11.5794108281
 09/01  18:00:00,39.404143298,1.40984430271,4.23144316974,0.0,10.6415932552,23.1212625696,13.5907442632,0.0,13.5907442632
 09/01  19:00:00,39.7433753828,1.30261438891,3.86151647991,0.0,12.3080778603,20.4854999863,12.971872437,0.0,12.971872437
 09/01  20:00:00,42.1511855108,1.1346949168,3.30603363983,0.0,12.456681583,19.8967753704,11.8888467412,0.0,11.8888467412
 09/01  21:00:00,35.9474882135,0.954591819504,2.74594046181,0.0,9.18739968257,17.702556249,9.72279534948,0.0,9.72279534948
 09/01  22:00:00,27.9664841282,0.689416772071,1.96542398567,0.0,5.91811778209,14.0365255879,8.48505169709,0.0,8.48505169709
 09/01  23:00:00,21.2558370054,0.478750106536,1.36195259974,0.0,3.54045821811,10.5176760807,4.77182073992,0.0,4.77182073992
 09/01  24:00:00,17.0441359189,0.34823953224,0.984017643232,0.0,2.55330491699,7.80157382632,1.52274365239,0.0,1.52274365239
 09/02  01:00:00,16.1538333962,0.271863238423,0.758816030329,0.0,2.55330491699,7.21284921042,0.904068848232,0.0,0.904068848232
 09/02  02:00:00,15.6748886045,0.22426228004,0.621834504959,0.0,2.55330491699,6.91848690247,0.439775305688,0.0,0.439775305688
 09/02  03:00:00,15.3671314744,0.182352116221,0.503168692685,0.0,2.55330491699,6.7713057485,0.43977818049,0.0,0.43977818049
 09/02  04:00:00,17.3734951743,0.164000858674,0.451390202354,0.0,3.82705111198,7.57405300124,0.904138337291,0.0,0.904138337291
 09/02  05:00:00,21.9484076567,0.175342083524,0.476348997982,0.0,6.02426329834,9.91545327661,4.46480139518,0.0,4.46480139518
 09/02  06:00:00,24.8650711447,0.249817092682,0.678786396783,0.0,6.51253267309,14.7454349813,14.8385033864,0.0,14.8385033864
 09/02  07:00:00,25.1945470336,0.323553703713,0.887422401721,0.0,6.01364874671,17.9699221805,15.7675864274,0.0,15.7675864274
 09/02  08:00:00,23.0252186837,0.327461039475,0.912821471284,0.0,3.66783283761,18.1171033345,15.1482834718,0.0,15.1482834718
 09/02  09:00:00,20.5901080154,0.420958170548,1.20784551233,0.0,3.10526160149,15.8560427302,13.2903730391,0.0,13.2903730391
 09/02  10:00:00,18.3311400805,0.579656725992,1.70680572517,0.0,3.10526160149,12.9394160272,12.051766083,0.0,12.051766083
 09/02  11:00:00,18.9938258337,0.70290226313,2.09906478734,0.0,3.10526160149,13.0865971812,9.72937804033,0.0,9.72937804033
 09/02  12:00:00,19.7406593936,0.909701502971,2.78628026143,0.0,3.10526160149,12.9394160272,8.49077108422,0.0,8.49077108422
 09/02  13:00:00,20.1544854652,1.11063902977,3.44071226824,0.0,3.10526160149,12.4978725653,7.56181586714,0.0,7.56181586714
 09/02  14:00:00,20.2592777454,1.16373024658,3.63959448569,0.0,3.10526160149,12.3506914113,6.63286065006,0.0,6.63286065006
 09/02  15:00:00,21.7500002635,1.19593226489,3.73310553207,0.0,4.02872759285,12.7922348732,7.56181586714,0.0,7.56181586714
 09/02  16:00:00,30.8186714706,1.57847695245,4.9688786643,0.0,6.50191812146,17.7693977319,8.80042282325,0.0,8.80042282325
 09/02  17:00:00,39.0034372579,1.80517496716,5.69630596135,0.0,8.38069375907,23.1212625696,11.5872884745,0.0,11.5872884745
 09/02  18:00:00,41.5187983664,1.88570967356,5.87023286729,0.0,10.6415932552,23.1212625696,13.6000247782,0.0,13.6000247782
 09/02  19:00:00,41.4010301559,1.69034903733,5.1314366046,0.0,12.3080778603,20.4854999863,12.9807213001,0.0,12.9807213001
 09/02  20:00:00,43.626637303,1.48924254077,4.42693780813,0.0,12.456681583,19.8967753704,11.8969402135,0.0,11.8969402135
 09/02  21:00:00,37.3433229503,1.29289795275,3.80346906542,0.0,9.18739968257,17.702556249,9.72937804033,0.0,9.72937804033
 09/02  22:00:00,29.134499727,0.978798460538,2.84405789605,0.0,5.91811778209,14.0365255879,8.49077108422,0.0,8.49077108422
 09/02  23:00:00,21.9099918207,0.647098790569,1.847758731,0.0,3.54045821811,10.5176760807,4.7749502159,0.0,4.7749502159
 09/02  24:00:00,17.3030607473,0.417441133238,1.17374087069,0.0,2.55330491699,7.80157382632,1.52360695611,0.0,1.52360695611
 09/03  01:00:00,16.4253582802,0.342517051795,0.959687100988,0.0,2.55330491699,7.21284921042,0.904510133849,0.0,0.904510133849
 09/03  02:00:00,15.9730361804,0.300845733964,0.843398626954,0.0,2.55330491699,6.91848690247,0.439886029837,0.0,0.439886029837
 09/03  03:00:00,15.6947518112,0.266411412201,0.74672973354,0.0,2.55330491699,6.7713057485,0.439889047586,0.0,0.439889047586
 09/03  04:00:00,17.7126516367,0.251089342281,0.70345818118,0.0,3.82705111198,7.57405300124,0.904583078515,0.0,0.904583078515
 09/03  05:00:00,22.3470473003,0.277326176202,0.773004548936,0.0,6.02426329834,9.91545327661,4.46783399852,0.0,4.46783399852
 09/03  06:00:00,25.1820456195,0.332103197809,0.913474766497,0.0,6.51253267309,14.7454349813,14.8491401811,0.0,14.8491401811
 09/03  07:00:00,25.3427846129,0.36157208051,0.997641604254,0.0,6.01364874671,17.9699221805,15.7789087739,0.0,15.7789087739
 09/03  08:00:00,22.9893115872,0.316700134442,0.887675279792,0.0,3.66783283761,18.1171033345,15.159152948,0.0,15.159152948
 09/03  09:00:00,20.3804358723,0.36800180964,1.05112973018,0.0,3.10526160149,15.8560427302,13.2998838308,0.0,13.2998838308
 09/03  10:00:00,17.6177375338,0.403122754616,1.16993714987,0.0,3.10526160149,12.9394160272,12.060371085,0.0,12.060371085
 09/03  11:00:00,17.8386838969,0.41885313797,1.22797197574,0.0,3.10526160149,13.0865971812,9.73628468668,0.0,9.73628468668
 09/03  12:00:00,17.7644408337,0.433701529135,1.28606167537,0.0,3.10526160149,12.9394160272,8.49677194088,0.0,8.49677194088
 09/03  13:00:00,17.5303584611,0.484424256889,1.44280003699,0.0,3.10526160149,12.4978725653,7.56713738154,0.0,7.56713738154
 09/03  14:00:00,18.1221829415,0.668410007988,1.99781992037,0.0,3.10526160149,12.3506914113,6.63750282219,0.0,6.63750282219
 09/03  15:00:00,19.9068221343,0.769854691374,2.3160049764,0.0,4.02872759285,12.7922348732,7.56713738154,0.0,7.56713738154
 09/03  16:00:00,28.2607767978,0.984108945401,3.00535199857,0.0,6.50191812146,17.7693977319,8.80665012733,0.0,8.80665012733
 09/03  17:00:00,37.0933587227,1.37165229561,4.21975009777,0.0,8.38069375907,23.1212625696,11.5955538054,0.0,11.5955538054
 09/03  18:00:00,39.6772482991,1.4646605138,4.44973195976,0.0,10.6415932552,23.1212625696,13.6097620173,0.0,13.6097620173
 09/03  19:00:00,39.7427562777,1.30294056562,3.86057119808,0.0,12.3080778603,20.4854999863,12.9900056444,0.0,12.9900056444
 09/03  20:00:00,42.0945535535,1.12651045261,3.25758614677,0.0,12.456681583,19.8967753704,11.9054319918,0.0,11.9054319918
 09/03  21:00:00,35.8253942845,0.930851312677,2.64758703968,0.0,9.18739968257,17.702556249,9.73628468668,0.0,9.73628468668
 09/03  22:00:00,27.8247018114,0.658376770445,1.85468167046,0.0,5.91811778209,14.0365255879,8.49677194088,0.0,8.49677194088
 09/03  23:00:00,21.1114441647,0.446946643212,1.24936322242,0.0,3.54045821811,10.5176760807,4.7782337035,0.0,4.7782337035
 09/03  24:00:00,16.9335999767,0.322880398005,0.898840835301,0.0,2.55330491699,7.80157382632,1.52451274579,0.0,1.52451274579
 09/04  01:00:00,16.1212072618,0.264001509753,0.73405162462,0.0,2.55330491699,7.21284921042,0.904972592447,0.0,0.904972592447
 09/04  02:00:00,15.6807421867,0.225608865239,0.626341502004,0.0,2.55330491699,6.91848690247,0.440002045342,0.0,0.440002045342
 09/04  03:00:00,15.3733817751,0.184178207861,0.507592901786,0.0,2.55330491699,6.7713057485,0.440005205353,0.0,0.440005205353
 09/04  04:00:00,17.3693109077,0.163329333216,0.447877461224,0.0,3.82705111198,7.57405300124,0.905048976188,0.0,0.905048976188
 09/04  05:00:00,21.9964055327,0.187764834267,0.511924123221,0.0,6.02426329834,9.91545327661,4.47100924485,0.0,4.47100924485
 09/04  06:00:00,24.8988987523,0.258499476278,0.703931620758,0.0,6.51253267309,14.7454349813,14.8602730856,0.0,14.8602730856
 09/04  07:00:00,25.2164690108,0.326846191321,0.906051891377,0.0,6.01364874671,17.9699221805,15.7907588422,0.0,15.7907588422
 09/04  08:00:00,23.2550889705,0.380509887197,1.08964291035,0.0,3.66783283761,18.1171033345,15.1705290368,0.0,15.1705290368
 09/04  09:00:00,20.8299352362,0.474154206203,1.3944766975,0.0,3.10526160149,15.8560427302,13.3098379086,0.0,13.3098379086
 09/04  10:00:00,18.0633339131,0.508774121754,1.50988216199,0.0,3.10526160149,12.9394160272,12.0693771554,0.0,12.0693771554
 09/04  11:00:00,18.4268594732,0.566788953923,1.66821173606,0.0,3.10526160149,13.0865971812,9.74351324317,0.0,9.74351324317
 09/04  12:00:00,18.2316774236,0.552010827971,1.63498896644,0.0,3.10526160149,12.9394160272,8.50305248997,0.0,8.50305248997
 09/04  13:00:00,17.8587043209,0.566293699485,1.68927645423,0.0,3.10526160149,12.4978725653,7.57270692507,0.0,7.57270692507
 09/04  14:00:00,17.7593336776,0.578820179774,1.72456048466,0.0,3.10526160149,12.3506914113,6.64236136016,0.0,6.64236136016
 09/04  15:00:00,19.6446209288,0.711253206303,2.11240525599,0.0,4.02872759285,12.7922348732,7.57270692507,0.0,7.57270692507
 09/04  16:00:00,27.7602499887,0.875559828275,2.61337430658,0.0,6.50191812146,17.7693977319,8.81316767827,0.0,8.81316767827
 09/04  17:00:00,36.0915609678,1.15642883939,3.43317579907,0.0,8.38069375907,23.1212625696,11.604204373,0.0,11.604204373
 09/04  18:00:00,38.4897333606,1.20035021233,3.52652732274,0.0,10.6415932552,23.1212625696,13.6199530969,0.0,13.6199530969
 09/04  19:00:00,38.9004734588,1.10679214811,3.21443679671,0.0,12.3080778603,20.4854999863,12.9997227203,0.0,12.9997227203
 09/04  20:00:00,41.2923155923,0.935127932693,2.64673070549,0.0,12.456681583,19.8967753704,11.9143195613,0.0,11.9143195613
 09/04  21:00:00,35.1175769804,0.75828329855,2.11233774974,0.0,9.18739968257,17.702556249,9.74351324317,0.0,9.74351324317
 09/04  22:00:00,27.3244883628,0.536383522642,1.47646146966,0.0,5.91811778209,14.0365255879,8.50305248997,0.0,8.50305248997
 09/04  23:00:00,20.8527045416,0.385527627245,1.05204261525,0.0,3.54045821811,10.5176760807,4.78167023036,0.0,4.78167023036
 09/04  24:00:00,16.7217952259,0.271736009803,0.738180472724,0.0,2.55330491699,7.80157382632,1.5254607532,0.0,1.5254607532
 09/05  01:00:00,15.8904316996,0.207330428261,0.559947143908,0.0,2.55330491699,7.21284921042,0.905456086746,0.0,0.905456086746
 09/05  02:00:00,15.4562117366,0.16976218363,0.457657733457,0.0,2.55330491699,6.91848690247,0.440123317787,0.0,0.440123317787
 09/05  03:00:00,15.1376764677,0.12416996813,0.331895834065,0.0,2.55330491699,6.7713057485,0.440126619342,0.0,0.440126619342
 09/05  04:00:00,17.1410235441,0.104745755305,0.278173675561,0.0,3.82705111198,7.57405300124,0.905535892201,0.0,0.905535892201
 09/05  05:00:00,21.7053343574,0.112894241941,0.295723540259,0.0,6.02426329834,9.91545327661,4.47432619401,0.0,4.47432619401
 09/05  06:00:00,24.5469718511,0.169011304135,0.441492891722,0.0,6.51253267309,14.7454349813,14.8718988032,0.0,14.8718988032
 09/05  07:00:00,24.8753195177,0.192776105809,0.505443121349,0.0,6.01364874671,18.163451543,15.8031331232,0.0,15.8031331232
 09/05  08:00:00,24.014148285,0.360102837431,0.42269570586,0.0,4.35151303671,18.8798367041,15.1824083694,0.0,15.1824083694
 09/05  09:00:00,21.5507639488,0.444257370136,0.698788677501,0.0,3.78894180059,16.6187760998,13.3202323247,0.0,13.3202323247
 09/05  10:00:00,18.8751594121,0.499247122126,0.884821091967,0.0,3.78894180059,13.7021493968,12.0787816271,0.0,12.0787816271
 09/05  11:00:00,19.0376412038,0.50010517186,0.899263680052,0.0,3.78894180059,13.8493305508,9.75106156915,0.0,9.75106156915
 09/05  12:00:00,19.0440946752,0.579645232754,1.13661830871,0.0,3.69398621738,13.6338449159,8.50961087156,0.0,8.50961087156
 09/05  13:00:00,19.3622211542,0.711254239603,1.60141917874,0.0,3.78894180059,13.2606059349,7.57852284837,0.0,7.57852284837
 09/05  14:00:00,19.4679837492,0.763814098711,1.80180306865,0.0,3.78894180059,13.1134247809,6.64743482517,0.0,6.64743482517
 09/05  15:00:00,21.2425071493,0.863590792142,2.11154032199,0.0,4.71240779196,13.5549682428,7.57852284837,0.0,7.57852284837
 09/05  16:00:00,28.999143012,0.940396695328,2.3410168941,0.0,7.18559832057,18.5321311015,8.81997354596,0.0,8.81997354596
 09/05  17:00:00,35.6597949986,1.00720896439,2.9571003424,0.0,8.38069375907,23.3147919321,11.6132376155,0.0,11.6132376155
 09/05  18:00:00,38.2071202322,1.1403792823,3.30388512429,0.0,10.6415932552,23.1212625696,13.6305949991,0.0,13.6305949991
 09/05  19:00:00,39.2960998847,0.99686543902,2.82715659836,0.0,12.3080778603,20.4854999863,13.0098696503,0.0,13.0098696503
 09/05  20:00:00,41.0164362914,0.871047789269,2.43493154802,0.0,12.456681583,19.8967753704,11.9236002899,0.0,11.9236002899
 09/05  21:00:00,35.1030277221,0.754086250946,2.10198553903,0.0,9.18739968257,17.702556249,9.75106156915,0.0,9.75106156915
 09/05  22:00:00,27.3676277051,0.546615320432,1.50936901422,0.0,5.91811778209,14.0365255879,8.50961087156,0.0,8.50961087156
 09/05  23:00:00,20.7927164296,0.371725415569,1.0058567149,0.0,3.54045821811,10.5176760807,4.78525877878,0.0,4.78525877878
 09/05  24:00:00,16.5777129976,0.2359745748,0.629859679386,0.0,2.55330491699,7.80157382632,1.52645069759,0.0,1.52645069759
 09/06  01:00:00,15.6700605744,0.150722255397,0.396184191599,0.0,2.55330491699,7.21284921042,0.90596047325,0.0,0.90596047325
 09/06  02:00:00,15.2070103612,0.104811493143,0.273407048591,0.0,2.55330491699,6.91848690247,0.440249811205,0.0,0.440249811205
 09/06  03:00:00,14.9966183295,0.0871182057533,0.227889458299,0.0,2.55330491699,6.7713057485,0.440253253547,0.0,0.440253253547
 09/06  04:00:00,17.0288086422,0.0755790155497,0.195125513423,0.0,3.82705111198,7.57405300124,0.917811618976,0.0117679367483,0.906043682228
 09/06  05:00:00,21.5973578913,0.0890407442455,0.211600571866,0.0,6.02426329834,9.91545327661,4.64955052401,0.17176666016,4.47778386385
 09/06  06:00:00,24.401247587,0.134302987158,0.330476944587,0.0,6.51253267309,14.7454349813,15.0655332017,0.181519310091,14.8840138916
 09/06  07:00:00,24.7683245341,0.169180760535,0.422043482959,0.0,6.01364874671,18.163451543,16.0680603345,0.252032382206,15.8160279523
 09/06  08:00:00,23.8977747132,0.350025023228,0.316399948283,0.0,4.35151303671,18.8798367041,15.9554525716,0.760665143683,15.1947874279
 09/06  09:00:00,21.1563716573,0.365684680435,0.382969075678,0.0,3.78894180059,16.6187760998,14.1392165044,0.808152503437,13.3310640009
 09/06  10:00:00,18.5817507984,0.430191405916,0.660468194388,0.0,3.78894180059,13.7021493968,12.4013054743,0.31272375917,12.0885817151
 09/06  11:00:00,18.8745558579,0.454333509555,0.781949996476,0.0,3.78894180059,13.8493305508,9.84569460173,0.086767172469,9.75892742926
 09/06  12:00:00,18.6953936273,0.487327629319,0.88023486419,0.0,3.69398621738,13.6338449159,8.51644514345,0.0,8.51644514345
 09/06  13:00:00,18.7765238125,0.570120884594,1.15685519204,0.0,3.78894180059,13.2606059349,7.5845834291,0.0,7.5845834291
 09/06  14:00:00,18.9246358665,0.639449640592,1.38281964407,0.0,3.78894180059,13.1134247809,6.65272171475,0.0,6.65272171475
 09/06  15:00:00,20.480383607,0.680930410848,1.53207716092,0.0,4.71240779196,13.5549682428,7.5845834291,0.0,7.5845834291
 09/06  16:00:00,28.3532550164,0.787420429933,1.84810516395,0.0,7.18559832057,18.5321311015,8.82706571491,0.0,8.82706571491
 09/06  17:00:00,34.3923476275,0.696461501413,2.00040043427,0.0,8.38069375907,23.3147919321,11.622650858,0.0,11.622650858
 09/06  18:00:00,36.6705712147,0.754349036792,2.1533663523,0.0,10.6415932552,23.1212625696,13.6416845724,0.0,13.6416845724
 09/06  19:00:00,38.1443209413,0.698995745506,1.97324734847,0.0,12.3080778603,20.4854999863,13.0204434295,0.0,13.0204434295
 09/06  20:00:00,40.1774733103,0.650382525634,1.8166338305,0.0,12.456681583,19.8967753704,11.9332714294,0.0,11.9332714294
 09/06  21:00:00,34.5290417301,0.60067267424,1.68141312373,0.0,9.18739968257,17.702556249,9.75892742926,0.0,9.75892742926
 09/06  22:00:00,27.148859885,0.483844408249,1.35337210629,0.0,5.91811778209,14.0365255879,8.51644514345,0.0,8.51644514345
 09/06  23:00:00,20.7799025182,0.360230058715,1.00453816039,0.0,3.54045821811,10.5176760807,4.78899828604,0.0,4.78899828604
 09/06  24:00:00,16.6940982576,0.258950231495,0.723269282681,0.0,2.55330491699,7.80157382632,1.5274822858,0.0,1.5274822858
 09/07  01:00:00,15.9293225932,0.212593733795,0.593574731952,0.0,2.55330491699,7.21284921042,0.906485602287,0.0,0.906485602287
 09/07  02:00:00,15.5209091823,0.182505624383,0.50961173843,0.0,2.55330491699,6.91848690247,0.440381488081,0.0,0.440381488081
 09/07  03:00:00,15.2109233546,0.140475277206,0.388837411864,0.0,2.55330491699,6.7713057485,0.440385070422,0.0,0.440385070422
 09/07  04:00:00,17.1824123943,0.113804085712,0.310504195329,0.0,3.82705111198,7.57405300124,0.911365477986,0.0047932822214,0.906572195765
 09/07  05:00:00,21.8045897997,0.13754926368,0.370323960871,0.0,6.02426329834,9.91545327661,4.51311227526,0.0317310446908,4.48138123057
 09/07  06:00:00,24.7348672907,0.215160726369,0.583238909069,0.0,6.51253267309,14.7454349813,14.907409517,0.0107947536539,14.8966147634
 09/07  07:00:00,25.1540381036,0.261099251448,0.715838561596,0.0,6.01364874671,18.163451543,15.8355153366,0.00607582582622,15.8294395108
 09/07  08:00:00,24.3250164368,0.432234261451,0.661432433679,0.0,4.35151303671,18.8798367041,15.2467261573,0.0390636110992,15.2076625462
 09/07  09:00:00,21.5687338171,0.436436410276,0.724579505681,0.0,3.78894180059,16.6187760998,13.4136215789,0.0712918493744,13.3423297295
 09/07  10:00:00,19.4569517503,0.625275023459,1.34058552881,0.0,3.78894180059,13.7021493968,12.0987745172,0.0,12.0987745172
 09/07  11:00:00,20.3904207329,0.80292408331,1.94922429767,0.0,3.78894180059,13.8493305508,9.76710849408,0.0,9.76710849408
 09/07  12:00:00,20.6808434658,0.936301751498,2.41671058053,0.0,3.69398621738,13.6338449159,8.52355328174,0.0,8.52355328174
 09/07  13:00:00,20.8366531184,1.03048615679,2.75661922578,0.0,3.78894180059,13.2606059349,7.59088687249,0.0,7.59088687249
 09/07  14:00:00,21.4249286973,1.20023459461,3.32232752084,0.0,3.78894180059,13.1134247809,6.65822046324,0.0,6.65822046324
 09/07  15:00:00,23.3710132026,1.34147882525,3.7621583422,0.0,4.71240779196,13.5549682428,7.59088687249,0.0,7.59088687249
 09/07  16:00:00,31.4912971131,1.50602938161,4.26753830894,0.0,7.18559832057,18.5321311015,8.83444208483,0.0,8.83444208483
 09/07  17:00:00,38.0659706402,1.56548624676,4.8049987017,0.0,8.38069375907,23.3147919321,11.6324413126,0.0,11.6324413126
 09/07  18:00:00,40.1065893693,1.58661060547,4.7571229383,0.0,10.6415932552,23.1212625696,13.6532185326,0.0,13.6532185326
 09/07  19:00:00,40.6965410699,1.34093483615,3.88352838643,0.0,12.3080778603,20.4854999863,13.0314409265,0.0,13.0314409265
 09/07  20:00:00,42.1732016619,1.15800756339,3.30473714441,0.0,12.456681583,19.8967753704,11.9433301157,0.0,11.9433301157
 09/07  21:00:00,36.1027586491,0.999851856926,2.85595086004,0.0,9.18739968257,17.702556249,9.76710849408,0.0,9.76710849408
 09/07  22:00:00,28.1656799362,0.742338568699,2.11169799702,0.0,5.91811778209,14.0365255879,8.52355328174,0.0,8.52355328174
 09/07  23:00:00,21.3651999069,0.510840429415,1.43922517843,0.0,3.54045821811,10.5176760807,4.79288764473,0.0,4.79288764473
 09/07  24:00:00,16.99320666,0.340260091721,0.941067824938,0.0,2.55330491699,7.80157382632,1.52855521234,0.0,1.52855521234
 09/08  01:00:00,16.0819860939,0.256778769381,0.702053197109,0.0,2.55330491699,7.21284921042,0.907031318057,0.0,0.907031318057
 09/08  02:00:00,15.5771675693,0.201246342602,0.547129407185,0.0,2.55330491699,6.91848690247,0.440518309369,0.0,0.440518309369
 09/08  03:00:00,15.2221074996,0.146834351253,0.393662482899,0.0,2.55330491699,6.7713057485,0.440522030885,0.0,0.440522030885
 09/08  04:00:00,17.1783038374,0.115304540807,0.304895183354,0.0,3.82705111198,7.57405300124,0.90712127618,0.0,0.90712127618
 09/08  05:00:00,21.714626151,0.116062664136,0.301846911671,0.0,6.02426329834,9.91545327661,4.48511722896,0.0,4.48511722896
 09/08  06:00:00,25.469075326,0.176771734854,0.463002602605,0.0,6.51253267309,14.7454349813,14.9096976873,0.0,14.9096976873
 09/08  07:00:00,25.326269704,0.309601635422,0.839567777975,0.0,6.01364874671,18.163451543,15.843363827,0.0,15.843363827
 09/08  08:00:00,24.810211175,0.540301681617,1.03855975177,0.0,4.35151303671,18.8798367041,15.2210299116,0.0,15.2210299116
 09/08  09:00:00,22.5351621872,0.656082602344,1.47136168369,0.0,3.78894180059,16.6187760998,13.3540261743,0.0,13.3540261743
 09/08  10:00:00,20.4212161289,0.834910750994,2.09521417985,0.0,3.78894180059,13.7021493968,12.1093570149,0.0,12.1093570149
 09/08  11:00:00,21.2262580784,0.981744661846,2.60624106462,0.0,3.78894180059,13.8493305508,9.77560234088,0.0,9.77560234088
 09/08  12:00:00,21.8099663889,1.18609426988,3.29604098526,0.0,3.69398621738,13.6338449159,8.53093318142,0.0,8.53093318142
 09/08  13:00:00,22.7251651269,1.44276148157,4.23285590943,0.0,3.78894180059,13.2606059349,7.59743131183,0.0,7.59743131183
 09/08  14:00:00,23.5920396414,1.65879265972,5.03088039986,0.0,3.78894180059,13.1134247809,6.66392944223,0.0,6.66392944223
 09/08  15:00:00,26.1651417974,1.91060367091,5.9871620913,0.0,4.71240779196,13.5549682428,7.59743131183,0.0,7.59743131183
 09/08  16:00:00,34.6315129592,2.13609851496,6.77768502171,0.0,7.18559832057,18.5321311015,8.84210047129,0.0,8.84210047129
 09/08  17:00:00,41.3938053569,2.2308725395,7.46744712562,0.0,8.38069375907,23.3147919321,11.6426060801,0.0,11.6426060801
 09/08  18:00:00,43.3482368822,2.26511983845,7.32026121821,0.0,10.6415932552,23.1212625696,13.6651934642,0.0,13.6651934642
 09/08  19:00:00,43.0666363488,1.88402841529,5.71053008617,0.0,12.3080778603,20.4854999863,13.0428588845,0.0,13.0428588845
 09/08  20:00:00,44.0547869365,1.61211207321,4.73221790919,0.0,12.456681583,19.8967753704,11.9537733699,0.0,11.9537733699
 09/08  21:00:00,37.7362650328,1.39956508238,4.08974401826,0.0,9.18739968257,17.702556249,9.77560234088,0.0,9.77560234088
 09/08  22:00:00,29.4356860698,1.05795521839,3.06608748095,0.0,5.91811778209,14.0365255879,8.53093318142,0.0,8.53093318142
 09/08  23:00:00,22.1243610354,0.703429734478,2.00579700185,0.0,3.54045821811,10.5176760807,4.79692570304,0.0,4.79692570304
 09/08  24:00:00,17.5374406459,0.476002529641,1.34955937284,0.0,2.55330491699,7.80157382632,1.52966915946,0.0,1.52966915946
 09/09  01:00:00,16.5621519954,0.376802668102,1.06219519989,0.0,2.55330491699,7.21284921042,0.907597458678,0.0,0.907597458678
 09/09  02:00:00,15.9297893815,0.292369310701,0.808628251351,0.0,2.55330491699,6.91848690247,0.440660234502,0.0,0.440660234502
 09/09  03:00:00,15.5225149866,0.225773667082,0.615130654014,0.0,2.55330491699,6.7713057485,0.440664094336,0.0,0.440664094336
 09/09  04:00:00,17.5073961684,0.201564074435,0.547727980744,0.0,3.82705111198,7.57405300124,0.907690760754,0.0,0.907690760754
 09/09  05:00:00,22.0898508108,0.214435053436,0.578699182167,0.0,6.02426329834,9.91545327661,4.48899075277,0.0,4.48899075277
 09/09  06:00:00,25.8196078808,0.269283496301,0.72102339593,0.0,6.51253267309,14.7454349813,14.9232587892,0.0,14.9232587892
 09/09  07:00:00,25.3795625323,0.37418215536,1.02180944878,0.0,6.01364874671,17.9699221805,15.8577967773,0.0,15.8577967773
 09/09  08:00:00,23.3812262739,0.414995058551,1.18129504234,0.0,3.66783283761,18.1171033345,15.2348855655,0.0,15.2348855655
 09/09  09:00:00,20.9898732007,0.515723865166,1.51284500306,0.0,3.10526160149,15.8560427302,13.3661498715,0.0,13.3661498715
 09/09  10:00:00,18.6255953843,0.649382104911,1.93153565003,0.0,3.10526160149,12.9394160272,12.1203260742,0.0,12.1203260742
 09/09  11:00:00,19.6122323916,0.842928776161,2.57744483227,0.0,3.10526160149,13.0865971812,9.78440645429,0.0,9.78440645429
 09/09  12:00:00,20.6227825277,1.10466911667,3.47343578189,0.0,3.10526160149,12.9394160272,8.538582657,0.0,8.538582657
 09/09  13:00:00,21.1824090876,1.33100418078,4.24827073966,0.0,3.10526160149,12.4978725653,7.60421480904,0.0,7.60421480904
 09/09  14:00:00,21.8656972822,1.51786001552,4.89188425351,0.0,3.10526160149,12.3506914113,6.66984696108,0.0,6.66984696108
 09/09  15:00:00,24.1656199489,1.72857840543,5.61607907697,0.0,4.02872759285,12.7922348732,7.60421480904,0.0,7.60421480904
 09/09  16:00:00,32.2110252227,1.8759336036,6.06377576524,0.0,6.50191812146,17.7693977319,8.85003860632,0.0,8.85003860632
 09/09  17:00:00,40.2267719718,2.08018164091,6.64463400153,0.0,8.38069375907,23.1212625696,11.6531421502,0.0,11.6531421502
 09/09  18:00:00,42.5379399554,2.12180748666,6.65327664317,0.0,10.6415932552,23.1212625696,13.6776058208,0.0,13.6776058208
 09/09  19:00:00,42.7226092261,1.80552977756,5.44500160117,0.0,12.3080778603,20.4854999863,13.0546939222,0.0,13.0546939222
 09/09  20:00:00,43.801434456,1.54804088184,4.54293662002,0.0,12.456681583,19.8967753704,11.9645980995,0.0,11.9645980995
 09/09  21:00:00,37.4255224251,1.3260283083,3.85253818468,0.0,9.18739968257,17.702556249,9.78440645429,0.0,9.78440645429
 09/09  22:00:00,29.0148669794,0.960778637872,2.74244497106,0.0,5.91811778209,14.0365255879,8.538582657,0.0,8.538582657
