Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/09  23:00:00,21.8312490378,0.633196689718,1.78291804902,0.0,3.54045821811,10.5176760807,4.80111126515,0.0,4.80111126515
 09/09  24:00:00,17.3437715731,0.430137419734,1.20175540999,0.0,2.55330491699,7.80157382632,1.53082379728,0.0,1.53082379728
 09/10  01:00:00,16.4412640574,0.349073410314,0.969036519622,0.0,2.55330491699,7.21284921042,0.908183856233,0.0,0.908183856233
 09/10  02:00:00,15.8496499469,0.273313581198,0.747544546271,0.0,2.55330491699,6.91848690247,0.440807221405,0.0,0.440807221405
 09/10  03:00:00,15.4041076265,0.196422529476,0.526074431516,0.0,2.55330491699,6.7713057485,0.440811218664,0.0,0.440811218664
 09/10  04:00:00,17.3246567559,0.155631245853,0.410921396789,0.0,3.82705111198,7.57405300124,0.908280480734,0.0,0.908280480734
 09/10  05:00:00,21.9448346887,0.17769607575,0.470422037781,0.0,6.02426329834,9.91545327661,4.49300065504,0.0,4.49300065504
 09/10  06:00:00,25.6875905888,0.236307662352,0.621981937903,0.0,6.51253267309,14.7454349813,14.9372940536,0.0,14.9372940536
 09/10  07:00:00,25.2259420239,0.337890287426,0.904480808351,0.0,6.01364874671,17.9699221805,15.8727340877,0.0,15.8727340877
 09/10  08:00:00,23.2838605598,0.394823763007,1.10410062381,0.0,3.66783283761,18.1171033345,15.2492254045,0.0,15.2492254045
 09/10  09:00:00,21.031192565,0.529854195062,1.54003403744,0.0,3.10526160149,15.8560427302,13.3786972307,0.0,13.3786972307
 09/10  10:00:00,18.8445660834,0.703343711446,2.09654474264,0.0,3.10526160149,12.9394160272,12.1316784468,0.0,12.1316784468
 09/10  11:00:00,19.8786188296,0.904771728483,2.78198831796,0.0,3.10526160149,13.0865971812,9.79351822704,0.0,9.79351822704
 09/10  12:00:00,20.8051444661,1.15295313077,3.60751370614,0.0,3.10526160149,12.9394160272,8.54649944317,0.0,8.54649944317
 09/10  13:00:00,21.3415354119,1.37395712143,4.36444412329,0.0,3.10526160149,12.4978725653,7.61123535526,0.0,7.61123535526
 09/10  14:00:00,22.3865433119,1.62435441958,5.30623587912,0.0,3.10526160149,12.3506914113,6.67597126735,0.0,6.67597126735
 09/10  15:00:00,25.0069581832,1.89411649231,6.29187922443,0.0,4.02872759285,12.7922348732,7.61123535526,0.0,7.61123535526
 09/10  16:00:00,33.1253677502,2.05789356202,6.79615833433,0.0,6.50191812146,17.7693977319,8.85825413913,0.0,8.85825413913
 09/10  17:00:00,41.395185555,2.30943429216,7.58379493347,0.0,8.38069375907,23.1212625696,11.6640464029,0.0,11.6640464029
 09/10  18:00:00,43.5950619836,2.32953897994,7.50266717804,0.0,10.6415932552,23.1212625696,13.6904519266,0.0,13.6904519266
 09/10  19:00:00,44.8179422546,2.04850825688,6.40452281707,0.0,12.3080778603,20.4854999863,13.0669425347,0.0,13.0669425347
 09/10  20:00:00,45.0539191896,1.81246638177,5.53099585372,0.0,12.456681583,19.8967753704,11.9758010988,0.0,11.9758010988
 09/10  21:00:00,38.376347224,1.53845776632,4.59093352556,0.0,9.18739968257,17.702556249,9.79351822704,0.0,9.79351822704
 09/10  22:00:00,30.0571126619,1.19984359538,3.54562569608,0.0,5.91811778209,14.0365255879,8.54649944317,0.0,8.54649944317
 09/10  23:00:00,22.7357485594,0.848042605182,2.47257165514,0.0,3.54045821811,10.5176760807,4.80544309154,0.0,4.80544309154
 09/10  24:00:00,17.7220958269,0.523923622721,1.48629346075,0.0,2.55330491699,7.80157382632,1.53201878387,0.0,1.53201878387
 09/11  01:00:00,16.566923681,0.38203363375,1.06173591982,0.0,2.55330491699,7.21284921042,0.908790336819,0.0,0.908790336819
 09/11  02:00:00,16.0339304037,0.319957570889,0.885181013333,0.0,2.55330491699,6.91848690247,0.440959226506,0.0,0.440959226506
 09/11  03:00:00,15.6810333993,0.266630413382,0.732792320459,0.0,2.55330491699,6.7713057485,0.440963360262,0.0,0.440963360262
 09/11  04:00:00,17.647679393,0.238122958308,0.651452321447,0.0,3.82705111198,7.57405300124,0.908890261378,0.0,0.908890261378
 09/11  05:00:00,22.1962794299,0.243082495007,0.656480359717,0.0,6.02426329834,9.91545327661,4.49714574837,0.0,4.49714574837
 09/11  06:00:00,25.8921067293,0.28997586024,0.772829880523,0.0,6.51253267309,14.7454349813,14.9517993243,0.0,14.9517993243
 09/11  07:00:00,25.7288055155,0.414030176595,1.13767504836,0.0,6.01364874671,18.163451543,15.8881713345,0.0,15.8881713345
 09/11  08:00:00,25.3042989087,0.65598952986,1.41695963715,0.0,4.35151303671,18.8798367041,15.2640451821,0.0,15.2640451821
 09/11  09:00:00,23.0190017957,0.768092598539,1.84319129603,0.0,3.78894180059,16.6187760998,13.3916645361,0.0,13.3916645361
 09/11  10:00:00,21.1688014826,0.99771493712,2.67999534741,0.0,3.78894180059,13.7021493968,12.1434107708,0.0,12.1434107708
 09/11  11:00:00,22.589219695,1.27235213717,3.67859520594,0.0,3.78894180059,13.8493305508,9.80293496078,0.0,9.80293496078
 09/11  12:00:00,23.6400740493,1.57225493979,4.73998797576,0.0,3.69398621738,13.6338449159,8.55468119543,0.0,8.55468119543
 09/11  13:00:00,24.4036310166,1.78881201946,5.56527126122,0.0,3.78894180059,13.2606059349,7.61849087142,0.0,7.61849087142
 09/11  14:00:00,25.6889051232,2.09138987191,6.69514866948,0.0,3.78894180059,13.1134247809,6.68230054741,0.0,6.68230054741
 09/11  15:00:00,28.3692803228,2.37187329761,7.73003099001,0.0,4.71240779196,13.5549682428,7.61849087142,0.0,7.61849087142
 09/11  16:00:00,36.8080492996,2.59719295996,8.49312691708,0.0,7.18559832057,18.5321311015,8.86674463677,0.0,8.86674463677
 09/11  17:00:00,42.9891431898,2.6040012141,8.68965628389,0.0,8.38069375907,23.3147919321,11.6753156088,0.0,11.6753156088
 09/11  18:00:00,44.8070904222,2.59189710294,8.45233749368,0.0,10.6415932552,23.1212625696,13.7037279775,0.0,13.7037279775
 09/11  19:00:00,45.5071838238,2.22017695094,6.92209569222,0.0,12.3080778603,20.4854999863,13.0796010948,0.0,13.0796010948
 09/11  20:00:00,45.5418770187,1.94063545574,5.89078460886,0.0,12.456681583,19.8967753704,11.9873790501,0.0,11.9873790501
 09/11  21:00:00,39.1020252599,1.70565032621,5.14941900155,0.0,9.18739968257,17.702556249,9.80293496078,0.0,9.80293496078
 09/11  22:00:00,30.6454960637,1.33833112401,3.99552156925,0.0,5.91811778209,14.0365255879,8.55468119543,0.0,8.55468119543
 09/11  23:00:00,23.0427161374,0.926381920395,2.70119991786,0.0,3.54045821811,10.5176760807,4.80991989939,0.0,4.80991989939
 09/11  24:00:00,17.9178631884,0.574000613813,1.63198383117,0.0,2.55330491699,7.80157382632,1.53325376535,0.0,1.53325376535
 09/12  01:00:00,16.7550984472,0.427900390684,1.20404392911,0.0,2.55330491699,7.21284921042,0.909416720602,0.0,0.909416720602
 09/12  02:00:00,16.2817878218,0.379000702514,1.07399529984,0.0,2.55330491699,6.91848690247,0.441116204749,0.0,0.441116204749
 09/12  03:00:00,15.8208499703,0.301386751128,0.837852553721,0.0,2.55330491699,6.7713057485,0.44112047404,0.0,0.44112047404
 09/12  04:00:00,17.6297526068,0.235235063137,0.636413430378,0.0,3.82705111198,7.57405300124,0.909519922011,0.0,0.909519922011
 09/12  05:00:00,22.2108879669,0.247736122321,0.666435269418,0.0,6.02426329834,9.91545327661,4.50142480535,0.0,4.50142480535
 09/12  06:00:00,25.9618864322,0.30777036636,0.824815077293,0.0,6.51253267309,14.7454349813,14.966770306,0.0,14.966770306
 09/12  07:00:00,25.7846775988,0.427527839096,1.18004946918,0.0,6.01364874671,18.163451543,15.9041039461,0.0,15.9041039461
 09/12  08:00:00,25.518492074,0.698652500736,1.5884898316,0.0,4.35151303671,18.8798367041,15.2793405096,0.0,15.2793405096
 09/12  09:00:00,23.4279701856,0.847042783233,2.17320950123,0.0,3.78894180059,16.6187760998,13.4050479477,0.0,13.4050479477
 09/12  10:00:00,21.8076558025,1.11585592451,3.20070867992,0.0,3.78894180059,13.7021493968,12.1555195718,0.0,12.1555195718
 09/12  11:00:00,23.4738214454,1.43579092785,4.39975816565,0.0,3.78894180059,13.8493305508,9.81265386682,0.0,9.81265386682
 09/12  12:00:00,24.4988993821,1.72923524925,5.44183299907,0.0,3.69398621738,13.6338449159,8.56312549084,0.0,8.56312549084
 09/12  13:00:00,25.2828360442,1.95153585274,6.28175245558,0.0,3.78894180059,13.2606059349,7.62597920886,0.0,7.62597920886
 09/12  14:00:00,26.6420834983,2.2515011139,7.48821580258,0.0,3.78894180059,13.1134247809,6.68883292688,0.0,6.68883292688
 09/12  15:00:00,29.3158043251,2.52333414772,8.52509414214,0.0,4.71240779196,13.5549682428,7.62597920886,0.0,7.62597920886
 09/12  16:00:00,37.8418479985,2.7686908648,9.35542771117,0.0,7.18559832057,18.5321311015,8.87550758484,0.0,8.87550758484
 09/12  17:00:00,44.029995726,2.78194014797,9.55256988623,0.0,8.38069375907,23.3147919321,11.6869464308,0.0,11.6869464308
 09/12  18:00:00,45.3345300625,2.67012594994,8.90154828702,0.0,10.6415932552,23.1212625696,13.7174300417,0.0,13.7174300417
 09/12  19:00:00,46.2271628476,2.34212675397,7.52012491291,0.0,12.3080778603,20.4854999863,13.0926658538,0.0,13.0926658538
 09/12  20:00:00,46.2694383515,2.07082624952,6.48815514788,0.0,12.456681583,19.8967753704,11.9993285248,0.0,11.9993285248
 09/12  21:00:00,39.8043743227,1.83599948381,5.72141890673,0.0,9.18739968257,17.702556249,9.81265386682,0.0,9.81265386682
 09/12  22:00:00,31.2552332734,1.45900735255,4.48458255036,0.0,5.91811778209,14.0365255879,8.56312549084,0.0,8.56312549084
 09/12  23:00:00,23.6297652658,1.05317313872,3.16145782795,0.0,3.54045821811,10.5176760807,4.81454036291,0.0,4.81454036291
 09/12  24:00:00,18.8866149074,0.793430942008,2.38130522201,0.0,2.55330491699,7.80157382632,1.53452837598,0.0,1.53452837598
 09/13  01:00:00,17.2900899608,0.551490696519,1.61544513681,0.0,2.55330491699,7.21284921042,0.910062821869,0.0,0.910062821869
 09/13  02:00:00,16.503176703,0.430734511833,1.24365037173,0.0,2.55330491699,6.91848690247,0.441278109608,0.0,0.441278109608
 09/13  03:00:00,15.9457210944,0.331998940096,0.932111488843,0.0,2.55330491699,6.7713057485,0.441282513437,0.0,0.441282513437
 09/13  04:00:00,17.7383301807,0.263387701959,0.716838365463,0.0,3.82705111198,7.57405300124,0.910169276079,0.0,0.910169276079
 09/13  05:00:00,22.3574877868,0.285175845308,0.775595366278,0.0,6.02426329834,9.91545327661,4.5058365589,0.0,4.5058365589
 09/13  06:00:00,26.1595625037,0.356848027499,0.973413487627,0.0,6.51253267309,14.7454349813,14.9822025655,0.0,14.9822025655
 09/13  07:00:00,25.9895359294,0.47676726184,1.33566837702,0.0,6.01364874671,18.163451543,15.9205272043,0.0,15.9205272043
 09/13  08:00:00,25.6640758898,0.729573897192,1.70315225097,0.0,4.35151303671,18.8798367041,15.2951068574,0.0,15.2951068574
 09/13  09:00:00,23.565971623,0.876564072536,2.2816896493,0.0,3.78894180059,16.6187760998,13.4188435021,0.0,13.4188435021
 09/13  10:00:00,21.6355687471,1.09477536998,3.0497021791,0.0,3.78894180059,13.7021493968,12.1680012638,0.0,12.1680012638
 09/13  11:00:00,22.9442618814,1.35669826711,3.94929126244,0.0,3.78894180059,13.8493305508,9.82267206701,0.0,9.82267206701
 09/13  12:00:00,23.9941204221,1.66435077563,5.00193851268,0.0,3.69398621738,13.6338449159,8.57182982871,0.0,8.57182982871
 09/13  13:00:00,24.8626737044,1.90390372923,5.90922223932,0.0,3.78894180059,13.2606059349,7.63369814999,0.0,7.63369814999
 09/13  14:00:00,26.6550181532,2.3025046737,7.45014689766,0.0,3.78894180059,13.1134247809,6.69556647127,0.0,6.69556647127
 09/13  15:00:00,29.3654517612,2.58009878358,8.51797694247,0.0,4.71240779196,13.5549682428,7.63369814999,0.0,7.63369814999
 09/13  16:00:00,37.8214516613,2.7941332859,9.30958895281,0.0,7.18559832057,18.5321311015,8.88454038829,0.0,8.88454038829
 09/13  17:00:00,44.3327062587,2.84170823414,9.79551233275,0.0,8.38069375907,23.3147919321,11.6989354245,0.0,11.6989354245
 09/13  18:00:00,46.2541799416,2.83787127646,9.65345283954,0.0,10.6415932552,23.1212625696,13.7315540617,0.0,13.7315540617
 09/13  19:00:00,47.0724943687,2.50536602825,8.20221715977,0.0,12.3080778603,20.4854999863,13.1061329425,0.0,13.1061329425
 09/13  20:00:00,46.6779096221,2.16617895399,6.80127371399,0.0,12.456681583,19.8967753704,12.011645984,0.0,12.011645984
 09/13  21:00:00,39.7598872159,1.84698801984,5.66594326392,0.0,9.18739968257,17.702556249,9.82267206701,0.0,9.82267206701
 09/13  22:00:00,31.3107662049,1.4816952456,4.51742758886,0.0,5.91811778209,14.0365255879,8.57182982871,0.0,8.57182982871
 09/13  23:00:00,23.9210708465,1.11850468273,3.38743186467,0.0,3.54045821811,10.5176760807,4.81930311382,0.0,4.81930311382
 09/13  24:00:00,18.9991205868,0.818595229363,2.46864661404,0.0,2.55330491699,7.80157382632,1.5358422383,0.0,1.5358422383
 09/14  01:00:00,17.5649616449,0.612773052061,1.82903446541,0.0,2.55330491699,7.21284921042,0.910728449083,0.0,0.910728449083
 09/14  02:00:00,16.5847089433,0.449784748972,1.30613237482,0.0,2.55330491699,6.91848690247,0.441444893102,0.0,0.441444893102
 09/14  03:00:00,16.0356501558,0.353938625194,1.00010086506,0.0,2.55330491699,6.7713057485,0.441449430437,0.0,0.441449430437
 09/14  04:00:00,17.9536586079,0.314826509918,0.8807279847,0.0,3.82705111198,7.57405300124,0.9108381312,0.0,0.9108381312
 09/14  05:00:00,22.4913442467,0.317656013303,0.876971658205,0.0,6.02426329834,9.91545327661,4.51037970261,0.0,4.51037970261
 09/14  06:00:00,26.1331977703,0.352183327451,0.951713454252,0.0,6.51253267309,14.7454349813,14.9980915328,0.0,14.9980915328
 09/14  07:00:00,25.9386788737,0.467711002005,1.29386758113,0.0,6.01364874671,18.163451543,15.9374362455,0.0,15.9374362455
 09/14  08:00:00,25.6479692578,0.728418143457,1.68820137272,0.0,4.35151303671,18.8798367041,15.3113395564,0.0,15.3113395564
 09/14  09:00:00,23.4750803113,0.862712222616,2.20465018752,0.0,3.78894180059,16.6187760998,13.4330471138,0.0,13.4330471138
 09/14  10:00:00,21.5946702903,1.08907129533,3.01450779695,0.0,3.78894180059,13.7021493968,12.1808521506,0.0,12.1808521506
 09/14  11:00:00,23.2092477573,1.40827108236,4.16270432308,0.0,3.78894180059,13.8493305508,9.83298659455,0.0,9.83298659455
 09/14  12:00:00,24.6841145174,1.79694361606,5.55933976757,0.0,3.69398621738,13.6338449159,8.58079163133,0.0,8.58079163133
 09/14  13:00:00,26.2039896135,2.15804672808,6.99639514952,0.0,3.78894180059,13.2606059349,7.64164540891,0.0,7.64164540891
 09/14  14:00:00,27.6315378019,2.46861526068,8.26055595936,0.0,3.78894180059,13.1134247809,6.7024991865,0.0,6.7024991865
 09/14  15:00:00,29.9100854432,2.66772872763,8.97498068041,0.0,4.71240779196,13.5549682428,7.64164540891,0.0,7.64164540891
 09/14  16:00:00,38.2929960669,2.87348211308,9.70178453125,0.0,7.18559832057,18.5321311015,8.89384037213,0.0,8.89384037213
 09/14  17:00:00,44.9964734301,2.94796128198,10.3530264563,0.0,8.38069375907,23.3147919321,11.7112790394,0.0,11.7112790394
 09/14  18:00:00,46.2378511291,2.83950598935,9.63548931421,0.0,10.6415932552,23.1212625696,13.7460958546,0.0,13.7460958546
 09/14  19:00:00,46.8986662707,2.48379421244,8.0499608776,0.0,12.3080778603,20.4854999863,13.119998373,0.0,13.119998373
 09/14  20:00:00,46.6141561752,2.15301635978,6.75068286132,0.0,12.456681583,19.8967753704,12.0243277802,0.0,12.0243277802
 09/14  21:00:00,39.6891670852,1.83157695925,5.6106341938,0.0,9.18739968257,17.702556249,9.83298659455,0.0,9.83298659455
 09/14  22:00:00,31.0451136288,1.43047555288,4.30299470551,0.0,5.91811778209,14.0365255879,8.58079163133,0.0,8.58079163133
 09/14  23:00:00,23.5352078073,1.04022828931,3.07984521885,0.0,3.54045821811,10.5176760807,4.82420674167,0.0,4.82420674167
 09/14  24:00:00,18.523967466,0.714850680596,2.09723804201,0.0,2.55330491699,7.80157382632,1.53719496322,0.0,1.53719496322
 09/15  01:00:00,17.1087417087,0.510629658439,1.47495792277,0.0,2.55330491699,7.21284921042,0.91141340494,0.0,0.91141340494
 09/15  02:00:00,16.3805732021,0.404235259413,1.14754612322,0.0,2.55330491699,6.91848690247,0.441616505806,0.0,0.441616505806
 09/15  03:00:00,15.8610989981,0.312757867933,0.866730464636,0.0,2.55330491699,6.7713057485,0.44162117558,0.0,0.44162117558
 09/15  04:00:00,17.6470964231,0.240555575314,0.648436734563,0.0,3.82705111198,7.57405300124,0.911526289226,0.0,0.911526289226
 09/15  05:00:00,22.1975944295,0.245614844753,0.655263009537,0.0,6.02426329834,9.91545327661,4.51505289117,0.0,4.51505289117
 09/15  06:00:00,26.8198799675,0.30024724555,0.797498400009,0.0,6.51253267309,14.7454349813,15.0144325028,0.0,15.0144325028
 09/15  07:00:00,25.7208744337,0.413844598256,1.12992954486,0.0,6.01364874671,18.163451543,15.9548260623,0.0,15.9548260623
 09/15  08:00:00,25.2613627135,0.644633851993,1.38537911983,0.0,4.35151303671,18.8798367041,15.3280337995,0.0,15.3280337995
 09/15  09:00:00,22.9531254625,0.754540024259,1.79086753703,0.0,3.78894180059,16.6187760998,13.4476545766,0.0,13.4476545766
 09/15  10:00:00,21.2371946099,1.00994627453,2.7361571373,0.0,3.78894180059,13.7021493968,12.1940684264,0.0,12.1940684264
 09/15  11:00:00,22.5093901757,1.26122630109,3.60989152268,0.0,3.78894180059,13.8493305508,9.84359439489,0.0,9.84359439489
 09/15  12:00:00,23.7401799618,1.59975193951,4.8125968885,0.0,3.69398621738,13.6338449159,8.59000824474,0.0,8.59000824474
 09/15  13:00:00,25.0738676375,1.92740091725,6.09691898438,0.0,3.78894180059,13.2606059349,7.64981863213,0.0,7.64981863213
 09/15  14:00:00,25.7386023915,2.11179028749,6.72444552213,0.0,3.78894180059,13.1134247809,6.70962901951,0.0,6.70962901951
 09/15  15:00:00,27.8101981034,2.26161421642,7.2812078518,0.0,4.71240779196,13.5549682428,7.64981863213,0.0,7.64981863213
 09/15  16:00:00,36.7863019471,2.56870302229,8.49986950227,0.0,7.18559832057,18.5321311015,8.90340478227,0.0,8.90340478227
 09/15  17:00:00,43.0818350044,2.58230934832,8.80403996426,0.0,8.38069375907,23.3147919321,11.7239736201,0.0,11.7239736201
 09/15  18:00:00,44.5214056656,2.48610934655,8.27244049347,0.0,10.6415932552,23.1212625696,13.7610511141,0.0,13.7610511141
 09/15  19:00:00,47.0138497146,2.28770425821,7.46840094237,0.0,12.3080778603,20.4854999863,13.134258039,0.0,13.134258039
 09/15  20:00:00,45.9104548146,1.98173504534,6.21826281514,0.0,12.456681583,19.8967753704,12.0373701576,0.0,12.0373701576
 09/15  21:00:00,38.4648407847,1.56214292935,4.65574192325,0.0,9.18739968257,17.702556249,9.84359439489,0.0,9.84359439489
 09/15  22:00:00,29.4303429202,1.06655117302,3.05214837676,0.0,5.91811778209,14.0365255879,8.59000824474,0.0,8.59000824474
 09/15  23:00:00,22.0018060161,0.679787981792,1.9068837352,0.0,3.54045821811,10.5176760807,4.82924979429,0.0,4.82924979429
 09/15  24:00:00,17.4026977492,0.447311722885,1.24350728295,0.0,2.55330491699,7.80157382632,1.53858615015,0.0,1.53858615015
 09/16  01:00:00,16.369662924,0.334262385146,0.912246411399,0.0,2.55330491699,7.21284921042,0.912117486427,0.0,0.912117486427
 09/16  02:00:00,15.8342383059,0.271490039503,0.733956446975,0.0,2.55330491699,6.91848690247,0.441792896871,0.0,0.441792896871
 09/16  03:00:00,15.5032061087,0.222619458174,0.598975984995,0.0,2.55330491699,6.7713057485,0.441797697981,0.0,0.441797697981
 09/16  04:00:00,17.429390143,0.183374301347,0.487911728414,0.0,3.82705111198,7.57405300124,0.912233546298,0.0,0.912233546298
 09/16  05:00:00,22.0250124001,0.199791757199,0.528504067735,0.0,6.02426329834,9.91545327661,4.51985474075,0.0,4.51985474075
 09/16  06:00:00,26.6538530592,0.256485456349,0.675233280929,0.0,6.51253267309,14.7454349813,15.0312206365,0.0,15.0312206365
 09/16  07:00:00,24.9596783621,0.26874784026,0.70735959367,0.0,6.01364874671,17.9699221805,15.9726915047,0.0,15.9726915047
 09/16  08:00:00,22.5123136992,0.198605846368,0.528771679832,0.0,3.66783283761,18.1171033345,15.3451846429,0.0,15.3451846429
 09/16  09:00:00,19.6038422023,0.174624183165,0.467913686679,0.0,3.10526160149,15.8560427302,13.4626615645,0.0,13.4626615645
 09/16  10:00:00,16.7333780342,0.186345938227,0.502354466659,0.0,3.10526160149,12.9394160272,12.2076461774,0.0,12.2076461774
 09/16  11:00:00,16.9061573552,0.192624667394,0.521673904652,0.0,3.10526160149,13.0865971812,9.85449232663,0.0,9.85449232663
 09/16  12:00:00,16.8524041994,0.217105978262,0.590620591948,0.0,3.10526160149,12.9394160272,8.59947693953,0.0,8.59947693953
 09/16  13:00:00,16.5006700605,0.239621648908,0.657914244431,0.0,3.10526160149,12.4978725653,7.6582153992,0.0,7.6582153992
 09/16  14:00:00,16.4234529996,0.256596257367,0.710903729107,0.0,3.10526160149,12.3506914113,6.71695385888,0.0,6.71695385888
 09/16  15:00:00,18.0475817333,0.323168882685,0.903450384145,0.0,4.02872759285,12.7922348732,7.6582153992,0.0,7.6582153992
 09/16  16:00:00,25.9676957217,0.446624747606,1.24975512019,0.0,6.50191812146,17.7693977319,8.9132307863,0.0,8.9132307863
 09/16  17:00:00,33.6778853094,0.570791143935,1.60513783606,0.0,8.38069375907,23.1212625696,11.7370154073,0.0,11.7370154073
 09/16  18:00:00,35.9630309424,0.582968043741,1.6172070731,0.0,10.6415932552,23.1212625696,13.7764154113,0.0,13.7764154113
 09/16  19:00:00,39.233234765,0.531387111161,1.4441031398,0.0,12.3080778603,20.4854999863,13.1489077178,0.0,13.1489077178
 09/16  20:00:00,39.6222537716,0.515514619168,1.39628219827,0.0,12.456681583,19.8967753704,12.050769254,0.0,12.050769254
 09/16  21:00:00,34.0939651171,0.494801497291,1.3522076877,0.0,9.18739968257,17.702556249,9.85449232663,0.0,9.85449232663
 09/16  22:00:00,26.8107361284,0.399468403545,1.09962435441,0.0,5.91811778209,14.0365255879,8.59947693953,0.0,8.59947693953
 09/16  23:00:00,20.5090947139,0.290914713953,0.803045700822,0.0,3.54045821811,10.5176760807,4.83443077823,0.0,4.83443077823
 09/16  24:00:00,16.4308904221,0.190798401789,0.528213276892,0.0,2.55330491699,7.80157382632,1.5400153871,0.0,1.5400153871
 09/17  01:00:00,15.6690880466,0.147955348024,0.397978571151,0.0,2.55330491699,7.21284921042,1.03142275652,0.118582271633,0.912840484883
 09/17  02:00:00,15.2661969177,0.134316683063,0.303088415211,0.0,2.55330491699,6.91848690247,1.06044998891,0.618475974876,0.441974014032
 09/17  03:00:00,15.0779149952,0.139129577329,0.257174752378,0.0,2.55330491699,6.7713057485,1.5605977158,1.11861877046,0.441978945342
 09/17  04:00:00,17.1527287148,0.151699097084,0.242925504407,0.0,3.82705111198,7.57405300124,2.45226432929,1.53930463638,0.912959692908
 09/17  05:00:00,21.7555938927,0.17373235025,0.285144967264,0.0,6.02426329834,9.91545327661,6.21742714265,1.69264331323,4.52478382943
 09/17  06:00:00,26.326049637,0.210233150671,0.393682164468,0.0,6.51253267309,14.7454349813,16.6286018044,1.58015084196,15.0484509624
 09/17  07:00:00,24.6547998966,0.235025344776,0.436203623697,0.0,6.01364874671,17.9699221805,17.7928627472,1.8018354651,15.9910272821
 09/17  08:00:00,22.3128150351,0.227687690474,0.300191171693,0.0,3.66783283761,18.1171033345,18.2905525295,2.92776552209,15.3627870074
 09/17  09:00:00,19.468736226,0.229244613443,0.278187280053,0.0,3.10526160149,15.8560427302,16.6701199554,3.19205632191,13.4780636335
 09/17  10:00:00,16.5756844048,0.229529160521,0.301477614882,0.0,3.10526160149,12.9394160272,15.2156186759,2.99403729322,12.2215813827
 09/17  11:00:00,16.7138386125,0.226928335119,0.295051494182,0.0,3.10526160149,13.0865971812,12.8557766786,2.9900995161,9.86567716245
 09/17  12:00:00,16.5707595044,0.214186886849,0.311894988398,0.0,3.10526160149,12.9394160272,11.1451761662,2.53598125456,8.60919491163
 09/17  13:00:00,16.1378384275,0.204293746053,0.330410514269,0.0,3.10526160149,12.4978725653,9.79847886253,2.13164563901,7.66683322352
 09/17  14:00:00,15.9983918262,0.201411679992,0.341027133062,0.0,3.10526160149,12.3506914113,8.68294057378,1.95846903837,6.72447153542
 09/17  15:00:00,17.5538351945,0.229917428686,0.502955299285,0.0,4.02872759285,12.7922348732,8.88563068307,1.21879745954,7.66683322352
 09/17  16:00:00,25.2381250592,0.270786725243,0.69602248012,0.0,6.50191812146,17.7693977319,9.43663473001,0.513319255677,8.92331547434
 09/17  17:00:00,32.9118042724,0.37330793671,1.03654000636,0.0,8.38069375907,23.1212625696,11.7526730691,0.0022725304142,11.7504005387
 09/17  18:00:00,35.4608375723,0.450203312904,1.24777843381,0.0,10.6415932552,23.1212625696,13.7921841962,0.0,13.7921841962
 09/17  19:00:00,38.9394281488,0.446123287218,1.23556034761,0.0,12.3080778603,20.4854999863,13.1639430708,0.0,13.1639430708
 09/17  20:00:00,39.4144752362,0.44971832103,1.254299961,0.0,12.456681583,19.8967753704,12.0645211014,0.0,12.0645211014
 09/17  21:00:00,33.8280324279,0.41746713108,1.16360936473,0.0,9.18739968257,17.702556249,9.86567716245,0.0,9.86567716245
 09/17  22:00:00,26.4813160542,0.312952327843,0.856720355907,0.0,5.91811778209,14.0365255879,8.69214209212,0.082947180481,8.60919491163
 09/17  23:00:00,20.2181352894,0.236222549821,0.566778440516,0.0,3.54045821811,10.5176760807,5.60058004605,0.760831886849,4.8397481592
 09/17  24:00:00,16.2247577816,0.184341139937,0.328537898287,0.0,2.55330491699,7.80157382632,3.15875052179,1.61726827097,1.54148225081
 09/18  01:00:00,15.5879483715,0.194188334058,0.270605910022,0.0,2.55330491699,7.21284921042,3.299456157,2.38587397093,0.913582186064
 09/18  02:00:00,15.2658624021,0.20294505824,0.234125524349,0.0,2.55330491699,6.91848690247,3.3748466459,2.93268684227,0.442159803631
 09/18  03:00:00,15.1042063293,0.212114503976,0.210481159839,0.0,2.55330491699,6.7713057485,3.81859014776,3.37642528379,0.442164863967
 09/18  04:00:00,17.2013031929,0.217925478268,0.225273601396,0.0,3.82705111198,7.57405300124,4.30632469744,3.39262018348,0.913704513962
 09/18  05:00:00,21.7984964531,0.235223854919,0.266556023004,0.0,6.02426329834,9.91545327661,7.97808845049,3.44824975292,4.52983869757
 09/18  06:00:00,26.3429048286,0.256409516703,0.364360989943,0.0,6.51253267309,14.7454349813,18.1521718492,3.08605347111,15.0661183781
 09/18  07:00:00,24.9291868346,0.279333067859,0.472753476129,0.0,6.01364874671,18.163451543,18.7135075141,2.70367954946,16.0098279646
 09/18  08:00:00,24.0452719601,0.460098720291,0.353823498158,0.0,4.35151303671,18.8798367041,18.6416363685,3.26080068817,15.3808356803
 09/18  09:00:00,21.2543841157,0.462820130101,0.383846084382,0.0,3.78894180059,16.6187760998,16.5736306275,3.07977440508,13.4938562224
 09/18  10:00:00,18.2928429695,0.449589208454,0.352162562994,0.0,3.78894180059,13.7021493968,15.2637438655,3.02787395005,12.2358699155
 09/18  11:00:00,18.4989481819,0.449819162661,0.410856667367,0.0,3.78894180059,13.8493305508,12.4204458842,2.54330029409,9.87714559007
 09/18  12:00:00,18.5966161546,0.499587689576,0.769197331218,0.0,3.69398621738,13.6338449159,9.56977508986,0.950615806684,8.61915928317
 09/18  13:00:00,18.5011981902,0.506479483052,0.94517097129,0.0,3.78894180059,13.2606059349,7.85007671468,0.174407161677,7.675669553
 09/18  14:00:00,18.3817555165,0.505544955719,0.973843978975,0.0,3.78894180059,13.1134247809,6.75667878951,0.024498966677,6.73217982283
 09/18  15:00:00,19.9059168774,0.541330689279,1.09721015295,0.0,4.71240779196,13.5549682428,7.675669553,0.0,7.675669553
 09/18  16:00:00,27.7045289424,0.627261437394,1.35953808248,0.0,7.18559832057,18.5321311015,8.9336558599,0.0,8.9336558599
 09/18  17:00:00,33.9162121648,0.564546504059,1.65617996894,0.0,8.38069375907,23.3147919321,11.7641250504,0.0,11.7641250504
 09/18  18:00:00,36.202381258,0.622998468114,1.81652696434,0.0,10.6415932552,23.1212625696,13.8083527991,0.0,13.8083527991
 09/18  19:00:00,39.6976653212,0.622291506689,1.81762930054,0.0,12.3080778603,20.4854999863,13.1793596457,0.0,13.1793596457
 09/18  20:00:00,40.1009289712,0.610073390274,1.7803986268,0.0,12.456681583,19.8967753704,12.0786216271,0.0,12.0786216271
 09/18  21:00:00,34.1681854099,0.500244713682,1.42098476412,0.0,9.18739968257,17.702556249,9.87714559007,0.0,9.87714559007
 09/18  22:00:00,26.7305134444,0.374018767452,1.04485130654,0.0,5.91811778209,14.0365255879,8.61915928317,0.0,8.61915928317
 09/18  23:00:00,20.3945148735,0.258660702413,0.720719872,0.0,3.54045821811,10.5176760807,4.84520036249,0.0,4.84520036249
 09/18  24:00:00,16.2014839332,0.135654715127,0.353950474684,0.0,2.55330491699,7.80157382632,1.71968638724,0.17670008035,1.54298630689
 09/19  01:00:00,15.5206601191,0.129693566252,0.267812425394,0.0,2.55330491699,7.21284921042,1.68853980877,0.774197438568,0.914342370198
 09/19  02:00:00,15.1982055904,0.133651479329,0.235762291632,0.0,2.55330491699,6.91848690247,1.59660461239,1.15425440177,0.442350210625
 09/19  03:00:00,15.0382395329,0.149060494558,0.207568372863,0.0,2.55330491699,6.7713057485,2.23564726237,1.79329186359,0.44235539878
 09/19  04:00:00,17.1320368298,0.166501129395,0.207431587192,0.0,3.82705111198,7.57405300124,3.14820572536,2.23373793651,0.914467788843
 09/19  05:00:00,21.7417670996,0.184569314413,0.260481210035,0.0,6.02426329834,9.91545327661,6.73636265831,2.20134481002,4.53501784829
 09/19  06:00:00,26.3047861087,0.207569540606,0.375082246215,0.0,6.51253267309,14.7454349813,16.81925199,1.73503433835,15.0842176517
 09/19  07:00:00,24.885608989,0.240501242305,0.468007456087,0.0,6.01364874671,18.163451543,17.7497374767,1.72064949219,16.0290879845
 09/19  08:00:00,24.0692013839,0.440864680359,0.3969869619,0.0,4.35151303671,18.8798367041,17.7429047218,2.34357940509,15.3993253167
 09/19  09:00:00,21.5688662467,0.488516387468,0.672631958093,0.0,3.78894180059,16.6187760998,15.0768148662,1.56678021194,13.5100346543
 09/19  10:00:00,19.3933690527,0.6249039749,1.27737387976,0.0,3.78894180059,13.7021493968,12.6609512025,0.410443658211,12.2505075443
 09/19  11:00:00,20.0788720586,0.743698081031,1.69690162566,0.0,3.78894180059,13.8493305508,9.98165053348,0.0927563202646,9.88889421322
 09/19  12:00:00,20.2164348184,0.849451222685,2.03915246191,0.0,3.69398621738,13.6338449159,8.63356641806,0.00419931477433,8.62936710329
 09/19  13:00:00,20.2909354468,0.920546561285,2.3208411496,0.0,3.78894180059,13.2606059349,7.68472177084,0.0,7.68472177084
 09/19  14:00:00,20.4657909822,0.99292008536,2.57050431496,0.0,3.78894180059,13.1134247809,6.74007643839,0.0,6.74007643839
 09/19  15:00:00,22.4679022203,1.14383942958,3.05668675548,0.0,4.71240779196,13.5549682428,7.68472177084,0.0,7.68472177084
 09/19  16:00:00,30.2688881674,1.24165994993,3.30949879496,0.0,7.18559832057,18.5321311015,8.94424888077,0.0,8.94424888077
 09/19  17:00:00,36.2422906685,1.15457203266,3.39223294409,0.0,8.38069375907,23.3147919321,11.7781848781,0.0,11.7781848781
 09/19  18:00:00,37.974289529,1.08342783736,3.12800586607,0.0,10.6415932552,23.1212625696,13.8249164318,0.0,13.8249164318
 09/19  19:00:00,40.8002355327,0.931210768516,2.61128025021,0.0,12.3080778603,20.4854999863,13.1951528768,0.0,13.1951528768
 09/19  20:00:00,40.6631530975,0.788754573116,2.16394157021,0.0,12.456681583,19.8967753704,12.0930666556,0.0,12.0930666556
 09/19  21:00:00,34.6028685842,0.635208096438,1.72070455564,0.0,9.18739968257,17.702556249,9.88889421322,0.0,9.88889421322
 09/19  22:00:00,27.0302323487,0.466311204495,1.25227777379,0.0,5.91811778209,14.0365255879,8.62936710329,0.0,8.62936710329
 09/19  23:00:00,20.6298624749,0.330297049216,0.884431126557,0.0,3.54045821811,10.5176760807,4.8507857735,0.0,4.8507857735
 09/19  24:00:00,16.4845859862,0.210612894857,0.562094347957,0.0,2.55330491699,7.80157382632,1.54452710993,0.0,1.54452710993
 09/20  01:00:00,15.6636057882,0.148375320657,0.392076340104,0.0,2.55330491699,7.21284921042,0.915120812062,0.0,0.915120812062
 09/20  02:00:00,15.2090716695,0.105280600951,0.274999249124,0.0,2.55330491699,6.91848690247,0.452447166574,0.00990198796388,0.44254517861
 09/20  03:00:00,14.9681146929,0.0872632721135,0.199240755295,0.0,2.55330491699,6.7713057485,0.729256619982,0.28670612664,0.442550493342
 09/20  04:00:00,17.0305483168,0.0938794570655,0.1785647465,0.0,3.82705111198,7.57405300124,1.58109742428,0.665848132804,0.915249291474
 09/20  05:00:00,21.6257695541,0.124043968094,0.205009010774,0.0,6.02426329834,9.91545327661,5.71628102843,1.17596128051,4.54031974792
 09/20  06:00:00,26.1786474569,0.168889392224,0.287623742746,0.0,6.51253267309,14.7454349813,16.5871281199,1.48438469668,15.1027434233
 09/20  07:00:00,24.8473175676,0.219911326411,0.450305950657,0.0,6.01364874671,18.163451543,17.2726794051,1.22387776693,16.0488016382
 09/20  08:00:00,24.2272819655,0.450192132496,0.545740091344,0.0,4.35151303671,18.8798367041,16.834885213,1.41663477197,15.418250441
 09/20  09:00:00,21.8660768441,0.536688745844,0.921670197066,0.0,3.78894180059,16.6187760998,14.4382995099,0.911705371788,13.5265941381
 09/20  10:00:00,19.6732257924,0.68262586005,1.49950873433,0.0,3.78894180059,13.7021493968,12.4710173256,0.205527391104,12.2654899345
 09/20  11:00:00,20.1183888484,0.742333166827,1.73778332967,0.0,3.78894180059,13.8493305508,9.90091955266,0.0,9.90091955266
 09/20  12:00:00,20.2343334557,0.843264195702,2.06323812624,0.0,3.69398621738,13.6338449159,8.63981534903,0.0,8.63981534903
 09/20  13:00:00,20.3382042033,0.920851450855,2.36780501659,0.0,3.78894180059,13.2606059349,7.69398719631,0.0,7.69398719631
 09/20  14:00:00,20.836530084,1.06927701242,2.86488648971,0.0,3.78894180059,13.1134247809,6.74815904359,0.0,6.74815904359
 09/20  15:00:00,22.8472430972,1.22475128729,3.35511577474,0.0,4.71240779196,13.5549682428,7.69398719631,0.0,7.69398719631
 09/20  16:00:00,30.8451132255,1.35764479237,3.76973901053,0.0,7.18559832057,18.5321311015,8.95509139994,0.0,8.95509139994
 09/20  17:00:00,36.9322682889,1.30620835893,3.93057423816,0.0,8.38069375907,23.3147919321,11.7925758581,0.0,11.7925758581
 09/20  18:00:00,38.3448387615,1.1773696213,3.40461331463,0.0,10.6415932552,23.1212625696,13.841870189,0.0,13.841870189
 09/20  19:00:00,42.2684228816,1.0715291038,3.04631593044,0.0,12.3080778603,20.4854999863,13.2113180872,0.0,13.2113180872
 09/20  20:00:00,41.7033248214,1.03011492205,2.96275294523,0.0,12.456681583,19.8967753704,12.107851909,0.0,12.107851909
 09/20  21:00:00,35.3369651481,0.813264392034,2.2767448239,0.0,9.18739968257,17.702556249,9.90091955266,0.0,9.90091955266
 09/20  22:00:00,27.3765066474,0.554356964604,1.51050631229,0.0,5.91811778209,14.0365255879,8.63981534903,0.0,8.63981534903
 09/20  23:00:00,20.9498471921,0.412339957887,1.12237293513,0.0,3.54045821811,10.5176760807,4.85650273815,0.0,4.85650273815
 09/20  24:00:00,16.8649463607,0.308001979362,0.845065637953,0.0,2.55330491699,7.80157382632,1.54610420363,0.0,1.54610420363
 09/21  01:00:00,16.0718405241,0.252844849661,0.695841546994,0.0,2.55330491699,7.21284921042,0.915917281037,0.0,0.915917281037
 09/21  02:00:00,15.6133824637,0.209646683848,0.574943960398,0.0,2.55330491699,6.91848690247,0.442744649834,0.0,0.442744649834
 09/21  03:00:00,15.3529604983,0.179548388466,0.491801444338,0.0,2.55330491699,6.7713057485,0.442750089865,0.0,0.442750089865
 09/21  04:00:00,17.3975565862,0.171007353556,0.468445119388,0.0,3.82705111198,7.57405300124,0.91604879039,0.0,0.91604879039
 09/21  05:00:00,21.9145708228,0.166346623016,0.451507624598,0.0,6.02426329834,9.91545327661,4.54574282639,0.0,4.54574282639
 09/21  06:00:00,26.5557115366,0.225665926436,0.607911288226,0.0,6.51253267309,14.7454349813,15.1216902068,0.0,15.1216902068
 09/21  07:00:00,25.138644512,0.259758092527,0.70178612888,0.0,6.01364874671,18.163451543,16.0689630875,0.0,16.0689630875
 09/21  08:00:00,24.1527227239,0.388075376017,0.533297606182,0.0,4.35151303671,18.8798367041,15.4430184852,0.00541303642933,15.4376054488
 09/21  09:00:00,21.2757992326,0.368171986728,0.499909344667,0.0,3.78894180059,16.6187760998,13.6758548102,0.13232504031,13.5435297699
 09/21  10:00:00,18.5148375558,0.401491335985,0.622255021801,0.0,3.78894180059,13.7021493968,12.373359401,0.0925467520282,12.280812649
 09/21  11:00:00,18.9059905152,0.455058596529,0.812659566771,0.0,3.78894180059,13.8493305508,9.91595540577,0.00273735856972,9.9132180472
 09/21  12:00:00,18.80362391,0.506087567996,0.969705208173,0.0,3.69398621738,13.6338449159,8.65050092625,0.0,8.65050092625
 09/21  13:00:00,18.7698387345,0.557036735686,1.16325426293,0.0,3.78894180059,13.2606059349,7.70346308555,0.0,7.70346308555
 09/21  14:00:00,19.0674915506,0.657252825658,1.50787214306,0.0,3.78894180059,13.1134247809,6.75642524484,0.0,6.75642524484
 09/21  15:00:00,20.592519792,0.691400445306,1.63374331149,0.0,4.71240779196,13.5549682428,7.70346308555,0.0,7.70346308555
 09/21  16:00:00,28.5095603409,0.802866896673,1.98896402166,0.0,7.18559832057,18.5321311015,8.96618020649,0.0,8.96618020649
 09/21  17:00:00,34.7425367567,0.759964147442,2.28708691748,0.0,8.38069375907,23.3147919321,11.8072937286,0.0,11.8072937286
 09/21  18:00:00,36.8346370531,0.775222579382,2.29655864814,0.0,10.6415932552,23.1212625696,13.8592090501,0.0,13.8592090501
 09/21  19:00:00,41.1859476552,0.766300234365,2.26906957353,0.0,12.3080778603,20.4854999863,13.2278504897,0.0,13.2278504897
 09/21  20:00:00,40.7660196264,0.767953176407,2.28760949586,0.0,12.456681583,19.8967753704,12.1229730089,0.0,12.1229730089
 09/21  21:00:00,35.0486390825,0.707278574694,2.0944045757,0.0,9.18739968257,17.702556249,9.9132180472,0.0,9.9132180472
 09/21  22:00:00,27.6373360988,0.588677949023,1.73701477932,0.0,5.91811778209,14.0365255879,8.65050092625,0.0,8.65050092625
 09/21  23:00:00,21.1440759968,0.441453158503,1.2874885392,0.0,3.54045821811,10.5176760807,4.86234956342,0.0,4.86234956342
 09/21  24:00:00,16.8618376011,0.297126999255,0.852831858465,0.0,2.55330491699,7.80157382632,1.54771712094,0.0,1.54771712094
 09/22  01:00:00,15.9758785426,0.222174608639,0.630549806501,0.0,2.55330491699,7.21284921042,0.916731541186,0.0,0.916731541186
 09/22  02:00:00,15.4139365932,0.154148042747,0.430996731004,0.0,2.55330491699,6.91848690247,0.442948565212,0.0,0.442948565212
 09/22  03:00:00,15.1192523442,0.115872235021,0.321769443724,0.0,2.55330491699,6.7713057485,0.442954129229,0.0,0.442954129229
 09/22  04:00:00,17.1525811139,0.108361131377,0.28611586931,0.0,3.82705111198,7.57405300124,1.04128161642,0.124415567623,0.916866048801
 09/22  05:00:00,21.7800044635,0.13562943387,0.347658454456,0.0,6.02426329834,9.91545327661,4.80804309846,0.256757620682,4.55128547778
 09/22  06:00:00,26.4611212152,0.204812922271,0.534173971052,0.0,6.51253267309,14.7454349813,15.4196597445,0.278607353206,15.1410523913
 09/22  07:00:00,25.1061576846,0.257199013765,0.67185838024,0.0,6.01364874671,18.163451543,16.4121100079,0.322543645848,16.089566362
 09/22  08:00:00,24.237879292,0.429900124504,0.576629425797,0.0,4.35151303671,18.8798367041,16.1837664906,0.726381882366,15.4573846082
 09/22  09:00:00,21.7003804386,0.479517040142,0.813145497332,0.0,3.78894180059,16.6187760998,14.0719476283,0.511111093857,13.5608365344
 09/22  10:00:00,19.7806193541,0.691359005054,1.59816915101,0.0,3.78894180059,13.7021493968,12.3481394264,0.051668276177,12.2964711502
 09/22  11:00:00,20.8552674892,0.890762673379,2.32623246395,0.0,3.78894180059,13.8493305508,9.92578605475,0.0,9.92578605475
 09/22  12:00:00,21.5240269733,1.09992421273,3.09627162679,0.0,3.69398621738,13.6338449159,8.66142067052,0.0,8.66142067052
 09/22  13:00:00,22.3514012074,1.32389521048,3.97795826102,0.0,3.78894180059,13.2606059349,7.71314663235,0.0,7.71314663235
 09/22  14:00:00,23.6832044283,1.63043021842,5.15040762805,0.0,3.78894180059,13.1134247809,6.76487259418,0.0,6.76487259418
 09/22  15:00:00,26.2831994712,1.88897068701,6.12685274895,0.0,4.71240779196,13.5549682428,7.71314663235,0.0,7.71314663235
 09/22  16:00:00,35.4184028845,2.23358216703,7.46709129496,0.0,7.18559832057,18.5321311015,8.97751201658,0.0,8.97751201658
 09/22  17:00:00,41.8616359205,2.27596359859,7.89018663017,0.0,8.38069375907,23.3147919321,11.8223341311,0.0,11.8223341311
 09/22  18:00:00,42.795242475,2.09895647197,6.93343017749,0.0,10.6415932552,23.1212625696,13.8769278805,0.0,13.8769278805
 09/22  19:00:00,45.8890512332,1.85580350569,5.88266988018,0.0,12.3080778603,20.4854999863,13.2447451884,0.0,13.2447451884
 09/22  20:00:00,44.0844984935,1.57378694479,4.80025459453,0.0,12.456681583,19.8967753704,12.1384254772,0.0,12.1384254772
 09/22  21:00:00,37.033109866,1.21712057359,3.56903336026,0.0,9.18739968257,17.702556249,9.92578605475,0.0,9.92578605475
 09/22  22:00:00,28.9606304206,0.928190928079,2.72079612204,0.0,5.91811778209,14.0365255879,8.66142067052,0.0,8.66142067052
 09/22  23:00:00,22.0786651683,0.677297392621,1.9862334766,0.0,3.54045821811,10.5176760807,4.86832451783,0.0,4.86832451783
 09/22  24:00:00,17.521884892,0.465184405748,1.34482174282,0.0,2.55330491699,7.80157382632,1.54936538423,0.0,1.54936538423
 09/23  01:00:00,16.5454210988,0.368915417666,1.05335155371,0.0,2.55330491699,7.21284921042,0.917563351317,0.0,0.917563351317
 09/23  02:00:00,16.0719939608,0.321932660785,0.921269480588,0.0,2.55330491699,6.91848690247,0.443156864348,0.0,0.443156864348
 09/23  03:00:00,15.70824006,0.267289304176,0.759340090329,0.0,2.55330491699,6.7713057485,0.443162551003,0.0,0.443162551003
 09/23  04:00:00,17.5876684771,0.218725273641,0.610839090241,0.0,3.82705111198,7.57405300124,0.917700824666,0.0,0.917700824666
 09/23  05:00:00,22.1650277446,0.230881644112,0.637429525286,0.0,6.02426329834,9.91545327661,4.55694606073,0.0,4.55694606073
 09/23  06:00:00,27.7957745617,0.312805903991,0.868001002429,0.0,6.51253267309,14.7454349813,15.1608242431,0.0,15.1608242431
 09/23  07:00:00,25.359782932,0.366080868429,1.01013113548,0.0,6.01364874671,17.9699221805,16.1106053601,0.0,16.1106053601
 09/23  08:00:00,23.2112178611,0.375480684158,1.05080100398,0.0,3.66783283761,18.1171033345,15.4775820618,0.0,15.4775820618
 09/23  09:00:00,21.0148931241,0.524508703005,1.52908008859,0.0,3.10526160149,15.8560427302,13.5785093064,0.0,13.5785093064
 09/23  10:00:00,19.2141275863,0.778377836087,2.39107212089,0.0,3.10526160149,12.9394160272,12.312460801,0.0,12.312460801
 09/23  11:00:00,20.2633655537,0.982963908686,3.08854286184,0.0,3.10526160149,13.0865971812,9.93861985343,0.0,9.93861985343
 09/23  12:00:00,21.2962175161,1.2553891555,3.99615073145,0.0,3.10526160149,12.9394160272,8.67257134806,0.0,8.67257134806
 09/23  13:00:00,22.4919842223,1.60194292171,5.28690713339,0.0,3.10526160149,12.4978725653,7.72303496903,0.0,7.72303496903
 09/23  14:00:00,24.0304545023,1.9473708534,6.62713063578,0.0,3.10526160149,12.3506914113,6.77349859001,0.0,6.77349859001
 09/23  15:00:00,26.3592551421,2.15750494934,7.38078772621,0.0,4.02872759285,12.7922348732,7.72303496903,0.0,7.72303496903
 09/23  16:00:00,34.456746226,2.31139789821,7.87403247392,0.0,6.50191812146,17.7693977319,8.9890834744,0.0,8.9890834744
 09/23  17:00:00,42.3212415262,2.48367359072,8.33561160609,0.0,8.38069375907,23.1212625696,11.8376926115,0.0,11.8376926115
 09/23  18:00:00,43.8345393337,2.36262258983,7.70906091831,0.0,10.6415932552,23.1212625696,13.8950214327,0.0,13.8950214327
 09/23  19:00:00,47.0867690026,2.1434031607,6.79278799457,0.0,12.3080778603,20.4854999863,13.26199718,0.0,13.26199718
 09/23  20:00:00,45.738203511,1.94260923966,6.08513731721,0.0,12.456681583,19.8967753704,12.1542047378,0.0,12.1542047378
 09/23  21:00:00,38.9295967392,1.64113876787,5.04150203922,0.0,9.18739968257,17.702556249,9.93861985343,0.0,9.93861985343
 09/23  22:00:00,30.1294150665,1.20782214323,3.60994955278,0.0,5.91811778209,14.0365255879,8.67257134806,0.0,8.67257134806
 09/23  23:00:00,22.4879894484,0.786385031867,2.28647011744,0.0,3.54045821811,10.5176760807,4.87442583196,0.0,4.87442583196
 09/23  24:00:00,17.9057278958,0.560845071837,1.63300408062,0.0,2.55330491699,7.80157382632,1.55104850537,0.0,1.55104850537
 09/24  01:00:00,16.714117872,0.413250729693,1.17771301489,0.0,2.55330491699,7.21284921042,0.918412465058,0.0,0.918412465058
 09/24  02:00:00,15.9586063767,0.300948495441,0.828866061786,0.0,2.55330491699,6.91848690247,0.44336948555,0.0,0.44336948555
 09/24  03:00:00,15.5704816167,0.238728780028,0.650142171198,0.0,2.55330491699,6.7713057485,0.443375293459,0.0,0.443375293459
 09/24  04:00:00,17.5887642967,0.22254421178,0.608115971609,0.0,3.82705111198,7.57405300124,0.918552870764,0.0,0.918552870764
 09/24  05:00:00,22.215081644,0.246315367244,0.672049701611,0.0,6.02426329834,9.91545327661,4.56272289894,0.0,4.56272289894
 09/24  06:00:00,27.8443836754,0.328699256092,0.900716764083,0.0,6.51253267309,14.7454349813,15.1809999067,0.0,15.1809999067
 09/24  07:00:00,25.3736798123,0.369265944808,1.02084293932,0.0,6.01364874671,17.9699221805,16.1320738514,0.0,16.1320738514
 09/24  08:00:00,22.8886437946,0.291092145069,0.812615476594,0.0,3.66783283761,18.1171033345,15.4981918284,0.0,15.4981918284
 09/24  09:00:00,20.0287324221,0.280365985054,0.78706210454,0.0,3.10526160149,15.8560427302,13.5965428521,0.0,13.5965428521
 09/24  10:00:00,17.1573603174,0.292270934826,0.820411753196,0.0,3.10526160149,12.9394160272,12.3287768662,0.0,12.3287768662
 09/24  11:00:00,17.3416554538,0.302070156287,0.847726514328,0.0,3.10526160149,13.0865971812,9.95171564261,0.0,9.95171564261
 09/24  12:00:00,17.359980505,0.340494840211,0.974808035582,0.0,3.10526160149,12.9394160272,8.6839496567,0.0,8.6839496567
 09/24  13:00:00,16.9398540045,0.344500406211,0.992219431105,0.0,3.10526160149,12.4978725653,7.73312516726,0.0,7.73312516726
 09/24  14:00:00,16.933254715,0.380542837939,1.09675886395,0.0,3.10526160149,12.3506914113,6.78230067782,0.0,6.78230067782
 09/24  15:00:00,19.1859639449,0.602918539368,1.76208293903,0.0,4.02872759285,12.7922348732,7.73312516726,0.0,7.73312516726
 09/24  16:00:00,27.2907684835,0.762524724339,2.25692790528,0.0,6.50191812146,17.7693977319,9.00089115318,0.0,9.00089115318
 09/24  17:00:00,35.0022829534,0.881272145509,2.6190544785,0.0,8.38069375907,23.1212625696,11.8533646215,0.0,11.8533646215
 09/24  18:00:00,37.0071325902,0.832810363827,2.41146640077,0.0,10.6415932552,23.1212625696,13.9134843486,0.0,13.9134843486
 09/24  19:00:00,40.9008617681,0.723626211727,2.02665770903,0.0,12.3080778603,20.4854999863,13.2796013556,0.0,13.2796013556
 09/24  20:00:00,40.2630345618,0.675940439741,1.87663716791,0.0,12.456681583,19.8967753704,12.170306118,0.0,12.170306118
 09/24  21:00:00,34.5372786592,0.608857000046,1.68146572701,0.0,9.18739968257,17.702556249,9.95171564261,0.0,9.95171564261
 09/24  22:00:00,27.1762182557,0.494363145114,1.37021174015,0.0,5.91811778209,14.0365255879,8.6839496567,0.0,8.6839496567
 09/24  23:00:00,20.8677073281,0.3831745095,1.06939851946,0.0,3.54045821811,10.5176760807,4.88065169895,0.0,4.88065169895
 09/24  24:00:00,16.7625374659,0.276863915247,0.773794807302,0.0,2.55330491699,7.80157382632,1.55276598592,0.0,1.55276598592
 09/25  01:00:00,15.9172100452,0.210068097616,0.58398782017,0.0,2.55330491699,7.21284921042,0.91927863093,0.0,0.91927863093
 09/25  02:00:00,15.4924935674,0.175261956177,0.488439791752,0.0,2.55330491699,6.91848690247,0.443586365849,0.0,0.443586365849
 09/25  03:00:00,15.268747026,0.154359318718,0.432777041741,0.0,2.55330491699,6.7713057485,0.443592293595,0.0,0.443592293595
 09/25  04:00:00,17.3196646258,0.147551508451,0.41400900408,0.0,3.82705111198,7.57405300124,0.919421934767,0.0,0.919421934767
 09/25  05:00:00,22.0201234137,0.190290705719,0.53311613281,0.0,6.02426329834,9.91545327661,4.56861428171,0.0,4.56861428171
 09/25  06:00:00,27.6771282103,0.279396807058,0.782763747991,0.0,6.51253267309,14.7454349813,15.2015734075,0.0,15.2015734075
 09/25  07:00:00,25.3430491959,0.306194291777,0.859754613506,0.0,6.01364874671,18.163451543,16.1539654781,0.0,16.1539654781
 09/25  08:00:00,24.3413177019,0.439422598767,0.670545361475,0.0,4.35151303671,18.8798367041,15.5364831254,0.0172753209131,15.5192078045
 09/25  09:00:00,21.566623805,0.444361742492,0.714544161348,0.0,3.78894180059,16.6187760998,13.6582707491,0.0433389178896,13.6149318312
 09/25  10:00:00,18.69378698,0.448945135088,0.753750646852,0.0,3.78894180059,13.7021493968,12.3934605575,0.048046043494,12.345414514
 09/25  11:00:00,18.8863651138,0.456211820442,0.791880941446,0.0,3.78894180059,13.8493305508,10.0062334966,0.0411639524677,9.96506954412
 09/25  12:00:00,18.7235159512,0.492919958172,0.90276485929,0.0,3.69398621738,13.6338449159,8.69869423769,0.00314201084006,8.69555222685
 09/25  13:00:00,18.4580461607,0.48361232257,0.924886102262,0.0,3.78894180059,13.2606059349,7.74341423891,0.0,7.74341423891
 09/25  14:00:00,18.2285841718,0.461883792833,0.864333797085,0.0,3.78894180059,13.1134247809,6.79127625096,0.0,6.79127625096
 09/25  15:00:00,19.5956896204,0.464789558842,0.863524026366,0.0,4.71240779196,13.5549682428,7.74341423891,0.0,7.74341423891
 09/25  16:00:00,27.0547292042,0.471830791735,0.865168989901,0.0,7.18559832057,18.5321311015,9.01293155617,0.0,9.01293155617
