Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/25  17:00:00,33.1169380323,0.370108379431,1.05134396112,0.0,8.38069375907,23.3147919321,11.86934552,0.0,11.86934552
 09/25  18:00:00,36.4087533063,0.456803768423,1.29626037898,0.0,10.6415932552,23.1212625696,13.9323111606,0.0,13.9323111606
 09/25  19:00:00,39.8087118268,0.434234705191,1.22389927422,0.0,12.3080778603,20.4854999863,13.2975525019,0.0,13.2975525019
 09/25  20:00:00,39.4417573106,0.455294702746,1.2760056537,0.0,12.456681583,19.8967753704,12.1867248493,0.0,12.1867248493
 09/25  21:00:00,33.9636533274,0.449128820829,1.26756857446,0.0,9.18739968257,17.702556249,9.96506954412,0.0,9.96506954412
 09/25  22:00:00,26.7060999327,0.363013278575,1.03144328368,0.0,5.91811778209,14.0365255879,8.69555222685,0.0,8.69555222685
 09/25  23:00:00,20.4059451986,0.257719109492,0.73309179003,0.0,3.54045821811,10.5176760807,4.896083815,0.00908353992738,4.88700027507
 09/25  24:00:00,16.3381227381,0.171551877845,0.454692116869,0.0,2.55330491699,7.80157382632,1.87096723453,0.316449917271,1.55451731726
 09/26  01:00:00,15.6210629006,0.149708863424,0.348199909692,0.0,2.55330491699,7.21284921042,1.60965842663,0.689496834208,0.920161592421
 09/26  02:00:00,15.264649056,0.14624774566,0.289609490905,0.0,2.55330491699,6.91848690247,1.51813950602,1.074332065,0.443807441019
 09/26  03:00:00,15.0833813072,0.148950402123,0.252820239532,0.0,2.55330491699,6.7713057485,1.88283560944,1.43902212229,0.443813487146
 09/26  04:00:00,17.1712414346,0.157449616761,0.255687704626,0.0,3.82705111198,7.57405300124,2.54314496031,1.622837201,0.920307759311
 09/26  05:00:00,21.7807390172,0.172499880964,0.311522561038,0.0,6.02426329834,9.91545327661,6.07853061605,1.50391215167,4.57461846438
 09/26  06:00:00,27.3348312782,0.22129940285,0.498564220069,0.0,6.51253267309,14.7454349813,16.2807115261,1.05817287331,15.2225386527
 09/26  07:00:00,25.0210518101,0.252431438211,0.591520081353,0.0,6.01364874671,18.163451543,17.192173344,1.01589958677,16.1762737572
 09/26  08:00:00,23.9610341947,0.406758523364,0.322925929637,0.0,4.35151303671,18.8798367041,17.7465058513,2.20588208483,15.5406237664
 09/26  09:00:00,21.1253870966,0.406309911819,0.311359283574,0.0,3.78894180059,16.6187760998,16.0235395542,2.38986875622,13.633670798
 09/26  10:00:00,18.2240296887,0.407331898681,0.325606591928,0.0,3.78894180059,13.7021493968,14.8023787067,2.4400098895,12.3623688172
 09/26  11:00:00,18.4027360013,0.408886154446,0.35557749496,0.0,3.78894180059,13.8493305508,12.3642654142,2.38558781093,9.9786776033
 09/26  12:00:00,18.1650397488,0.407133315103,0.430075299883,0.0,3.69398621738,13.6338449159,10.4455027866,1.73812716406,8.70737562254
 09/26  13:00:00,17.988493689,0.407373491116,0.531572462029,0.0,3.78894180059,13.2606059349,9.05161837025,1.29771923328,7.75389913697
 09/26  14:00:00,17.5962037039,0.397366049452,0.296471072583,0.0,3.78894180059,13.1134247809,9.6029235296,2.80250087819,6.8004226514
 09/26  15:00:00,18.9735414064,0.417742812619,0.288422558626,0.0,4.71240779196,13.5549682428,11.0892876587,3.33538852169,7.75389913697
 09/26  16:00:00,27.0940344583,0.519170475995,0.857134559737,0.0,7.18559832057,18.5321311015,10.0950617975,1.06986067975,9.02520111773
 09/26  17:00:00,33.2734800351,0.423065989504,1.15492835383,0.0,8.38069375907,23.3147919321,12.0518748103,0.166244235804,11.8856305744
 09/26  18:00:00,36.2883058571,0.440300824127,1.19231587401,0.0,10.6415932552,23.1212625696,14.0520861869,0.100589893766,13.9514962932
 09/26  19:00:00,39.5463656256,0.384770193077,1.01101758518,0.0,12.3080778603,20.4854999863,13.5456762142,0.229830911358,13.3158453028
 09/26  20:00:00,38.9878085308,0.361019129701,0.916332446991,0.0,12.456681583,19.8967753704,12.6294364727,0.425980403068,12.2034560696
 09/26  21:00:00,33.349403044,0.329471073119,0.772976038695,0.0,9.18739968257,17.702556249,10.89169985,0.913022246673,9.9786776033
 09/26  22:00:00,26.0679716188,0.271040820784,0.485287427544,0.0,5.91811778209,14.0365255879,10.907406474,2.2000308515,8.70737562254
 09/26  23:00:00,19.9419200052,0.254985121329,0.271800584721,0.0,3.54045821811,10.5176760807,8.76805524584,3.87458556558,4.89346968026
 09/26  24:00:00,16.1276245572,0.264404535972,0.151341277873,0.0,2.55330491699,7.80157382632,6.84860184593,5.29229986517,1.55630198076
 09/27  01:00:00,15.4859243364,0.285631156572,0.0771390524019,0.0,2.55330491699,7.21284921042,7.51257626507,6.59151517702,0.921061088058
 09/27  02:00:00,15.1663632277,0.316771028875,0.0208003793448,0.0,2.55330491699,6.91848690247,8.47301780321,8.02898515762,0.444032645591
 09/27  03:00:00,15.0314900677,0.348679477974,0.0011999242567,0.0,2.55330491699,6.7713057485,9.54515025071,9.1011114421,0.444038808613
 09/27  04:00:00,17.1511220652,0.393017951916,0.0,0.0,3.82705111198,7.57405300124,11.2915392166,10.3703291345,0.92121008208
 09/27  05:00:00,21.7009202959,0.404203720689,0.0,0.0,6.02426329834,9.91545327661,15.2778363994,10.6971027305,4.58073366888
 09/27  06:00:00,27.0975584511,0.391140025324,0.0914507705374,0.0,6.51253267309,14.7454349813,24.5094190327,9.26552959898,15.2438894337
 09/27  07:00:00,24.7162863498,0.384335560375,0.154850498823,0.0,6.01364874671,18.163451543,24.583023351,8.38403126854,16.1989920824
 09/27  08:00:00,23.904353633,0.584952503459,0.0880513878227,0.0,4.35151303671,18.8798367041,24.5799416199,9.01750824774,15.5624333721
 09/27  09:00:00,21.0961757374,0.568400255081,0.120057581155,0.0,3.78894180059,16.6187760998,21.908568476,8.25581427301,13.652754203
 09/27  10:00:00,18.2094956314,0.542199532641,0.176204900704,0.0,3.78894180059,13.7021493968,19.4167222524,7.03708749733,12.3796347551
 09/27  11:00:00,18.5145592553,0.506943012542,0.369343890842,0.0,3.78894180059,13.8493305508,14.7295314979,4.73699570761,9.99253579028
 09/27  12:00:00,18.2077699933,0.472395069337,0.407543790176,0.0,3.69398621738,13.6338449159,12.1734341667,3.45401782434,8.71941634238
 09/27  13:00:00,18.0774676187,0.461141435754,0.566778447033,0.0,3.78894180059,13.2606059349,9.88134276847,2.11676601202,7.76457675645
 09/27  14:00:00,17.9601084908,0.441719845869,0.616022063071,0.0,3.78894180059,13.1134247809,8.08092380563,1.27118663511,6.80973717052
 09/27  15:00:00,19.2260470818,0.404940629277,0.553730417313,0.0,4.71240779196,13.5549682428,8.62974389622,0.865167139777,7.76457675645
 09/27  16:00:00,26.9036575504,0.443414249725,0.742513878123,0.0,7.18559832057,18.5321311015,9.17309062094,0.135394416587,9.03769620435
 09/27  17:00:00,33.2352440126,0.409697730181,1.13006059065,0.0,8.38069375907,23.3147919321,11.9022149621,0.0,11.9022149621
 09/27  18:00:00,36.3455448912,0.452337170574,1.23751856175,0.0,10.6415932552,23.1212625696,13.971034065,0.0,13.971034065
 09/27  19:00:00,39.5570945291,0.382328947303,1.02418773446,0.0,12.3080778603,20.4854999863,13.334474341,0.0,13.334474341
 09/27  20:00:00,38.8795328548,0.322707853099,0.846368047599,0.0,12.456681583,19.8967753704,12.2276194087,0.00712458460892,12.2204948241
 09/27  21:00:00,33.173641901,0.264957264975,0.661728703908,0.0,9.18739968257,17.702556249,10.2466725417,0.254136751392,9.99253579028
 09/27  22:00:00,25.9397186844,0.209586058339,0.418489255638,0.0,5.91811778209,14.0365255879,9.95097433765,1.23155799527,8.71941634238
 09/27  23:00:00,19.8999512546,0.215383866144,0.269433089383,0.0,3.54045821811,10.5176760807,7.766169631,2.86611163234,4.90005799866
 09/27  24:00:00,16.1009367678,0.243571119484,0.145486904947,0.0,2.55330491699,7.80157382632,6.3787870795,4.8206676316,1.55811944791
 09/28  01:00:00,15.4851093657,0.262831758791,0.0991234794833,0.0,2.55330491699,7.21284921042,6.69114892059,5.76917206909,0.921976851492
 09/28  02:00:00,15.1802463473,0.283655746188,0.0677987815944,0.0,2.55330491699,6.91848690247,7.0811936646,6.63693175172,0.444261912881
 09/28  03:00:00,15.0251224801,0.322454365258,0.0210574493344,0.0,2.55330491699,6.7713057485,8.64931056776,8.20504237649,0.444268191272
 09/28  04:00:00,17.1119844654,0.341858633904,0.0120217182149,0.0,3.82705111198,7.57405300124,9.73968978772,8.81756115184,0.922128635876
 09/28  05:00:00,21.6800033532,0.347098803954,0.0361879740509,0.0,6.02426329834,9.91545327661,13.2796224928,8.69266440849,4.58695808428
 09/28  06:00:00,27.0868941744,0.358573337788,0.113353181318,0.0,6.51253267309,14.7454349813,23.4211674804,8.1555480529,15.2656194275
 09/28  07:00:00,24.6900143413,0.355626756337,0.157287294369,0.0,6.01364874671,18.163451543,23.8241127779,7.60199905203,16.2221137259
 09/28  08:00:00,23.9009044897,0.541363876739,0.128190871275,0.0,4.35151303671,18.8798367041,23.0368700259,7.45223986308,15.5846301629
 09/28  09:00:00,21.2069690465,0.528556002579,0.270695142734,0.0,3.78894180059,16.6187760998,19.6129765368,5.94080014187,13.6721763949
 09/28  10:00:00,18.5941310145,0.536214465084,0.566825351317,0.0,3.78894180059,13.7021493968,16.267103156,3.86989594154,12.3972072145
 09/28  11:00:00,19.2365897553,0.586261385979,1.01205601746,0.0,3.78894180059,13.8493305508,11.6954554145,1.68881541339,10.0066400011
 09/28  12:00:00,19.5290814834,0.691148251567,1.51010209805,0.0,3.69398621738,13.6338449159,9.22767659487,0.496005774264,8.73167082061
 09/28  13:00:00,19.6841288419,0.767356919059,1.86722418697,0.0,3.78894180059,13.2606059349,7.7985966242,0.0231526889488,7.77544393525
 09/28  14:00:00,19.771024266,0.820969327064,2.04768835707,0.0,3.78894180059,13.1134247809,6.8192170499,0.0,6.8192170499
 09/28  15:00:00,21.4834203334,0.900687891012,2.3153564072,0.0,4.71240779196,13.5549682428,7.77544393525,0.0,7.77544393525
 09/28  16:00:00,29.4358498005,1.02453782514,2.69358255283,0.0,7.18559832057,18.5321311015,9.05041311572,0.0,9.05041311572
 09/28  17:00:00,35.3810464461,0.930895238572,2.75466551572,0.0,8.38069375907,23.3147919321,11.9190937718,0.0,11.9190937718
 09/28  18:00:00,38.2415673278,0.920716017764,2.66516215111,0.0,10.6415932552,23.1212625696,13.99091869,0.0,13.99091869
 09/28  19:00:00,41.2613831515,0.810132003744,2.30067330038,0.0,12.3080778603,20.4854999863,13.3534340998,0.0,13.3534340998
 09/28  20:00:00,40.3630888409,0.701570360542,1.95106152621,0.0,12.456681583,19.8967753704,12.2378360669,0.0,12.2378360669
 09/28  21:00:00,34.4358431637,0.585029777063,1.60385745445,0.0,9.18739968257,17.702556249,10.0066400011,0.0,10.0066400011
 09/28  22:00:00,26.9507764008,0.440722615124,1.19841041519,0.0,5.91811778209,14.0365255879,8.73167082061,0.0,8.73167082061
 09/28  23:00:00,20.426967326,0.276132200136,0.735700826725,0.0,3.54045821811,10.5176760807,4.9067632792,0.0,4.9067632792
 09/28  24:00:00,16.2819613006,0.157744638057,0.412337919179,0.0,2.55330491699,7.80157382632,1.55996918047,0.0,1.55996918047
 09/29  01:00:00,15.5414225979,0.119173329241,0.299095141261,0.0,2.55330491699,7.21284921042,1.05744160835,0.134532996782,0.922908611571
 09/29  02:00:00,15.1409641492,0.102694944666,0.209477385097,0.0,2.55330491699,6.91848690247,1.04332667525,0.598831500247,0.444495175
 09/29  03:00:00,14.9503671538,0.112861807063,0.155894681197,0.0,2.55330491699,6.7713057485,1.85689891422,1.41239734702,0.444501567204
 09/29  04:00:00,17.0504260644,0.132688895415,0.159633055677,0.0,3.82705111198,7.57405300124,2.81743028606,1.89436713736,0.923063148703
 09/29  05:00:00,21.6840628719,0.155902743499,0.231443553233,0.0,6.02426329834,9.91545327661,6.37801229568,1.78472242839,4.59328986728
 09/29  06:00:00,27.139924594,0.197048235499,0.327908703279,0.0,6.51253267309,14.7454349813,17.1575350621,1.86981286319,15.2877221989
 09/29  07:00:00,24.7857860165,0.226641592521,0.382044133394,0.0,6.01364874671,18.163451543,18.334511541,2.08887970066,16.2456318403
 09/29  08:00:00,23.9629711024,0.414845772466,0.316775588303,0.0,4.35151303671,18.8798367041,18.0383263873,2.43111882206,15.6072075652
 09/29  09:00:00,21.2482113074,0.423655027309,0.416838378878,0.0,3.78894180059,16.6187760998,15.7879406462,2.09600902421,13.691931622
 09/29  10:00:00,18.5308819964,0.443431647218,0.596359151138,0.0,3.78894180059,13.7021493968,13.7498831821,1.33480219076,12.4150809914
 09/29  11:00:00,19.0265871395,0.492585654243,0.895729133346,0.0,3.78894180059,13.8493305508,10.4250809571,0.404094898232,10.0209860589
 09/29  12:00:00,19.2249098873,0.601789100722,1.29528965284,0.0,3.69398621738,13.6338449159,8.75261189986,0.00847647167056,8.74413542819
 09/29  13:00:00,19.8815719647,0.804782218697,2.02724201012,0.0,3.78894180059,13.2606059349,7.78649745519,0.0,7.78649745519
 09/29  14:00:00,19.9344085754,0.831776944436,2.20026504915,0.0,3.78894180059,13.1134247809,6.82885948218,0.0,6.82885948218
 09/29  15:00:00,21.4980795314,0.874088946304,2.35661454986,0.0,4.71240779196,13.5549682428,7.78649745519,0.0,7.78649745519
 09/29  16:00:00,29.7631069643,1.05980326149,2.98557428026,0.0,7.18559832057,18.5321311015,9.06334808586,0.0,9.06334808586
 09/29  17:00:00,36.3128421858,1.09614809333,3.52120840067,0.0,8.38069375907,23.3147919321,11.9362620049,0.0,11.9362620049
 09/29  18:00:00,39.1758149292,1.09901626506,3.4211095052,0.0,10.6415932552,23.1212625696,14.0111442797,0.0,14.0111442797
 09/29  19:00:00,41.9899341572,0.957325671597,2.88203063822,0.0,12.3080778603,20.4854999863,13.3727189644,0.0,13.3727189644
 09/29  20:00:00,40.777504506,0.789429066184,2.27761848572,0.0,12.456681583,19.8967753704,12.2554746625,0.0,12.2554746625
 09/29  21:00:00,34.7058677244,0.644325994639,1.8145857976,0.0,9.18739968257,17.702556249,10.0209860589,0.0,10.0209860589
 09/29  22:00:00,27.2523671762,0.509855598423,1.43086820731,0.0,5.91811778209,14.0365255879,8.74413542819,0.0,8.74413542819
 09/29  23:00:00,20.7507087848,0.354595992192,0.980978493492,0.0,3.54045821811,10.5176760807,4.91358353618,0.0,4.91358353618
 09/29  24:00:00,16.5523003344,0.224343104537,0.616078486468,0.0,2.55330491699,7.80157382632,1.56185063067,0.0,1.56185063067
 09/30  01:00:00,15.7334051216,0.163475607267,0.446775386837,0.0,2.55330491699,7.21284921042,0.92385609242,0.0,0.92385609242
 09/30  02:00:00,15.27166248,0.119342622153,0.323528038418,0.0,2.55330491699,6.91848690247,0.444732362882,0.0,0.444732362882
 09/30  03:00:00,15.0367182823,0.0967020232734,0.258405593504,0.0,2.55330491699,6.7713057485,0.4788152506,0.0340763832963,0.444738867304
 09/30  04:00:00,17.085730523,0.0953061819467,0.232320227756,0.0,3.82705111198,7.57405300124,1.16216138518,0.238148041332,0.924013343843
 09/30  05:00:00,21.6795556768,0.115661371693,0.26717772988,0.0,6.02426329834,9.91545327661,5.01991827809,0.420191135299,4.59972714279
 09/30  06:00:00,27.2135988094,0.171806685282,0.426824468893,0.0,6.51253267309,14.7454349813,15.6594858579,0.349294655627,15.3101912023
 09/30  07:00:00,25.5627140873,0.196541409637,0.489768416175,0.0,6.01364874671,17.9699221805,16.6907379109,0.42119844985,16.269539461
 09/30  08:00:00,22.2926901551,0.162675894031,0.345078088051,0.0,3.66783283761,18.1171033345,16.5696936641,0.93953477091,15.6301588932
 09/30  09:00:00,19.4420221271,0.166756584548,0.313961210029,0.0,3.10526160149,15.8560427302,15.0494386569,1.33742462285,13.712014034
 09/30  10:00:00,16.576866062,0.178873394938,0.353315037676,0.0,3.10526160149,12.9394160272,13.7322875166,1.29903672387,12.4332507927
 09/30  11:00:00,16.8394326296,0.198350995103,0.449222851242,0.0,3.10526160149,13.0865971812,10.9910284884,0.955458773258,10.0355697152
 09/30  12:00:00,16.9190514099,0.24260607354,0.63176770716,0.0,3.10526160149,12.9394160272,9.24550325814,0.488696784298,8.75680647385
 09/30  13:00:00,17.0637913549,0.381299881004,1.07935730671,0.0,3.10526160149,12.4978725653,7.93151352651,0.133779483661,7.79773404284
 09/30  14:00:00,17.6953578134,0.568417166893,1.67098763335,0.0,3.10526160149,12.3506914113,6.83866161184,0.0,6.83866161184
 09/30  15:00:00,19.6527704179,0.706997746539,2.12481020487,0.0,4.02872759285,12.7922348732,7.79773404284,0.0,7.79773404284
 09/30  16:00:00,27.3932322565,0.780244383571,2.3416720191,0.0,6.50191812146,17.7693977319,9.07649728418,0.0,9.07649728418
 09/30  17:00:00,34.8637356395,0.848651495191,2.51312781497,0.0,8.38069375907,23.1212625696,11.9537145772,0.0,11.9537145772
 09/30  18:00:00,38.7374307397,0.81971891013,2.36918933731,0.0,10.6415932552,23.1212625696,14.0317048444,0.0,14.0317048444
 09/30  19:00:00,40.9336024296,0.72670115022,2.05632343203,0.0,12.3080778603,20.4854999863,13.3923232237,0.0,13.3923232237
 09/30  20:00:00,40.3111138264,0.681155530314,1.91950134198,0.0,12.456681583,19.8967753704,12.2734053875,0.0,12.2734053875
 09/30  21:00:00,34.4707608269,0.588183928613,1.63562096615,0.0,9.18739968257,17.702556249,10.0355697152,0.0,10.0355697152
 09/30  22:00:00,27.0372653421,0.457759401691,1.26786257,0.0,5.91811778209,14.0365255879,8.75680647385,0.0,8.75680647385
 09/30  23:00:00,20.7464659264,0.350556741801,0.980774885473,0.0,3.54045821811,10.5176760807,4.92051674984,0.0,4.92051674984
 09/30  24:00:00,16.6726860288,0.251484766765,0.709322518623,0.0,2.55330491699,7.80157382632,1.56376324134,0.0,1.56376324134
 10/01  01:00:00,15.9491108096,0.214999305224,0.610957376965,0.0,2.55330491699,7.21284921042,0.924819013527,0.0,0.924819013527
 10/01  02:00:00,15.5844612077,0.197187543102,0.55848184509,0.0,2.55330491699,6.91848690247,0.496947524778,0.0519741184774,0.444973406301
 10/01  03:00:00,15.3945379743,0.18672664966,0.526200659096,0.0,2.55330491699,6.7713057485,0.55296604785,0.107986026537,0.444980021313
 10/01  04:00:00,17.5214387856,0.198748209141,0.564586463179,0.0,3.82705111198,7.57405300124,1.03688910375,0.111910163807,0.924978939945
 10/01  05:00:00,22.2426608243,0.243939422152,0.702004826966,0.0,6.02426329834,9.91545327661,4.68264153694,0.0763735324869,4.60626800445
 10/01  06:00:00,27.9164620745,0.332451396507,0.969043022727,0.0,6.51253267309,14.7454349813,15.340258422,0.00723863845025,15.3330197836
 10/01  07:00:00,26.3306063405,0.370336650281,1.08386542876,0.0,6.01364874671,17.9699221805,16.2938295081,0.0,16.2938295081
 10/01  08:00:00,22.9607298258,0.299800833052,0.875992819724,0.0,3.66783283761,18.1171033345,15.6932688505,0.0397915006166,15.6534773499
 10/01  09:00:00,20.1973336982,0.312853885033,0.923175480734,0.0,3.10526160149,15.8560427302,13.7481517342,0.0157340505867,13.7324176837
 10/01  10:00:00,17.3572939706,0.330818277099,0.981798064106,0.0,3.10526160149,12.9394160272,12.4517112376,0.0,12.4517112376
 10/01  11:00:00,17.6442799549,0.363850770293,1.08857040144,0.0,3.10526160149,13.0865971812,10.0503866512,0.0,10.0503866512
 10/01  12:00:00,17.70271038,0.411834296279,1.24619845461,0.0,3.10526160149,12.9394160272,8.76968020517,0.0,8.76968020517
 10/01  13:00:00,17.6313391067,0.505094699202,1.5231102403,0.0,3.10526160149,12.4978725653,7.80915037062,0.0,7.80915037062
 10/01  14:00:00,17.9267294233,0.616098963501,1.85467744668,0.0,3.10526160149,12.3506914113,6.84862053607,0.0,6.84862053607
 10/01  15:00:00,19.1496410086,0.583947503815,1.74473103824,0.0,4.02872759285,12.7922348732,7.80915037062,0.0,7.80915037062
 10/01  16:00:00,26.9823212105,0.684592468669,2.02641288794,0.0,6.50191812146,17.7693977319,9.08985681668,0.0,9.08985681668
 10/01  17:00:00,34.5514762883,0.77046075226,2.27905920672,0.0,8.38069375907,23.1212625696,11.9714463203,0.0,11.9714463203
 10/01  18:00:00,38.6798305564,0.79871113841,2.3325969257,0.0,10.6415932552,23.1212625696,14.0525942952,0.0,14.0525942952
 10/01  19:00:00,40.985155945,0.731464841127,2.10311325648,0.0,12.3080778603,20.4854999863,13.4122410721,0.0,13.4122410721
 10/01  20:00:00,40.0991262931,0.631211835664,1.75745750328,0.0,12.456681583,19.8967753704,12.2916229318,0.0,12.2916229318
 10/01  21:00:00,34.3285502662,0.555697368446,1.52589696566,0.0,9.18739968257,17.702556249,10.0503866512,0.0,10.0503866512
 10/01  22:00:00,26.9529027501,0.438530680705,1.20272869892,0.0,5.91811778209,14.0365255879,8.76968020517,0.0,8.76968020517
 10/01  23:00:00,20.5194267539,0.297690981678,0.80660147312,0.0,3.54045821811,10.5176760807,4.92756086698,0.0,4.92756086698
 10/01  24:00:00,16.4094833138,0.18867728083,0.508927289594,0.0,2.55330491699,7.80157382632,1.56570644606,0.0,1.56570644606
 10/02  01:00:00,15.5836937836,0.128976116621,0.331563539562,0.0,2.55330491699,7.21284921042,1.04536130436,0.119564214535,0.925797089822
 10/02  02:00:00,15.1357441041,0.10058977392,0.206362510687,0.0,2.55330491699,6.91848690247,1.01455129755,0.56933306366,0.44521823389
 10/02  03:00:00,14.9463721032,0.111070865225,0.153690572489,0.0,2.55330491699,6.7713057485,1.8073732826,1.36214832478,0.445224957829
 10/02  04:00:00,17.0294778212,0.139973139966,0.131400567946,0.0,3.82705111198,7.57405300124,3.22393728442,2.29797763332,0.925959651099
 10/02  05:00:00,21.6296788845,0.169770706057,0.163191603255,0.0,6.02426329834,9.91545327661,7.33492364814,2.7220131329,4.61291051524
 10/02  06:00:00,27.0593487461,0.200411985594,0.24396910528,0.0,6.51253267309,14.7454349813,18.0458371493,2.68963596715,15.3562011821
 10/02  07:00:00,25.5679336524,0.223024876014,0.274975152444,0.0,6.01364874671,18.163451543,19.2854358828,2.96694109467,16.3184947881
 10/02  08:00:00,23.8909439755,0.433985873578,0.225608360213,0.0,4.35151303671,18.8798367041,19.3874266494,3.71027061955,15.6771560298
 10/02  09:00:00,21.1460940877,0.446356171411,0.292020015078,0.0,3.78894180059,16.6187760998,17.1729674092,3.41983088058,13.7531365286
 10/02  10:00:00,18.4805356921,0.480581928679,0.50886256536,0.0,3.78894180059,13.7021493968,14.7733758874,2.30291902815,12.4704568592
 10/02  11:00:00,19.0562981223,0.545985706826,0.872040063598,0.0,3.78894180059,13.8493305508,11.2347074836,1.16927500445,10.0654324791
 10/02  12:00:00,19.5848235727,0.728659779992,1.52833265893,0.0,3.69398621738,13.6338449159,9.27391095042,0.491158140699,8.78275280972
 10/02  13:00:00,19.761870048,0.813191957634,1.89913035451,0.0,3.78894180059,13.2606059349,7.88748603448,0.0667429768056,7.82074305768
 10/02  14:00:00,19.8669509094,0.865234223004,2.09935010455,0.0,3.78894180059,13.1134247809,6.85873330563,0.0,6.85873330563
 10/02  15:00:00,21.5142246631,0.931967785487,2.31488084241,0.0,4.71240779196,13.5549682428,7.82074305768,0.0,7.82074305768
 10/02  16:00:00,29.1893835861,0.992404714172,2.47924944939,0.0,7.18559832057,18.5321311015,9.10342272707,0.0,9.10342272707
 10/02  17:00:00,34.8726441744,0.822927418277,2.35423106436,0.0,8.38069375907,23.3147919321,11.9894519832,0.0,11.9894519832
 10/02  18:00:00,38.4938843289,0.779570442066,2.16579139459,0.0,10.6415932552,23.1212625696,14.073806446,0.0,14.073806446
 10/02  19:00:00,40.6417686425,0.666621708253,1.82456908693,0.0,12.3080778603,20.4854999863,13.4324666113,0.0,13.4324666113
 10/02  20:00:00,39.8636372548,0.583698529224,1.56948177148,0.0,12.456681583,19.8967753704,12.3101219006,0.0,12.3101219006
 10/02  21:00:00,34.0519374708,0.495391253451,1.30959028525,0.0,9.18739968257,17.702556249,10.0654324791,0.0,10.0654324791
 10/02  22:00:00,26.673787275,0.375151913853,0.986991990645,0.0,5.91811778209,14.0365255879,8.78275280972,0.0,8.78275280972
 10/02  23:00:00,20.3810999881,0.265438265521,0.700527423469,0.0,3.54045821811,10.5176760807,4.93471380155,0.0,4.93471380155
 10/02  24:00:00,16.3010593477,0.169703098152,0.41947750613,0.0,2.55330491699,7.80157382632,1.81154881615,0.243869146759,1.56767966939
 10/03  01:00:00,15.5079974275,0.134708344078,0.250134955968,0.0,2.55330491699,7.21284921042,1.91295956833,0.986169536569,0.926790031762
 10/03  02:00:00,15.1479241297,0.136637637402,0.182494672837,0.0,2.55330491699,6.91848690247,2.19733737506,1.75187060189,0.445466773166
 10/03  03:00:00,14.9854537825,0.157982028651,0.145861088358,0.0,2.55330491699,6.7713057485,3.12817599863,2.6827023943,0.445473604336
 10/03  04:00:00,17.0696614378,0.186063975484,0.125493349061,0.0,3.82705111198,7.57405300124,4.50626900701,3.57931382008,0.926955186928
 10/03  05:00:00,21.6529898872,0.232388453866,0.123884858126,0.0,6.02426329834,9.91545327661,9.42513999888,4.80548729085,4.61965270803
 10/03  06:00:00,27.065738921,0.253762841604,0.197008424176,0.0,6.51253267309,14.7454349813,19.9311788492,4.55145031645,15.3797285328
 10/03  07:00:00,25.5886100277,0.261416855765,0.257259548031,0.0,6.01364874671,18.163451543,20.4593963639,4.1158683671,16.3435279968
 10/03  08:00:00,24.0535659172,0.482855871198,0.339360304358,0.0,4.35151303671,18.8798367041,19.5652645853,3.86407666449,15.7011879208
 10/03  09:00:00,21.7088246218,0.55335894378,0.747747776831,0.0,3.78894180059,16.6187760998,16.2088026472,2.43463821406,13.7741644332
 10/03  10:00:00,19.4670551864,0.677906706894,1.29805728146,0.0,3.78894180059,13.7021493968,13.8183110237,1.32882891747,12.4894821062
 10/03  11:00:00,20.1891299572,0.78894367198,1.76191393333,0.0,3.78894180059,13.8493305508,10.7139828297,0.633280086569,10.0807027432
 10/03  12:00:00,20.3448624754,0.881207828537,2.13582351306,0.0,3.69398621738,13.6338449159,8.94366601974,0.147645603558,8.79602041618
 10/03  13:00:00,20.5380681256,0.9697406245,2.51877976525,0.0,3.78894180059,13.2606059349,7.83250867095,0.0,7.83250867095
 10/03  14:00:00,20.8342775446,1.07244128942,2.85946967337,0.0,3.78894180059,13.1134247809,6.86899692572,0.0,6.86899692572
 10/03  15:00:00,22.6370917295,1.18027807945,3.18943761484,0.0,4.71240779196,13.5549682428,7.83250867095,0.0,7.83250867095
 10/03  16:00:00,30.3138197007,1.24580806341,3.35028221476,0.0,7.18559832057,18.5321311015,9.11719099792,0.0,9.11719099792
 10/03  17:00:00,35.9164165068,1.07352432184,3.14740649315,0.0,8.38069375907,23.3147919321,12.0077262336,0.0,12.0077262336
 10/03  18:00:00,39.4964618628,1.01972116476,2.92821820576,0.0,10.6415932552,23.1212625696,14.0953350149,0.0,14.0953350149
 10/03  19:00:00,41.5526266891,0.887709942327,2.51433889946,0.0,12.3080778603,20.4854999863,13.4529938514,0.0,13.4529938514
 10/03  20:00:00,40.6921639309,0.783794117617,2.1979128591,0.0,12.456681583,19.8967753704,12.3288968153,0.0,12.3288968153
 10/03  21:00:00,34.7164411204,0.654476904751,1.81500828346,0.0,9.18739968257,17.702556249,10.0807027432,0.0,10.0807027432
 10/03  22:00:00,27.1320165728,0.488607718727,1.33176548364,0.0,5.91811778209,14.0365255879,8.79602041618,0.0,8.79602041618
 10/03  23:00:00,20.6051544135,0.325923946116,0.864096168319,0.0,3.54045821811,10.5176760807,4.94197343527,0.0,4.94197343527
 10/03  24:00:00,16.5180972346,0.220974240098,0.585244251088,0.0,2.55330491699,7.80157382632,1.56968232697,0.0,1.56968232697
 10/04  01:00:00,15.7418306618,0.171948798363,0.446727736006,0.0,2.55330491699,7.21284921042,0.994630300089,0.0668327546721,0.927797545417
 10/04  02:00:00,15.3215650192,0.144502809388,0.348270390354,0.0,2.55330491699,6.91848690247,0.752128984292,0.306410033743,0.445718950549
 10/04  03:00:00,15.1188988671,0.137980369823,0.299307831808,0.0,2.55330491699,6.7713057485,1.08813455939,0.642408672169,0.445725887217
 10/04  04:00:00,17.1770268904,0.143093325255,0.275829451858,0.0,3.82705111198,7.57405300124,1.9479850566,1.02001980392,0.927965252671
 10/04  05:00:00,21.7720420987,0.163627346316,0.311698177174,0.0,6.02426329834,9.91545327661,5.8186935612,1.19220097505,4.62649258615
 10/04  06:00:00,27.2037896643,0.199003162353,0.389818846649,0.0,6.51253267309,14.7454349813,16.7063061754,1.30271130742,15.4035948679
 10/04  07:00:00,25.7792743511,0.232380388606,0.476960338585,0.0,6.01364874671,18.163451543,17.7026680034,1.33374628268,16.3689217208
 10/04  08:00:00,24.4596571241,0.4952673106,0.733040071842,0.0,4.35151303671,18.8798367041,16.7497676015,1.02420169567,15.7255659059
 10/04  09:00:00,22.3272349873,0.63313622479,1.28638086137,0.0,3.78894180059,16.6187760998,14.3372387161,0.541743545974,13.7954951702
 10/04  10:00:00,20.2029288024,0.800400966136,1.91143663822,0.0,3.78894180059,13.7021493968,12.6412233808,0.132442036393,12.5087813444
 10/04  11:00:00,21.0835269144,0.952856046652,2.49239851581,0.0,3.78894180059,13.8493305508,10.0961929212,0.0,10.0961929212
 10/04  12:00:00,21.7481510905,1.16146346231,3.25885649441,0.0,3.69398621738,13.6338449159,8.80947909547,0.0,8.80947909547
 10/04  13:00:00,22.3174723478,1.34346455702,3.92446005491,0.0,3.78894180059,13.2606059349,7.84444372617,0.0,7.84444372617
 10/04  14:00:00,22.7653475107,1.48060493746,4.38237599139,0.0,3.78894180059,13.1134247809,6.87940835687,0.0,6.87940835687
 10/04  15:00:00,24.7940635202,1.62988353516,4.89680394984,0.0,4.71240779196,13.5549682428,7.84444372617,0.0,7.84444372617
 10/04  16:00:00,32.4661949724,1.69404232218,5.05442322769,0.0,7.18559832057,18.5321311015,9.1311575519,0.0,9.1311575519
 10/04  17:00:00,38.1359625233,1.55315917058,4.88731766092,0.0,8.38069375907,23.3147919321,12.0262636598,0.0,12.0262636598
 10/04  18:00:00,41.3393257256,1.43748187418,4.3533213592,0.0,10.6415932552,23.1212625696,14.1171736266,0.0,14.1171736266
 10/04  19:00:00,42.6828537918,1.16683589484,3.3654400496,0.0,12.3080778603,20.4854999863,13.4738167137,0.0,13.4738167137
 10/04  20:00:00,41.8779330119,1.0724297356,3.09504632222,0.0,12.456681583,19.8967753704,12.3479421162,0.0,12.3479421162
 10/04  21:00:00,35.5398234165,0.865183996028,2.4276834883,0.0,9.18739968257,17.702556249,10.0961929212,0.0,10.0961929212
 10/04  22:00:00,27.8525957463,0.668594379423,1.87235799637,0.0,5.91811778209,14.0365255879,8.80947909547,0.0,8.80947909547
 10/04  23:00:00,21.2713662033,0.489182599749,1.36704930442,0.0,3.54045821811,10.5176760807,4.94933761827,0.0,4.94933761827
 10/04  24:00:00,16.9434301402,0.33073927644,0.900812120373,0.0,2.55330491699,7.80157382632,1.57171382573,0.0,1.57171382573
 10/05  01:00:00,15.9423824773,0.224918818376,0.594309531427,0.0,2.55330491699,7.21284921042,0.928819332558,0.0,0.928819332558
 10/05  02:00:00,15.4135093081,0.163032826701,0.421684661948,0.0,2.55330491699,6.91848690247,0.445974691384,0.0,0.445974691384
 10/05  03:00:00,15.0953473436,0.116667353368,0.29706932469,0.0,2.55330491699,6.7713057485,0.445981731784,0.0,0.445981731784
 10/05  04:00:00,17.0587301039,0.0917023399717,0.208923650632,0.0,3.82705111198,7.57405300124,1.14416972674,0.215180177474,0.928989549269
 10/05  05:00:00,21.5974551416,0.105167622727,0.195570943665,0.0,6.02426329834,9.91545327661,5.31407234412,0.680644220115,4.633428124
 10/05  06:00:00,27.0161099606,0.143794167169,0.257348138178,0.0,6.51253267309,14.7454349813,16.4452580218,1.01746490216,15.4277931197
 10/05  07:00:00,25.6025513284,0.185340080985,0.347277623516,0.0,6.01364874671,18.163451543,17.5960059753,1.20133753537,16.3946684399
 10/05  08:00:00,24.0786097866,0.422506590967,0.424753453953,0.0,4.35151303671,18.8798367041,17.3491994996,1.5989167337,15.7502827658
 10/05  09:00:00,21.639814976,0.503774161336,0.728322913457,0.0,3.78894180059,16.6187760998,15.1762640555,1.35914163281,13.8171224227
 10/05  10:00:00,19.3552704236,0.634838082164,1.22934114333,0.0,3.78894180059,13.7021493968,13.1664556034,0.638106744822,12.5283488586
 10/05  11:00:00,19.8961808704,0.708503130559,1.54940538798,0.0,3.78894180059,13.8493305508,10.2278446693,0.115946243268,10.111898426
 10/05  12:00:00,19.8314015281,0.760401536535,1.74316885776,0.0,3.69398621738,13.6338449159,8.82312486192,0.0,8.82312486192
 10/05  13:00:00,19.3290677564,0.69676108782,1.58275893269,0.0,3.78894180059,13.2606059349,7.85654468887,0.0,7.85654468887
 10/05  14:00:00,19.1040334415,0.677149009553,1.52451785005,0.0,3.78894180059,13.1134247809,6.88996451582,0.0,6.88996451582
 10/05  15:00:00,20.6426094735,0.717411430605,1.65782200766,0.0,4.71240779196,13.5549682428,7.85654468887,0.0,7.85654468887
 10/05  16:00:00,28.0602211818,0.718203407213,1.62428835198,0.0,7.18559832057,18.5321311015,9.14531825294,0.0,9.14531825294
 10/05  17:00:00,33.9443075951,0.591143136635,1.65767876669,0.0,8.38069375907,23.3147919321,12.0450587721,0.0,12.0450587721
 10/05  18:00:00,38.8012328552,0.627250280926,1.73262674873,0.0,10.6415932552,23.1212625696,14.1393158137,0.0,14.1393158137
 10/05  19:00:00,40.4199122598,0.603351775249,1.66598263717,0.0,12.3080778603,20.4854999863,13.4949290316,0.0,13.4949290316
 10/05  20:00:00,39.7490248133,0.547656412991,1.49091144612,0.0,12.456681583,19.8967753704,12.3672521631,0.0,12.3672521631
 10/05  21:00:00,33.8851581879,0.448636279919,1.18956597582,0.0,9.18739968257,17.702556249,10.111898426,0.0,10.111898426
 10/05  22:00:00,26.4051637979,0.303394048035,0.790126379361,0.0,5.91811778209,14.0365255879,8.82312486192,0.0,8.82312486192
 10/05  23:00:00,20.1211896909,0.19773851467,0.50831687713,0.0,3.54045821811,10.5176760807,5.04109699308,0.0842928233516,4.95680416973
 10/05  24:00:00,16.2098035108,0.149599802855,0.34832496452,0.0,2.55330491699,7.80157382632,2.06152514022,0.48775157616,1.57377356406
 10/06  01:00:00,15.5142185569,0.137261089787,0.253803339667,0.0,2.55330491699,7.21284921042,2.02728457788,1.09742948714,0.929855090741
 10/06  02:00:00,15.1795156742,0.162636915887,0.188086938795,0.0,2.55330491699,6.91848690247,2.78632701297,2.340093093,0.446233919963
 10/06  03:00:00,15.0426317055,0.17705585089,0.183965189089,0.0,2.55330491699,6.7713057485,3.19125738004,2.74501631775,0.446241062296
 10/06  04:00:00,17.1417835228,0.1910588555,0.192620553995,0.0,3.82705111198,7.57405300124,3.93907555649,3.00904778303,0.930027773457
 10/06  05:00:00,21.7429849435,0.214345962189,0.23192240614,0.0,6.02426329834,9.91545327661,7.85563608017,3.21517881253,4.64045726765
 10/06  06:00:00,27.1975562765,0.239180756461,0.343407864777,0.0,6.51253267309,14.7454349813,18.2425199555,2.79020383386,15.4523161216
 10/06  07:00:00,25.7135320806,0.262488475167,0.381109981555,0.0,6.01364874671,18.163451543,19.4468702166,3.02610968704,16.4207605295
 10/06  08:00:00,24.0535355627,0.467196422271,0.354989398759,0.0,4.35151303671,18.8798367041,19.1617905,3.38645931898,15.775331181
 10/06  09:00:00,21.4451561174,0.493889331923,0.543548884296,0.0,3.78894180059,16.6187760998,16.5452188201,2.70617903413,13.839039786
 10/06  10:00:00,19.0067306235,0.572862242481,0.942777182994,0.0,3.78894180059,13.7021493968,14.1746188365,1.62643998251,12.548178854
 10/06  11:00:00,19.5789812376,0.646557621767,1.29415126391,0.0,3.78894180059,13.8493305508,10.9663206012,0.838505994696,10.1278146065
 10/06  12:00:00,19.8152385775,0.762047065147,1.72536037861,0.0,3.69398621738,13.6338449159,9.08754593801,0.250592263538,8.83695367448
 10/06  13:00:00,19.7576095545,0.795750577123,1.91231124153,0.0,3.78894180059,13.2606059349,7.89605633723,0.0272483617474,7.86880797548
 10/06  14:00:00,19.7288334188,0.816499649365,2.00996718759,0.0,3.78894180059,13.1134247809,6.90066227648,0.0,6.90066227648
 10/06  15:00:00,21.2621900661,0.857555779015,2.13725825192,0.0,4.71240779196,13.5549682428,7.86880797548,0.0,7.86880797548
 10/06  16:00:00,28.9364745236,0.911946758206,2.30679834282,0.0,7.18559832057,18.5321311015,9.15966890747,0.0,9.15966890747
 10/06  17:00:00,34.8955232307,0.805584059685,2.39445347925,0.0,8.38069375907,23.3147919321,12.0641060045,0.0,12.0641060045
 10/06  18:00:00,39.5846783156,0.805725466827,2.33759702316,0.0,10.6415932552,23.1212625696,14.161755019,0.0,14.161755019
 10/06  19:00:00,40.8614266769,0.708724916971,2.00212391255,0.0,12.3080778603,20.4854999863,13.516324553,0.0,13.516324553
 10/06  20:00:00,40.1466197078,0.643836860283,1.79232589341,0.0,12.456681583,19.8967753704,12.3868212375,0.0,12.3868212375
 10/06  21:00:00,34.3128915318,0.552497208003,1.51343839168,0.0,9.18739968257,17.702556249,10.1278146065,0.0,10.1278146065
 10/06  22:00:00,26.8303258522,0.410488920291,1.10819356148,0.0,5.91811778209,14.0365255879,8.83695367448,0.0,8.83695367448
 10/06  23:00:00,20.4332736548,0.276763365287,0.741375990454,0.0,3.54045821811,10.5176760807,4.96437087849,0.0,4.96437087849
 10/06  24:00:00,16.3554520819,0.176426106362,0.467147232109,0.0,2.55330491699,7.80157382632,1.62754150837,0.0516805763773,1.575860932
 10/07  01:00:00,15.5936176922,0.140837590087,0.329625974625,0.0,2.55330491699,7.21284921042,1.38495905325,0.454054539848,0.930904513403
 10/07  02:00:00,15.1884977377,0.12633653939,0.233369378878,0.0,2.55330491699,6.91848690247,1.47075653798,1.02425997843,0.446496559549
 10/07  03:00:00,15.0106785765,0.136355120261,0.192712790764,0.0,2.55330491699,6.7713057485,2.1281434655,1.68163966352,0.446503801981
 10/07  04:00:00,17.0931816426,0.163312532826,0.171764996554,0.0,3.82705111198,7.57405300124,3.48230205482,2.55122243697,0.93107961785
 10/07  05:00:00,21.6799897585,0.191738805941,0.191534377335,0.0,6.02426329834,9.91545327661,7.69786925337,3.05029131794,4.64757793543
 10/07  06:00:00,27.0951527122,0.221811658444,0.25837339852,0.0,6.51253267309,14.7454349813,18.6023497542,3.1251931429,15.4771566113
 10/07  07:00:00,26.3079784796,0.247512386505,0.291228498236,0.0,6.01364874671,17.9699221805,19.9082790007,3.46108873799,16.4471902628
 10/07  08:00:00,22.388687044,0.271729696254,0.332021174815,0.0,3.66783283761,18.1171033345,19.5219797438,3.72127601019,15.8007037336
 10/07  09:00:00,19.8930945108,0.334137649517,0.597652528835,0.0,3.10526160149,15.8560427302,16.6635684526,2.80232768314,13.8612407694
 10/07  10:00:00,17.6746158551,0.477052701175,1.15288552451,0.0,3.10526160149,12.9394160272,14.067301646,1.49903618795,12.5682654581
 10/07  11:00:00,18.3819258161,0.594033264893,1.59603376796,0.0,3.10526160149,13.0865971812,10.8988896154,0.754952866202,10.1439367492
 10/07  12:00:00,18.6814162724,0.686067924283,1.950670719,0.0,3.10526160149,12.9394160272,9.07637661556,0.225415177702,8.85096143786
 10/07  13:00:00,18.5895177947,0.758171592215,2.22821203529,0.0,3.10526160149,12.4978725653,7.89556542508,0.0143354707483,7.88122995433
 10/07  14:00:00,18.3671211738,0.734947587717,2.17622057294,0.0,3.10526160149,12.3506914113,6.9114984708,0.0,6.9114984708
 10/07  15:00:00,20.4100128767,0.900318742825,2.68873166736,0.0,4.02872759285,12.7922348732,7.88122995433,0.0,7.88122995433
 10/07  16:00:00,27.8492204924,0.905369924886,2.67253471362,0.0,6.50191812146,17.7693977319,9.17420526571,0.0,9.17420526571
 10/07  17:00:00,35.2015218766,0.951328499375,2.74823704782,0.0,8.38069375907,23.1212625696,12.0833997163,0.0,12.0833997163
 10/07  18:00:00,39.8738904384,0.902327306202,2.5302073066,0.0,10.6415932552,23.1212625696,14.1844845973,0.0,14.1844845973
 10/07  19:00:00,40.9646454671,0.753367670473,2.06069994927,0.0,12.3080778603,20.4854999863,13.5379969416,0.0,13.5379969416
 10/07  20:00:00,40.2952631796,0.689296255096,1.8955099704,0.0,12.456681583,19.8967753704,12.4066435441,0.0,12.4066435441
 10/07  21:00:00,34.4681759207,0.594546321577,1.62667366696,0.0,9.18739968257,17.702556249,10.1439367492,0.0,10.1439367492
 10/07  22:00:00,26.8737734954,0.426369549992,1.13576057497,0.0,5.91811778209,14.0365255879,8.85096143786,0.0,8.85096143786
 10/07  23:00:00,20.5347902147,0.305299333906,0.814356581683,0.0,3.54045821811,10.5176760807,4.97203550374,0.0,4.97203550374
 10/07  24:00:00,16.4029620829,0.192824073566,0.498259265947,0.0,2.55330491699,7.80157382632,1.67726728209,0.099291970715,1.57797531138
 10/08  01:00:00,15.5884551896,0.146609766896,0.31869129522,0.0,2.55330491699,7.21284921042,1.55435130118,0.622384011234,0.931967289946
 10/08  02:00:00,15.1798721492,0.137493280589,0.213587049109,0.0,2.55330491699,6.91848690247,1.93296580678,1.48620327439,0.446762532396
 10/08  03:00:00,14.9886588991,0.147133862974,0.15991437067,0.0,2.55330491699,6.7713057485,2.77833205093,2.33156217787,0.44676987306
 10/08  04:00:00,17.0776687266,0.172620623975,0.146943989384,0.0,3.82705111198,7.57405300124,4.03703085203,3.10488608099,0.932144771034
 10/08  05:00:00,21.6899756694,0.194995198464,0.198263895763,0.0,6.02426329834,9.91545327661,7.77592658671,3.12113856813,4.65478801858
 10/08  06:00:00,27.1268967639,0.223696848274,0.288232260344,0.0,6.51253267309,14.7454349813,18.41868974,2.91638250779,15.5023072322
 10/08  07:00:00,26.3388425679,0.249308586991,0.320296386064,0.0,6.01364874671,17.9699221805,19.7243749762,3.25042516358,16.4739498126
 10/08  08:00:00,22.2986610735,0.260630931144,0.253093969327,0.0,3.66783283761,18.1171033345,20.0747904352,4.24839752561,15.8263929096
 10/08  09:00:00,19.4330447641,0.266134259784,0.205606171856,0.0,3.10526160149,15.8560427302,18.7703115894,4.88659279092,13.8837187985
 10/08  10:00:00,16.677475648,0.283894235581,0.348903783077,0.0,3.10526160149,12.9394160272,16.5398435314,3.95124080898,12.5886027224
 10/08  11:00:00,17.535175833,0.401415656425,0.941901393398,0.0,3.10526160149,13.0865971812,11.8452551517,1.68499507181,10.1602600799
 10/08  12:00:00,18.2277549394,0.557920866291,1.62515644398,0.0,3.10526160149,12.9394160272,9.18759868761,0.322454683799,8.86514400381
 10/08  13:00:00,18.3703096794,0.685131839979,2.08204367224,0.0,3.10526160149,12.4978725653,7.89380694678,0.0,7.89380694678
 10/08  14:00:00,18.6790732643,0.783342438963,2.43977781219,0.0,3.10526160149,12.3506914113,6.92246988974,0.0,6.92246988974
 10/08  15:00:00,19.778805772,0.714000342404,2.24384296309,0.0,4.02872759285,12.7922348732,7.89380694678,0.0,7.89380694678
 10/08  16:00:00,27.6107648037,0.807577075992,2.53187187387,0.0,6.50191812146,17.7693977319,9.18892302283,0.0,9.18892302283
 10/08  17:00:00,35.210639378,0.908989533915,2.79969351469,0.0,8.38069375907,23.1212625696,12.1029341939,0.0,12.1029341939
 10/08  18:00:00,39.8468217496,0.861458515641,2.54400740834,0.0,10.6415932552,23.1212625696,14.2074978175,0.0,14.2074978175
 10/08  19:00:00,41.0304248732,0.745974509281,2.13387251656,0.0,12.3080778603,20.4854999863,13.5599397795,0.0,13.5599397795
 10/08  20:00:00,40.4088551092,0.699549377568,1.99884877745,0.0,12.456681583,19.8967753704,12.4267132129,0.0,12.4267132129
 10/08  21:00:00,34.4368343746,0.578981972218,1.6108964702,0.0,9.18739968257,17.702556249,10.1602600799,0.0,10.1602600799
 10/08  22:00:00,26.8873074505,0.423816939971,1.1518471401,0.0,5.91811778209,14.0365255879,8.86514400381,0.0,8.86514400381
 10/08  23:00:00,20.7367597522,0.349458865366,0.97216658776,0.0,3.54045821811,10.5176760807,4.97979577567,0.0,4.97979577567
 10/08  24:00:00,16.6361666518,0.24486454147,0.679423366976,0.0,2.55330491699,7.80157382632,1.58011607605,0.0,1.58011607605
 10/09  01:00:00,15.7651794541,0.17340876715,0.468616559491,0.0,2.55330491699,7.21284921042,0.95051385999,0.0174707541596,0.93304310583
 10/09  02:00:00,15.3527037072,0.148450188158,0.375461699577,0.0,2.55330491699,6.91848690247,0.691841835979,0.244810076205,0.447031759774
 10/09  03:00:00,15.0777619637,0.125915834069,0.270235464108,0.0,2.55330491699,6.7713057485,1.1038439658,0.656804769032,0.447039196768
 10/09  04:00:00,17.1107911778,0.127223130445,0.22546393405,0.0,3.82705111198,7.57405300124,2.05549712472,1.12227420706,0.933222917662
 10/09  05:00:00,21.7130414771,0.151445296472,0.264879605482,0.0,6.02426329834,9.91545327661,6.01123700805,1.34915162622,4.66208538182
 10/09  06:00:00,27.2278583088,0.200809214767,0.412081438818,0.0,6.51253267309,14.7454349813,16.7043476784,1.17658714243,15.5277605359
 10/09  07:00:00,26.4431163177,0.226637480907,0.447241242009,0.0,6.01364874671,17.9699221805,17.9927744919,1.49174323733,16.5010312546
 10/09  08:00:00,22.3922559906,0.222260117099,0.385059700507,0.0,3.66783283761,18.1171033345,17.8719919228,2.01960082119,15.8523911016
 10/09  09:00:00,20.0487547885,0.31892575344,0.768524702548,0.0,3.10526160149,15.8560427302,15.0023627104,1.09589549395,13.9064672165
 10/09  10:00:00,17.5143641402,0.385822554416,1.08386395641,0.0,3.10526160149,12.9394160272,12.8984533704,0.289268745961,12.6091846244
 10/09  11:00:00,18.0396983875,0.461820851677,1.38601875265,0.0,3.10526160149,13.0865971812,10.1861675819,0.0093878175183,10.1767797643
 10/09  12:00:00,17.9284714994,0.465998681961,1.41779518827,0.0,3.10526160149,12.9394160272,8.8794971723,0.0,8.8794971723
 10/09  13:00:00,17.4027593488,0.448123953281,1.35150122834,0.0,3.10526160149,12.4978725653,7.90653522826,0.0,7.90653522826
 10/09  14:00:00,17.2717864459,0.451806109809,1.36402732291,0.0,3.10526160149,12.3506914113,6.93357328423,0.0,6.93357328423
 10/09  15:00:00,18.7467787323,0.477747496401,1.44806876943,0.0,4.02872759285,12.7922348732,7.90653522826,0.0,7.90653522826
 10/09  16:00:00,26.5628133181,0.566215161408,1.72528230283,0.0,6.50191812146,17.7693977319,9.20381782031,0.0,9.20381782031
 10/09  17:00:00,34.3191396262,0.69771238534,2.11947091153,0.0,8.38069375907,23.1212625696,12.1227036524,0.0,12.1227036524
 10/09  18:00:00,39.2514270003,0.709629986051,2.10044118865,0.0,10.6415932552,23.1212625696,14.2307878645,0.0,14.2307878645
 10/09  19:00:00,40.5412624156,0.62035777804,1.77032679018,0.0,12.3080778603,20.4854999863,13.5821465685,0.0,13.5821465685
 10/09  20:00:00,39.7781295757,0.54798434517,1.51968827639,0.0,12.456681583,19.8967753704,12.4470243004,0.0,12.4470243004
 10/09  21:00:00,34.0425273687,0.480497559773,1.31507387674,0.0,9.18739968257,17.702556249,10.1767797643,0.0,10.1767797643
 10/09  22:00:00,26.7698468575,0.388714362973,1.06948912408,0.0,5.91811778209,14.0365255879,8.8794971723,0.0,8.8794971723
 10/09  23:00:00,20.4776981159,0.282975822765,0.77958799407,0.0,3.54045821811,10.5176760807,4.98764939616,0.0,4.98764939616
 10/09  24:00:00,16.3826611363,0.178898829573,0.491883563332,0.0,2.55330491699,7.80157382632,1.58228259204,0.0,1.58228259204
 10/10  01:00:00,15.6500054983,0.143305935015,0.383545435807,0.0,2.55330491699,7.21284921042,1.03652935487,0.102397712201,0.934131642671
 10/10  02:00:00,15.2401854731,0.12136320537,0.290030448212,0.0,2.55330491699,6.91848690247,0.850994685774,0.403690523781,0.447304161993
 10/10  03:00:00,15.0416951424,0.119333292349,0.240751184505,0.0,2.55330491699,6.7713057485,1.23295229562,0.785640602236,0.447311693383
 10/10  04:00:00,17.1311132992,0.13601363404,0.23699555193,0.0,3.82705111198,7.57405300124,2.16242359529,1.22810985674,0.934313738544
 10/10  05:00:00,21.7424947411,0.157114934016,0.288663231913,0.0,6.02426329834,9.91545327661,5.94922007537,1.27975221131,4.66946786406
 10/10  06:00:00,27.2671453174,0.203842804523,0.448334857576,0.0,6.51253267309,14.7454349813,16.5262117854,0.972702800994,15.5535089844
 10/10  07:00:00,26.6611985732,0.224199415463,0.474232200453,0.0,6.01364874671,18.163451543,17.7610128313,1.23258626255,16.5284265687
 10/10  08:00:00,23.928240115,0.3999209331,0.296969440188,0.0,4.35151303671,18.8798367041,18.0754300795,2.19673946918,15.8786906103
 10/10  09:00:00,21.0769987847,0.407217559474,0.262063324066,0.0,3.78894180059,16.6187760998,16.637188134,2.70770884741,13.9294792866
 10/10  10:00:00,18.1762961302,0.413511531417,0.271693400729,0.0,3.78894180059,13.7021493968,15.4062495313,2.77624446243,12.6300050689
 10/10  11:00:00,18.3550997908,0.419131831501,0.297695607377,0.0,3.78894180059,13.8493305508,12.8615797931,2.6680888826,10.1934909105
 10/10  12:00:00,18.2661850097,0.445308582556,0.493045293375,0.0,3.69398621738,13.6338449159,10.4536652837,1.5596485909,8.89401669276
 10/10  13:00:00,18.0875176462,0.447674757711,0.590295152586,0.0,3.78894180059,13.2606059349,8.98259271528,1.06318168586,7.91941102943
 10/10  14:00:00,18.0754813773,0.462594864421,0.710519931014,0.0,3.78894180059,13.1134247809,7.5600261551,0.615220789009,6.9448053661
 10/10  15:00:00,19.4831721754,0.459482402856,0.756313737322,0.0,4.71240779196,13.5549682428,8.16587988967,0.246468860248,7.91941102943
 10/10  16:00:00,27.329557892,0.552783140424,1.05904532897,0.0,7.18559832057,18.5321311015,9.22261943182,0.00373418462124,9.2188852472
 10/10  17:00:00,33.2602730469,0.415288726002,1.14949862911,0.0,8.38069375907,23.3147919321,12.1427022372,0.0,12.1427022372
 10/10  18:00:00,38.923891098,0.43092697233,1.15877496679,0.0,10.6415932552,23.1212625696,14.2543478411,0.0,14.2543478411
 10/10  19:00:00,39.5845264741,0.394674980957,1.03927364579,0.0,12.3080778603,20.4854999863,13.6418820066,0.0372712744524,13.6046107322
 10/10  20:00:00,39.0812243536,0.380540762776,0.99022663666,0.0,12.456681583,19.8967753704,12.5969371278,0.129366336158,12.4675707916
 10/10  21:00:00,33.4973347773,0.351205130415,0.899173714699,0.0,9.18739968257,17.702556249,10.4731597872,0.279668876623,10.1934909105
 10/10  22:00:00,26.1471075029,0.266234036385,0.569230096075,0.0,5.91811778209,14.0365255879,10.1401916923,1.2461749995,8.89401669276
