Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/10  23:00:00,19.9510740265,0.227080534065,0.308859193304,0.0,3.54045821811,10.5176760807,7.75659789318,2.76100385375,4.99559403943
 10/10  24:00:00,16.1383703148,0.246688581364,0.179802990089,0.0,2.55330491699,7.80157382632,6.14106266847,4.5565884507,1.58447421777
 10/11  01:00:00,15.4995844039,0.284026451394,0.0924038250213,0.0,2.55330491699,7.21284921042,7.41289386155,6.47766128322,0.935232578327
 10/11  02:00:00,15.1874551415,0.329269165302,0.0293941567618,0.0,2.55330491699,6.91848690247,8.89553385991,8.44795420149,0.447579658421
 10/11  03:00:00,15.0495117372,0.355699753617,0.0122013181238,0.0,2.55330491699,6.7713057485,9.79747060242,9.34988332018,0.447587282241
 10/11  04:00:00,17.1372011429,0.369138921721,0.00995810789483,0.0,3.82705111198,7.57405300124,10.6345776509,9.69916074016,0.935416910741
 10/11  05:00:00,21.7001547565,0.369283128083,0.0341550532579,0.0,6.02426329834,9.91545327661,14.0673437223,9.39041044333,4.67693327896
 10/11  06:00:00,27.09846431,0.37592900279,0.10756765197,0.0,6.51253267309,14.7454349813,24.310053354,8.73050840193,15.5795449521
 10/11  07:00:00,26.4784826019,0.389983876372,0.125731768276,0.0,6.01364874671,18.163451543,25.4804175164,8.92428987426,16.5561276421
 10/11  08:00:00,23.8979597789,0.596388522942,0.0702215142845,0.0,4.35151303671,18.8798367041,25.5566711736,9.65138752604,15.9052836475
 10/11  09:00:00,21.1115870182,0.573679361669,0.130189755312,0.0,3.78894180059,16.6187760998,22.3326091677,8.37986097355,13.9527481942
 10/11  10:00:00,18.3547346776,0.563812020697,0.299831458883,0.0,3.78894180059,13.7021493968,19.0823820842,6.43132419424,12.65105789
 10/11  11:00:00,19.0364590597,0.622324502365,0.775862205471,0.0,3.78894180059,13.8493305508,14.0295375073,3.81914893774,10.2103885696
 10/11  12:00:00,19.1214561014,0.686412848053,1.10721211952,0.0,3.69398621738,13.6338449159,11.4278103527,2.51911208737,8.90869826538
 10/11  13:00:00,19.1085489403,0.722181236379,1.33681996808,0.0,3.78894180059,13.2606059349,9.65948235735,1.72705182013,7.93243053722
 10/11  14:00:00,19.1316005532,0.73886044644,1.49037352492,0.0,3.78894180059,13.1134247809,7.94896069881,0.992797889746,6.95616280907
 10/11  15:00:00,20.6042543021,0.743516602739,1.59336166416,0.0,4.71240779196,13.5549682428,8.20366076186,0.271230224644,7.93243053722
 10/11  16:00:00,28.0414203416,0.734725694911,1.58896522416,0.0,7.18559832057,18.5321311015,9.23412084143,0.0,9.23412084143
 10/11  17:00:00,33.7802640137,0.566645592986,1.51813272891,0.0,8.38069375907,23.3147919321,12.1629240259,0.0,12.1629240259
 10/11  18:00:00,39.2107156674,0.522561234262,1.35396527419,0.0,10.6415932552,23.1212625696,14.2781707702,0.0,14.2781707702
 10/11  19:00:00,39.9408488129,0.494994776697,1.29527618886,0.0,12.3080778603,20.4854999863,13.6273256181,0.0,13.6273256181
 10/11  20:00:00,39.4343228684,0.472391540719,1.2514743735,0.0,12.456681583,19.8967753704,12.4883466019,0.0,12.4883466019
 10/11  21:00:00,33.6150097656,0.381697061787,0.986356771708,0.0,9.18739968257,17.702556249,10.250079598,0.0396910284096,10.2103885696
 10/11  22:00:00,26.1428935438,0.257441575352,0.573808597961,0.0,5.91811778209,14.0365255879,9.66148120347,0.752782938096,8.90869826538
 10/11  23:00:00,19.9569032806,0.208215190726,0.333553790757,0.0,3.54045821811,10.5176760807,7.03515656249,2.03152920974,5.00362735275
 10/11  24:00:00,16.0884816226,0.20125469995,0.175348179303,0.0,2.55330491699,7.80157382632,5.20714807044,3.62045776624,1.58669030421
 10/12  01:00:00,15.477388601,0.254799962383,0.0994345111209,0.0,2.55330491699,7.21284921042,6.78676785369,5.85042226669,0.936345587
 10/12  02:00:00,15.2082495985,0.315750122806,0.0637076561744,0.0,2.55330491699,6.91848690247,8.33387593087,7.88601776335,0.447858167516
 10/12  03:00:00,15.0752085508,0.342205051794,0.0513928335215,0.0,2.55330491699,6.7713057485,9.11465174028,8.66678585851,0.447865881766
 10/12  04:00:00,17.177633209,0.38155035781,0.0379787379582,0.0,3.82705111198,7.57405300124,10.8248505997,9.88831849205,0.936532107662
 10/12  05:00:00,21.746812522,0.403558078174,0.0465378686783,0.0,6.02426329834,9.91545327661,15.0768044667,10.392325051,4.68447941563
 10/12  06:00:00,27.0961871906,0.391929219678,0.0892903156311,0.0,6.51253267309,14.7454349813,25.1263223193,9.52046159083,15.6058607284
 10/12  07:00:00,26.4733302473,0.41555714714,0.0950061429447,0.0,6.01364874671,18.163451543,26.7131469176,10.1290206462,16.5841262714
 10/12  08:00:00,23.9281050953,0.629640094562,0.0671152590712,0.0,4.35151303671,18.8798367041,26.6746738035,10.7425114656,15.9321623379
 10/12  09:00:00,21.1259846097,0.598834257013,0.119432451554,0.0,3.78894180059,16.6187760998,23.2318468647,9.25557981645,13.9762670482
 10/12  10:00:00,18.5023733337,0.592031470796,0.419250664885,0.0,3.78894180059,13.7021493968,18.9165207509,6.2441838977,12.6723368532
 10/12  11:00:00,19.1319355641,0.629520116358,0.864143095788,0.0,3.78894180059,13.8493305508,13.7031939539,3.47572621647,10.2274677374
 10/12  12:00:00,19.2298752751,0.69968727986,1.20235686149,0.0,3.69398621738,13.6338449159,11.2361241638,2.31258662145,8.92353754235
 10/12  13:00:00,19.2389673468,0.741023455423,1.44839615554,0.0,3.78894180059,13.2606059349,9.50581527901,1.56022538296,7.94558989604
 10/12  14:00:00,19.2686832803,0.751953500874,1.61436319755,0.0,3.78894180059,13.1134247809,7.70033219918,0.732689949443,6.96764224974
 10/12  15:00:00,20.6347159379,0.731831036257,1.63550886649,0.0,4.71240779196,13.5549682428,8.04896265891,0.103372762865,7.94558989604
 10/12  16:00:00,28.1123402395,0.743674114667,1.65093670224,0.0,7.18559832057,18.5321311015,9.24952009111,0.0,9.24952009111
 10/12  17:00:00,33.8719643685,0.578602232758,1.59787644395,0.0,8.38069375907,23.3147919321,12.18336303,0.0,12.18336303
 10/12  18:00:00,39.3789029494,0.55395374664,1.49076004386,0.0,10.6415932552,23.1212625696,14.302249597,0.0,14.302249597
 10/12  19:00:00,39.8624665297,0.473471499646,1.23841718268,0.0,12.3080778603,20.4854999863,13.6502844995,0.0,13.6502844995
 10/12  20:00:00,39.3001675391,0.438812347685,1.1508982373,0.0,12.456681583,19.8967753704,12.5093455788,0.0,12.5093455788
 10/12  21:00:00,33.4722565953,0.348841317138,0.876459346036,0.0,9.18739968257,17.702556249,10.4094383977,0.181970660281,10.2274677374
 10/12  22:00:00,26.1901417141,0.26915272549,0.60934561817,0.0,5.91811778209,14.0365255879,9.72130526062,0.797767718277,8.92353754235
 10/12  23:00:00,20.0184951065,0.219548526308,0.383812281107,0.0,3.54045821811,10.5176760807,6.90500514483,1.8932581877,5.01174695713
 10/12  24:00:00,16.0867245182,0.222033019431,0.152812755424,0.0,2.55330491699,7.80157382632,6.04005657019,4.45112637512,1.58893019507
 10/13  01:00:00,15.4928864312,0.274119086656,0.0956132171081,0.0,2.55330491699,7.21284921042,7.36506405688,6.42759371755,0.937470339327
 10/13  02:00:00,15.2194048568,0.324563940791,0.0660490965694,0.0,2.55330491699,6.91848690247,8.53616964018,8.08803003334,0.448139606845
 10/13  03:00:00,15.0977476653,0.373491728106,0.0426452716932,0.0,2.55330491699,6.7713057485,10.1456890491,9.69754163957,0.448147409492
 10/13  04:00:00,17.1998292233,0.415161928985,0.0265631810113,0.0,3.82705111198,7.57405300124,11.9847908942,11.0471318951,0.937658999159
 10/13  05:00:00,21.7660968936,0.438767870065,0.0306124483857,0.0,6.02426329834,9.91545327661,16.3588543043,11.666750265,4.69210403927
 10/13  06:00:00,27.1019270207,0.416544746371,0.0704146191076,0.0,6.51253267309,14.7454349813,26.1145224633,10.4820739433,15.6324485199
 10/13  07:00:00,26.4673715801,0.421845376481,0.082759246358,0.0,6.01364874671,18.163451543,27.0767302044,10.4643160395,16.612414165
 10/13  08:00:00,23.9323625724,0.645808105462,0.0552047252415,0.0,4.35151303671,18.8798367041,27.3060876065,11.346768885,15.9593187215
 10/13  09:00:00,21.0956801537,0.640779881472,0.0471823709969,0.0,3.78894180059,16.6187760998,25.2130998542,11.2130709702,14.0000288839
 10/13  10:00:00,18.1650513907,0.599641178488,0.0743190141706,0.0,3.78894180059,13.7021493968,22.390828988,9.69699333105,12.6938356569
 10/13  11:00:00,18.2988656006,0.542098060277,0.118495188427,0.0,3.78894180059,13.8493305508,17.860521491,7.61579813481,10.2447233562
 10/13  12:00:00,17.9949794466,0.502338821142,0.164809491636,0.0,3.69398621738,13.6338449159,15.0280366369,6.08950650772,8.93853012915
 10/13  13:00:00,17.7091484238,0.469075962638,0.190524725321,0.0,3.78894180059,13.2606059349,13.0317401952,5.07285498633,7.95888520887
 10/13  14:00:00,17.5345978695,0.448490173446,0.183741114243,0.0,3.78894180059,13.1134247809,11.6879509553,4.70871066668,6.97924028859
 10/13  15:00:00,18.904150028,0.43469928508,0.202074707702,0.0,4.71240779196,13.5549682428,12.1921403033,4.23325509439,7.95888520887
 10/13  16:00:00,26.4408770549,0.42103917862,0.302108453688,0.0,7.18559832057,18.5321311015,12.2565722266,2.99149379073,9.26507843591
 10/13  17:00:00,32.401162805,0.235840606741,0.469836506437,0.0,8.38069375907,23.3147919321,13.7547075496,1.55069435286,12.2040131968
 10/13  18:00:00,38.224488407,0.268368358101,0.621930889937,0.0,10.6415932552,23.1212625696,15.2321865416,0.905609350875,14.3265771907
 10/13  19:00:00,39.0148615177,0.271945897974,0.592337772344,0.0,12.3080778603,20.4854999863,14.8982036335,1.22472305628,13.6734805772
 10/13  20:00:00,38.3964605937,0.264952094886,0.421051544683,0.0,12.456681583,19.8967753704,15.1656819983,2.63512049478,12.5305615035
 10/13  21:00:00,32.8289179612,0.270855756432,0.311106272616,0.0,9.18739968257,17.702556249,14.0979244141,3.85320105794,10.2447233562
 10/13  22:00:00,25.7969688415,0.282650791935,0.20267467907,0.0,5.91811778209,14.0365255879,14.2360733129,5.29754318374,8.93853012915
 10/13  23:00:00,19.8362181146,0.299508567002,0.121575248469,0.0,3.54045821811,10.5176760807,11.6148394165,6.59488896845,5.01995044803
 10/13  24:00:00,16.0845851128,0.314785110538,0.0579212589224,0.0,2.55330491699,7.80157382632,9.25423080531,7.66303757826,1.59119322704
 10/14  01:00:00,15.487514463,0.334624073137,0.029736262415,0.0,2.55330491699,7.21284921042,9.41535360816,8.47674710568,0.93860650248
 10/14  02:00:00,15.1886589662,0.342348090217,0.0175190564728,0.0,2.55330491699,6.91848690247,9.21918166584,8.77075777273,0.448423893108
 10/14  03:00:00,15.0396199008,0.349496935861,0.00851229948708,0.0,2.55330491699,6.7713057485,9.47171398124,9.02328219915,0.448431782088
 10/14  04:00:00,17.1260770075,0.365080610634,0.00289228358595,0.0,3.82705111198,7.57405300124,10.4610215003,9.52222424869,0.938797251629
 10/14  05:00:00,21.6778297454,0.362876663364,0.0182365068617,0.0,6.02426329834,9.91545327661,14.0147636392,9.31495874736,4.69980489182
 10/14  06:00:00,27.0521575466,0.357128837386,0.0800610539415,0.0,6.51253267309,14.7454349813,24.1815175496,8.52221709713,15.6593004524
 10/14  07:00:00,27.1279378993,0.362052266013,0.103814705171,0.0,6.01364874671,17.9699221805,25.0521599454,8.41117699965,16.6409829457
 10/14  08:00:00,22.2029838209,0.349201281585,0.0688463663056,0.0,3.66783283761,18.1171033345,24.4167437605,8.42999900416,15.9867447564
 10/14  09:00:00,19.4931258846,0.333237113195,0.198584438931,0.0,3.10526160149,15.8560427302,20.7317643595,6.70773769512,14.0240266644
 10/14  10:00:00,16.8690054565,0.348553312825,0.475774514266,0.0,3.10526160149,12.9394160272,17.1821569774,4.46660904289,12.7155479345
 10/14  11:00:00,17.0360448122,0.328775709316,0.515410319631,0.0,3.10526160149,13.0865971812,13.8364193418,3.57426902593,10.2621503158
 10/14  12:00:00,17.0923486213,0.348825659689,0.698845332463,0.0,3.10526160149,12.9394160272,11.3521282626,2.39845667669,8.95367158589
 10/14  13:00:00,16.7831656736,0.363933035061,0.816098471389,0.0,3.10526160149,12.4978725653,9.65937398718,1.68706144876,7.97231253843
 10/14  14:00:00,16.5685609865,0.337622297776,0.774985675614,0.0,3.10526160149,12.3506914113,8.34922725027,1.3582737593,6.99095349097
 10/14  15:00:00,17.7844536723,0.298122278234,0.665368927512,0.0,4.02872759285,12.7922348732,9.26560137714,1.29328883871,7.97231253843
 10/14  16:00:00,25.2348289673,0.296850517687,0.666662595711,0.0,6.50191812146,17.7693977319,10.4098328848,1.12904161643,9.28079126837
 10/14  17:00:00,32.6442368244,0.327078509756,0.815201985308,0.0,8.38069375907,23.1212625696,12.6608725851,0.436004174332,12.2248684107
 10/14  18:00:00,38.5091412413,0.335428943428,0.839523138932,0.0,10.6415932552,23.1212625696,14.6567429845,0.305596637592,14.3511463469
 10/14  19:00:00,39.2119940818,0.313719874684,0.747696359804,0.0,12.3080778603,20.4854999863,14.2906331675,0.593726185587,13.6969069819
 10/14  20:00:00,38.7027471032,0.298881099139,0.693409049954,0.0,12.456681583,19.8967753704,13.332418311,0.780430217759,12.5519880932
 10/14  21:00:00,33.1422791296,0.283484165084,0.61183903238,0.0,9.18739968257,17.702556249,11.4729509526,1.21080063676,10.2621503158
 10/14  22:00:00,25.967817334,0.253033563936,0.40314039963,0.0,5.91811778209,14.0365255879,11.4380024577,2.48433087177,8.95367158589
 10/14  23:00:00,19.9082738521,0.256651106488,0.236488446479,0.0,3.54045821811,10.5176760807,9.31428606,4.28605066394,5.02823539605
 10/14  24:00:00,16.1257274442,0.279186528655,0.134662172176,0.0,2.55330491699,7.80157382632,7.53522050554,5.9417417756,1.59347872995
 10/15  01:00:00,15.513515652,0.300744439721,0.0896170848158,0.0,2.55330491699,7.21284921042,7.91821747959,6.97846373933,0.939753740265
 10/15  02:00:00,15.2204029601,0.329782621028,0.0618285196241,0.0,2.55330491699,6.91848690247,8.50556309907,8.0568521569,0.448710942166
 10/15  03:00:00,15.079740062,0.363007523519,0.0351218729703,0.0,2.55330491699,6.7713057485,9.71626083544,9.26754192006,0.448718915383
 10/15  04:00:00,17.1653322057,0.380780026489,0.0264480659887,0.0,3.82705111198,7.57405300124,10.7850468076,9.84510027947,0.939946528105
 10/15  05:00:00,21.7190443203,0.374710730592,0.0476170145159,0.0,6.02426329834,9.91545327661,14.1456312489,9.43805155625,4.70757969264
 10/15  06:00:00,27.0875320752,0.364774152025,0.107790267962,0.0,6.51253267309,14.7454349813,24.1819190864,8.49551051275,15.6864085737
 10/15  07:00:00,27.1673711783,0.374570172124,0.13073007806,0.0,6.01364874671,17.9699221805,25.1839187147,8.51409456149,16.6698241532
 10/15  08:00:00,22.2324327965,0.399628781784,0.0478678417416,0.0,3.66783283761,18.1171033345,26.1229434957,10.1085111753,16.0144323204
 10/15  09:00:00,19.4017476291,0.415346627086,0.0250966695743,0.0,3.10526160149,15.8560427302,24.8272360133,10.7789827303,14.048253283
 10/15  10:00:00,16.4804068916,0.403772546708,0.0319567154902,0.0,3.10526160149,12.9394160272,23.0933277733,10.3558605172,12.737467256
 10/15  11:00:00,16.6118309147,0.363073218584,0.0568989128636,0.0,3.10526160149,13.0865971812,19.1850956757,8.90535222021,10.2797434555
 10/15  12:00:00,16.4462950243,0.328679312316,0.0729380828401,0.0,3.10526160149,12.9394160272,16.7392014547,7.77024402619,8.96895742855
 10/15  13:00:00,15.990141638,0.308036740518,0.0789707302999,0.0,3.10526160149,12.4978725653,15.1543607401,7.1684928318,7.98586790833
 10/15  14:00:00,15.842967936,0.277728012495,0.109286910339,0.0,3.10526160149,12.3506914113,13.0724129677,6.06963457959,7.00277838812
 10/15  15:00:00,17.2968884352,0.241702453802,0.234223514867,0.0,4.02872759285,12.7922348732,11.974957357,3.98908944863,7.98586790833
 10/15  16:00:00,24.8395417762,0.22492529161,0.343300630776,0.0,6.50191812146,17.7693977319,11.8543075355,2.55765360018,9.29665393529
 10/15  17:00:00,32.2352840709,0.241129136881,0.492198604629,0.0,8.38069375907,23.1212625696,13.790526216,1.54460372008,12.2459224959
 10/15  18:00:00,39.0599672761,0.261044191546,0.571900592332,0.0,10.6415932552,23.1212625696,15.5754688842,1.19951909444,14.3759497897
 10/15  19:00:00,38.8882728038,0.259818168898,0.477876787502,0.0,12.3080778603,20.4854999863,15.6949948852,1.97443810893,13.7205567762
 10/15  20:00:00,38.3738659968,0.264652401521,0.398756641099,0.0,12.456681583,19.8967753704,15.4026055511,2.82898654846,12.5736190027
 10/15  21:00:00,32.8852607205,0.272056760838,0.366248027498,0.0,9.18739968257,17.702556249,13.6331684852,3.35342502971,10.2797434555
 10/15  22:00:00,25.8495610227,0.290953226624,0.246964425659,0.0,5.91811778209,14.0365255879,14.0201488335,5.05119140494,8.96895742855
 10/15  23:00:00,19.853603081,0.3317331804,0.106735601495,0.0,3.54045821811,10.5176760807,12.6859046582,7.64930531047,5.0365993477
 10/15  24:00:00,16.1229995578,0.400795916268,0.0103248981083,0.0,2.55330491699,7.80157382632,12.2641818803,10.6683958534,1.59578602695
 10/16  01:00:00,15.5688502658,0.44569613833,0.0,0.0,2.55330491699,7.21284921042,12.9619463117,12.0210345985,0.940911713217
 10/16  02:00:00,15.3077984661,0.479006646652,0.0,0.0,2.55330491699,6.91848690247,13.3648681227,12.9158674536,0.449000669061
 10/16  03:00:00,15.200103077,0.518492411527,0.0,0.0,2.55330491699,6.7713057485,14.4754433619,14.0264346375,0.449008724388
 10/16  04:00:00,17.2907494745,0.532645361197,0.0,0.0,3.82705111198,7.57405300124,15.3313377002,14.3902312118,0.941106488362
 10/16  05:00:00,21.8134599507,0.516743375536,0.0,0.0,6.02426329834,9.91545327661,18.6236973773,13.9082712381,4.71542613921
 10/16  06:00:00,27.1040018979,0.489034242625,0.0,0.0,6.51253267309,14.7454349813,28.8411212358,13.1273563803,15.7137648555
 10/16  07:00:00,27.3519703015,0.496370010892,0.0,0.0,6.01364874671,18.163451543,30.0998712519,13.4009420055,16.6989292464
 10/16  08:00:00,23.9279484937,0.684772870001,0.011825882068,0.0,4.35151303671,18.8798367041,28.924920734,12.8825475197,16.0423732143
 10/16  09:00:00,21.161663245,0.619165777606,0.134779566223,0.0,3.78894180059,16.6187760998,23.7038267497,9.63112518457,14.0727015651
 10/16  10:00:00,18.4540372852,0.582950342032,0.37999574508,0.0,3.78894180059,13.7021493968,18.976389139,6.21680200868,12.7595871304
 10/16  11:00:00,18.665321781,0.564064945115,0.46298448395,0.0,3.78894180059,13.8493305508,15.2283195955,4.93082203034,10.2974975652
 10/16  12:00:00,18.8278858978,0.637282735364,0.862772028656,0.0,3.69398621738,13.6338449159,12.1838612635,3.19947813316,8.98438313038
 10/16  13:00:00,18.8740081668,0.674497039004,1.14996339193,0.0,3.78894180059,13.2606059349,10.0678421542,2.06829484994,7.9995473043
 10/16  14:00:00,18.6918267228,0.637260314512,1.15219982644,0.0,3.78894180059,13.1134247809,8.26310082394,1.24838934572,7.01471147822
 10/16  15:00:00,20.038433374,0.613585784977,1.15747155381,0.0,4.71240779196,13.5549682428,8.64406752712,0.644520222818,7.9995473043
 10/16  16:00:00,27.5513290963,0.612168114062,1.22143155968,0.0,7.18559832057,18.5321311015,9.36459720259,0.0519354635212,9.31266173907
 10/16  17:00:00,33.3089299417,0.431916859889,1.18152739003,0.0,8.38069375907,23.3147919321,12.2671692173,0.0,12.2671692173
 10/16  18:00:00,39.7475335253,0.414570288591,1.1059407445,0.0,10.6415932552,23.1212625696,14.4009801738,0.0,14.4009801738
 10/16  19:00:00,39.5230475665,0.376530020162,0.995939699011,0.0,12.3080778603,20.4854999863,13.7444229564,0.0,13.7444229564
 10/16  20:00:00,39.0063614814,0.35363635162,0.942268175655,0.0,12.456681583,19.8967753704,12.595447826,0.0,12.595447826
 10/16  21:00:00,33.2942076451,0.297204487955,0.750047224951,0.0,9.18739968257,17.702556249,10.5859037826,0.288406217415,10.2974975652
 10/16  22:00:00,25.9938733816,0.226232923167,0.455997087943,0.0,5.91811778209,14.0365255879,10.304005109,1.31962197863,8.98438313038
 10/16  23:00:00,19.8482326121,0.194613175275,0.23848513771,0.0,3.54045821811,10.5176760807,7.82578753677,2.78074771071,5.04503982606
 10/16  24:00:00,16.0684307113,0.230586658789,0.125965309131,0.0,2.55330491699,7.80157382632,6.47904827939,4.88093384462,1.59811443477
 10/17  01:00:00,15.4940231267,0.289245572053,0.0816234272053,0.0,2.55330491699,7.21284921042,7.85480345701,6.91272337831,0.942080078704
 10/17  02:00:00,15.2182373424,0.336968055385,0.0524774675067,0.0,2.55330491699,6.91848690247,8.98297025496,8.53367726691,0.449292988047
 10/17  03:00:00,15.0833043536,0.36827406056,0.0334196275822,0.0,2.55330491699,6.7713057485,10.02676772,9.57746659672,0.449301123325
 10/17  04:00:00,17.1710952175,0.386047329721,0.0269437744925,0.0,3.82705111198,7.57405300124,11.0517862763,10.1095094873,0.942276789014
 10/17  05:00:00,21.7203197754,0.373962202344,0.0496409978531,0.0,6.02426329834,9.91545327661,14.1746666702,9.45132476247,4.72334190775
 10/17  06:00:00,27.0609367055,0.351059795753,0.0949092544734,0.0,6.51253267309,14.7454349813,24.0381123241,8.29675112799,15.7413611961
 10/17  07:00:00,27.3240361842,0.356297273605,0.112138619996,0.0,6.01364874671,18.163451543,24.9772846073,8.24899500126,16.7282896061
 10/17  08:00:00,23.8680771383,0.571409737533,0.0653176590438,0.0,4.35151303671,18.8798367041,25.1331128483,9.0625536847,16.0705591636
 10/17  09:00:00,21.0293078009,0.562484854061,0.0591050456778,0.0,3.78894180059,16.6187760998,22.9241453016,8.82678103091,14.0973642707
 10/17  10:00:00,18.1074274091,0.55143495598,0.0649012550356,0.0,3.78894180059,13.7021493968,21.2341867654,8.45228575857,12.7819010069
 10/17  11:00:00,18.2456348712,0.543604566218,0.0637579530498,0.0,3.78894180059,13.8493305508,18.574667291,8.25925990387,10.3154073871
 10/17  12:00:00,17.9205820185,0.514187879722,0.0785630049467,0.0,3.69398621738,13.6338449159,16.3020878421,7.30214371886,8.9999441232
 10/17  13:00:00,17.6204070345,0.482613263801,0.0882460347813,0.0,3.78894180059,13.2606059349,14.3594605663,6.34611389097,8.01334667529
 10/17  14:00:00,17.4530429916,0.465384986642,0.0852914230943,0.0,3.78894180059,13.1134247809,12.9491504919,5.92240126456,7.02674922738
 10/17  15:00:00,18.8144672187,0.47657510563,0.0705160778237,0.0,4.71240779196,13.5549682428,14.4269761999,6.41362952465,8.01334667529
 10/17  16:00:00,26.3127799196,0.47428349527,0.120767001812,0.0,7.18559832057,18.5321311015,15.2003909566,5.87158101739,9.32880993917
 10/17  17:00:00,32.2468861517,0.268154590376,0.283245869488,0.0,8.38069375907,23.3147919321,16.4091790197,4.12057673678,12.2886022829
 10/17  18:00:00,38.9004017048,0.268890999754,0.404488212762,0.0,10.6415932552,23.1212625696,17.3882691951,2.96203910838,14.4262300867
 10/17  19:00:00,38.8237967612,0.272889207999,0.400329705832,0.0,12.3080778603,20.4854999863,16.8593781366,3.09087968179,13.7684984548
 10/17  20:00:00,38.3620350497,0.286343785749,0.365234309808,0.0,12.456681583,19.8967753704,16.3700582609,3.75259016204,12.6174680989
 10/17  21:00:00,32.8774167967,0.290753671664,0.33970719291,0.0,9.18739968257,17.702556249,14.4384480056,4.12304061848,10.3154073871
 10/17  22:00:00,25.8500865653,0.29188543969,0.246557755193,0.0,5.91811778209,14.0365255879,14.0837014446,5.08375732141,8.9999441232
 10/17  23:00:00,19.8543283099,0.30597802133,0.133215989442,0.0,3.54045821811,10.5176760807,11.6681751228,6.61462079121,5.05355433156
 10/17  24:00:00,16.0780330662,0.324459863317,0.0416944595454,0.0,2.55330491699,7.80157382632,9.63938224754,8.03891898366,1.60046326388
 10/18  01:00:00,15.4818945159,0.342087303378,0.0166530850994,0.0,2.55330491699,7.21284921042,9.69557449485,8.75231600382,0.943258491027
 10/18  02:00:00,15.1857138867,0.355090819003,0.00183124818686,0.0,2.55330491699,6.91848690247,9.69148985965,9.24190204704,0.44958781261
 10/18  03:00:00,15.0605512744,0.378940608933,0.0,0.0,2.55330491699,6.7713057485,10.374130216,9.92453419038,0.44959602565
 10/18  04:00:00,17.1469377329,0.388833619601,0.0,0.0,3.82705111198,7.57405300124,11.1513431944,10.2078861108,0.94345708362
 10/18  05:00:00,21.6705835757,0.369248682858,0.00461831761681,0.0,6.02426329834,9.91545327661,14.359362749,9.62803809501,4.73132465396
 10/18  06:00:00,27.0371021861,0.352375608219,0.0697589226471,0.0,6.51253267309,14.7454349813,24.2628920783,8.49370265554,15.7691894228
 10/18  07:00:00,27.3132621997,0.355196198113,0.102465711006,0.0,6.01364874671,18.163451543,24.9916818365,8.23378529905,16.7578965375
 10/18  08:00:00,23.8259225305,0.574303210562,0.0202695782668,0.0,4.35151303671,18.8798367041,25.6454766378,9.54649481654,16.0989818212
 10/18  09:00:00,20.9928630253,0.571821678464,0.0133234456611,0.0,3.78894180059,16.6187760998,23.6484411386,9.5262070424,14.1222340962
 10/18  10:00:00,18.1116910529,0.551459034691,0.0691408201334,0.0,3.78894180059,13.7021493968,21.2526641196,8.44826184211,12.8044022775
 10/18  11:00:00,18.3118795843,0.526178272392,0.147428960002,0.0,3.78894180059,13.8493305508,17.3540442325,7.02057661504,10.3334676175
 10/18  12:00:00,18.1582025364,0.498393022125,0.331978380446,0.0,3.69398621738,13.6338449159,13.5914098589,4.57577406008,9.01563579878
 10/18  13:00:00,17.8239703797,0.452082390956,0.322340252896,0.0,3.78894180059,13.2606059349,11.7131705899,3.68590865517,8.02726193477
 10/18  14:00:00,17.6220457879,0.414066295322,0.305612910696,0.0,3.78894180059,13.1134247809,9.97546468409,2.93657661333,7.03888807075
 10/18  15:00:00,18.9769539504,0.381369107461,0.328208807706,0.0,4.71240779196,13.5549682428,9.96566204035,1.93840010559,8.02726193477
 10/18  16:00:00,26.8010321751,0.439411374537,0.643891377996,0.0,7.18559832057,18.5321311015,10.0655503455,0.720456592094,9.34509375345
 10/18  17:00:00,32.6486467279,0.26532307773,0.687837958355,0.0,8.38069375907,23.3147919321,12.6389404493,0.328725103853,12.3102153455
 10/18  18:00:00,39.1645915615,0.266684800909,0.670884268343,0.0,10.6415932552,23.1212625696,14.8074793433,0.355787292423,14.4516920508
 10/18  19:00:00,39.0499635752,0.258116181314,0.641269546569,0.0,12.3080778603,20.4854999863,14.1927192753,0.399943133802,13.7927761415
 10/18  20:00:00,38.5896461571,0.252928650222,0.62626055273,0.0,12.456681583,19.8967753704,13.0740055929,0.434332292729,12.6396733002
 10/18  21:00:00,32.9831011157,0.237634008936,0.498511174638,0.0,9.18739968257,17.702556249,11.5692037607,1.23573614325,10.3334676175
 10/18  22:00:00,25.8449409208,0.22841189096,0.304885659377,0.0,5.91811778209,14.0365255879,11.8783687678,2.86273296898,9.01563579878
 10/18  23:00:00,19.853967462,0.2534270515,0.185406111374,0.0,3.54045821811,10.5176760807,9.81482161174,4.75268126901,5.06214034273
 10/18  24:00:00,16.0736143245,0.278477185464,0.0832583956067,0.0,2.55330491699,7.80157382632,8.08223843174,6.47940661305,1.60283181868
 10/19  01:00:00,15.4818624189,0.316425989848,0.0422823015564,0.0,2.55330491699,7.21284921042,8.87237678236,7.92793018084,0.944446601521
 10/19  02:00:00,15.1915932448,0.344223366015,0.0185780593393,0.0,2.55330491699,6.91848690247,9.37086008621,8.92097503071,0.449885055496
 10/19  03:00:00,15.0501111786,0.360771042757,0.00772947031359,0.0,2.55330491699,6.7713057485,9.91094802636,9.46105468228,0.449893344079
 10/19  04:00:00,17.1416137012,0.381610166655,0.00189942131059,0.0,3.82705111198,7.57405300124,11.0637673438,10.119120321,0.944647022779
 10/19  05:00:00,21.6880573798,0.37117356134,0.0201672432912,0.0,6.02426329834,9.91545327661,14.3464896717,9.607117658,4.73937201371
 10/19  06:00:00,27.0372949168,0.357592631306,0.0647346302325,0.0,6.51253267309,14.7454349813,24.5544045038,8.75716320976,15.797241294
 10/19  07:00:00,27.3022307266,0.368542038638,0.078088397391,0.0,6.01364874671,18.163451543,25.7121770033,8.92443573059,16.7877412727
 10/19  08:00:00,23.8449681532,0.578780181745,0.0348382297376,0.0,4.35151303671,18.8798367041,25.6836958704,9.55606310022,16.1276327702
 10/19  09:00:00,21.0396395542,0.542949030734,0.0889726222937,0.0,3.78894180059,16.6187760998,22.1231460293,7.97584235279,14.1473036765
 10/19  10:00:00,18.1722902522,0.509353644441,0.171845409655,0.0,3.78894180059,13.7021493968,19.0864610757,6.25937679701,12.8270842787
 10/19  11:00:00,18.4093477911,0.485121842159,0.285953597022,0.0,3.78894180059,13.8493305508,15.0137847153,4.66211180741,10.3516729079
 10/19  12:00:00,18.2301663609,0.462868408769,0.439466818363,0.0,3.69398621738,13.6338449159,11.8335540225,2.80210051229,9.03145351017
 10/19  13:00:00,18.0014707212,0.439148251113,0.512774734251,0.0,3.78894180059,13.2606059349,9.90410356717,1.86281460533,8.04128896185
 10/19  14:00:00,17.7966334896,0.405088764534,0.489178143168,0.0,3.78894180059,13.1134247809,8.34704898521,1.29592457168,7.05112441353
 10/19  15:00:00,19.1113030638,0.381099263648,0.462827764958,0.0,4.71240779196,13.5549682428,8.98872256959,0.947433607741,8.04128896185
 10/19  16:00:00,26.586593866,0.394547557186,0.474316886229,0.0,7.18559832057,18.5321311015,10.3783972129,1.01688885331,9.36150835961
 10/19  17:00:00,32.4891007392,0.236827725164,0.556787322271,0.0,8.38069375907,23.3147919321,13.0799031678,0.747901163215,12.3320020046
 10/19  18:00:00,39.2292676769,0.279772551822,0.722472632851,0.0,10.6415932552,23.1212625696,14.755607201,0.278248675018,14.4773585259
 10/19  19:00:00,39.1177812828,0.273578585567,0.693624849885,0.0,12.3080778603,20.4854999863,14.1945115478,0.377262720718,13.8172488271
 10/19  20:00:00,38.5928494703,0.265843758022,0.616548758115,0.0,12.456681583,19.8967753704,13.5083635638,0.846306709793,12.662056854
 10/19  21:00:00,33.0420840375,0.257778592659,0.537349512662,0.0,9.18739968257,17.702556249,11.736715304,1.3850423961,10.3516729079
 10/19  22:00:00,25.9126563583,0.234076039025,0.366936948852,0.0,5.91811778209,14.0365255879,11.4665283723,2.43507486216,9.03145351017
 10/19  23:00:00,19.8940600876,0.246570988837,0.232354799695,0.0,3.54045821811,10.5176760807,9.14528114307,4.07448582619,5.07079531688
 10/19  24:00:00,16.0940948898,0.258117622792,0.1240985236,0.0,2.55330491699,7.80157382632,7.07227945092,5.46706005316,1.60521939776
 10/20  01:00:00,15.4687921436,0.267577136065,0.0780608800848,0.0,2.55330491699,7.21284921042,7.11132023721,6.16567617855,0.945644058659
 10/20  02:00:00,15.1643711909,0.282105506174,0.053473865239,0.0,2.55330491699,6.91848690247,7.23277669704,6.78259206831,0.450184628738
 10/20  03:00:00,15.0140579129,0.287812911707,0.044634335684,0.0,2.55330491699,6.7713057485,7.44345373774,6.99326074713,0.450192990614
 10/20  04:00:00,17.096392684,0.29649822547,0.0417903452823,0.0,3.82705111198,7.57405300124,8.19411376487,7.24826751063,0.945846254241
 10/20  05:00:00,21.6636391482,0.296529125532,0.0703934475053,0.0,6.02426329834,9.91545327661,11.7137336828,6.96625207912,4.74748160373
 10/20  06:00:00,27.08328428,0.296167727684,0.172148897065,0.0,6.51253267309,14.7454349813,21.7462481581,5.92073965604,15.8255085021
 10/20  07:00:00,27.3649512822,0.29640230943,0.212948682224,0.0,6.01364874671,18.163451543,22.3424094613,5.52459448761,16.8178149737
 10/20  08:00:00,23.8532093462,0.504841103878,0.117018500689,0.0,4.35151303671,18.8798367041,22.7900158791,6.63351235344,16.1565035257
 10/20  09:00:00,21.0075443254,0.495705558949,0.104120865265,0.0,3.78894180059,16.6187760998,20.6717341975,6.49916860999,14.1725655876
 10/20  10:00:00,18.1179056578,0.475051532168,0.151762927544,0.0,3.78894180059,13.7021493968,18.3375868325,5.48764653896,12.8499402935
 10/20  11:00:00,18.2690380961,0.456353182959,0.174412561258,0.0,3.78894180059,13.8493305508,15.1615626531,4.79154478597,10.3700178672
 10/20  12:00:00,17.9586671618,0.441599513437,0.189236514583,0.0,3.69398621738,13.6338449159,13.333754918,4.28636234486,9.04739257311
 10/20  13:00:00,17.6540211857,0.433573105107,0.170900344754,0.0,3.78894180059,13.2606059349,12.3265627875,4.27113918498,8.05542360257
 10/20  14:00:00,17.4825422233,0.432352117653,0.147823523786,0.0,3.78894180059,13.1134247809,11.6072392754,4.54378464334,7.06345463202
 10/20  15:00:00,18.8706112494,0.422575280422,0.180659933735,0.0,4.71240779196,13.5549682428,12.1291206745,4.07369707194,8.05542360257
 10/20  16:00:00,26.4097512861,0.42177274143,0.270249122071,0.0,7.18559832057,18.5321311015,12.6369528632,3.25890396657,9.37804889662
 10/20  17:00:00,32.3384518109,0.235169971852,0.407796147214,0.0,8.38069375907,23.3147919321,14.5378938749,2.18393806668,12.3539558082
 10/20  18:00:00,39.9772036071,0.259407493819,0.597940287681,0.0,10.6415932552,23.1212625696,15.5762090572,1.07298714611,14.5032219111
 10/20  19:00:00,39.0403897836,0.263514206694,0.626297729569,0.0,12.3080778603,20.4854999863,14.7741274174,0.932218153334,13.841909264
 10/20  20:00:00,38.5639688417,0.264974186206,0.588537701361,0.0,12.456681583,19.8967753704,13.9682944777,1.2836823459,12.6846121318
 10/20  21:00:00,33.0649941375,0.260573531226,0.557464674129,0.0,9.18739968257,17.702556249,11.8399172547,1.46989938756,10.3700178672
 10/20  22:00:00,25.9461725719,0.238963658164,0.395565543255,0.0,5.91811778209,14.0365255879,11.4380661993,2.39067362615,9.04739257311
 10/20  23:00:00,19.9096139437,0.240733996405,0.253745648189,0.0,3.54045821811,10.5176760807,8.79085708144,3.71134039049,5.07951669094
 10/20  24:00:00,16.0939108834,0.250495281912,0.131536858075,0.0,2.55330491699,7.80157382632,6.73787063427,5.13024534022,1.60762529405
 10/21  01:00:00,15.4530781594,0.267540684679,0.0623833473119,0.0,2.55330491699,7.21284921042,7.20242286637,6.25557235822,0.946850508154
 10/21  02:00:00,15.1392586395,0.291575093972,0.0188917260429,0.0,2.55330491699,6.91848690247,7.78760229176,7.33711584808,0.450486443679
 10/21  03:00:00,14.9985987541,0.312102884037,0.00488520452637,0.0,2.55330491699,6.7713057485,8.47247150237,8.0219766258,0.450494876568
 10/21  04:00:00,17.084312754,0.321405295276,0.00480334547347,0.0,3.82705111198,7.57405300124,9.20737748069,8.26032305768,0.947054423005
 10/21  05:00:00,21.6476056053,0.318043649301,0.0328453808002,0.0,6.02426329834,9.91545327661,12.6366045551,7.8809535328,4.75565102228
 10/21  06:00:00,27.0566884349,0.324088533905,0.117632245749,0.0,6.51253267309,14.7454349813,23.0423860196,7.18840334422,15.8539826754
 10/21  07:00:00,28.0308724543,0.324570880256,0.151397312577,0.0,6.01364874671,17.9699221805,23.7059208747,6.85781214055,16.8481087342
 10/21  08:00:00,22.182590845,0.322484610786,0.0751700611958,0.0,3.66783283761,18.1171033345,23.7621327031,7.5765471651,16.185585538
 10/21  09:00:00,19.336137416,0.321228638322,0.0536044451965,0.0,3.10526160149,15.8560427302,21.9503128517,7.75230050341,14.1980123483
 10/21  10:00:00,16.4290917986,0.306140622452,0.0782735467621,0.0,3.10526160149,12.9394160272,19.9532911086,7.08032755538,12.8729635532
 10/21  11:00:00,16.5894898238,0.285900372744,0.111730667837,0.0,3.10526160149,13.0865971812,16.6030502671,6.21455320465,10.3884970625
 10/21  12:00:00,16.4862641939,0.25649829445,0.185088270243,0.0,3.10526160149,12.9394160272,13.8360772279,4.77262896052,9.06344826739
 10/21  13:00:00,16.043299869,0.227631967175,0.212533734657,0.0,3.10526160149,12.4978725653,11.8626879407,3.79302626962,8.06966167108
 10/21  14:00:00,15.9620331017,0.199195997316,0.306884091209,0.0,3.10526160149,12.3506914113,9.37836699716,2.30249192239,7.07587507477
 10/21  15:00:00,17.4479299638,0.196038244976,0.430929252321,0.0,4.02872759285,12.7922348732,9.24417799906,1.17451632798,8.06966167108
 10/21  16:00:00,25.1054688157,0.236239646063,0.597913315794,0.0,6.50191812146,17.7693977319,10.025362225,0.630651758868,9.39471046616
 10/21  17:00:00,32.5468977511,0.28538183083,0.759559590925,0.0,8.38069375907,23.1212625696,12.605320652,0.229250396879,12.3760702551
 10/21  18:00:00,40.1301230263,0.279722515059,0.730544685657,0.0,10.6415932552,23.1212625696,14.7537507675,0.22447622039,14.5292745471
 10/21  19:00:00,39.0642008621,0.264952217576,0.648670797127,0.0,12.3080778603,20.4854999863,14.4076616046,0.540911455063,13.8667501495
 10/21  20:00:00,38.5418350313,0.258388776628,0.572989300494,0.0,12.456681583,19.8967753704,13.7522906342,1.04495818034,12.7073324538
 10/21  21:00:00,32.9624106248,0.251818024901,0.46363666774,0.0,9.18739968257,17.702556249,12.2809179416,1.89242087918,10.3884970625
 10/21  22:00:00,25.8685518129,0.256164527417,0.300743914994,0.0,5.91811778209,14.0365255879,12.6685303281,3.60508206073,9.06344826739
 10/21  23:00:00,19.86181228,0.282962818219,0.163715162686,0.0,3.54045821811,10.5176760807,10.8142502906,5.72594840848,5.08830188215
 10/21  24:00:00,16.0815506449,0.322948383912,0.0467235176314,0.0,2.55330491699,7.80157382632,9.68352761182,8.07347881674,1.61004879508
 10/22  01:00:00,15.4928181796,0.350804328499,0.0188597236804,0.0,2.55330491699,7.21284921042,10.0410850339,9.09301944085,0.948065593066
 10/22  02:00:00,15.202873065,0.370008199131,0.00407304636547,0.0,2.55330491699,6.91848690247,10.1774438455,9.7266534345,0.450790410999
 10/22  03:00:00,15.075408164,0.393797498513,0.0,0.0,2.55330491699,6.7713057485,10.8438949986,10.393096086,0.450798912595
 10/22  04:00:00,17.1628673517,0.404763238415,0.0,0.0,3.82705111198,7.57405300124,11.6234977203,10.6752265488,0.948271171428
 10/22  05:00:00,21.6964189371,0.390677185071,0.00902517679003,0.0,6.02426329834,9.91545327661,14.9517165488,10.1878386989,4.76387784995
 10/22  06:00:00,27.0593010766,0.383018966709,0.0613144546305,0.0,6.51253267309,14.7454349813,25.3226117443,9.439956363,15.8826553813
 10/22  07:00:00,28.0241836331,0.397822584954,0.0714567866272,0.0,6.01364874671,17.9699221805,26.6562029675,9.77758938442,16.878613583
 10/22  08:00:00,22.2140657683,0.42779806054,0.00133153482075,0.0,3.66783283761,18.1171033345,27.609962164,11.3950919693,16.2148701947
 10/22  09:00:00,19.3965810546,0.4352767221,0.0,0.0,3.10526160149,15.8560427302,25.8026843883,11.5790479654,14.2236364229
 10/22  10:00:00,16.4622562366,0.395162312162,0.0224162950477,0.0,3.10526160149,12.9394160272,23.0707052532,10.1745580134,12.8961472398
 10/22  11:00:00,16.6529640083,0.336387681988,0.124717543135,0.0,3.10526160149,13.0865971812,17.9130341057,7.50592908432,10.4071050214
 10/22  12:00:00,16.4892244542,0.307305551134,0.137241273911,0.0,3.10526160149,12.9394160272,15.6833274249,6.6037115866,9.07961583827
 10/22  13:00:00,15.9792793444,0.282593737254,0.093551439947,0.0,3.10526160149,12.4978725653,14.4684857746,6.38448682368,8.08399895092
 10/22  14:00:00,15.8082524468,0.247987595022,0.104311838664,0.0,3.10526160149,12.3506914113,12.446601299,5.35821923547,7.08838206357
 10/22  15:00:00,17.2186637865,0.223069448259,0.174631871744,0.0,4.02872759285,12.7922348732,12.1270902831,4.0430913322,8.08399895092
 10/22  16:00:00,24.7253484183,0.20887895945,0.245153604965,0.0,6.50191812146,17.7693977319,12.396614014,2.98512587999,9.41148813405
 10/22  17:00:00,32.0969609351,0.212790433921,0.382214171856,0.0,8.38069375907,23.1212625696,14.1870465129,1.78870771678,12.3983387961
 10/22  18:00:00,39.8507040509,0.230587792427,0.500260432885,0.0,10.6415932552,23.1212625696,15.6418822128,1.08637349414,14.5555087187
 10/22  19:00:00,38.8557392302,0.23829057285,0.466870809983,0.0,12.3080778603,20.4854999863,15.4437796027,1.55201547553,13.8917641271
 10/22  20:00:00,38.3777263437,0.25124302169,0.416026367895,0.0,12.456681583,19.8967753704,15.0690125909,2.33880149897,12.7302110919
 10/22  21:00:00,32.8809771495,0.26130928621,0.372711931122,0.0,9.18739968257,17.702556249,13.4207035283,3.01359850689,10.4071050214
 10/22  22:00:00,25.8445780675,0.27199811043,0.260936586589,0.0,5.91811778209,14.0365255879,13.4798631997,4.40024736146,9.07961583827
 10/22  23:00:00,19.8539239723,0.293609319907,0.145180353273,0.0,3.54045821811,10.5176760807,11.287284687,6.19013639811,5.09714828886
 10/22  24:00:00,16.0681147019,0.305882745092,0.0503532134557,0.0,2.55330491699,7.80157382632,9.10285008476,7.49036090162,1.61248918314
 10/23  01:00:00,15.4651943013,0.313482559485,0.028557614347,0.0,2.55330491699,7.21284921042,8.81162812335,7.86233916944,0.949288953905
 10/23  02:00:00,15.1668615499,0.324367424016,0.0137023064299,0.0,2.55330491699,6.91848690247,8.71959531355,8.2684988728,0.451096440744
 10/23  03:00:00,15.0223750194,0.339080633677,0.00168372019851,0.0,2.55330491699,6.7713057485,9.22122495193,8.77011994322,0.45110500871
 10/23  04:00:00,17.1017795582,0.34367544498,0.0,0.0,3.82705111198,7.57405300124,9.8498731641,8.90037702477,0.949496139329
 10/23  05:00:00,21.6564656595,0.333666856776,0.0260822275761,0.0,6.02426329834,9.91545327661,13.1409358351,8.36877618483,4.77215965029
 10/23  06:00:00,27.0618264974,0.327017870401,0.119840971706,0.0,6.51253267309,14.7454349813,23.1557072541,7.24418912609,15.911518128
 10/23  07:00:00,28.2186140084,0.342303140395,0.127877244049,0.0,6.01364874671,18.163451543,24.5156717212,7.60635123462,16.9093204865
 10/23  08:00:00,23.8361045192,0.546472016065,0.0582827614634,0.0,4.35151303671,18.8798367041,24.64776052,8.40341169655,16.2443488234
 10/23  09:00:00,21.0488789287,0.515855135554,0.125305892004,0.0,3.78894180059,16.6187760998,21.1285757664,6.87914554334,14.2494302231
 10/23  10:00:00,18.1825210778,0.487970183302,0.203459696456,0.0,3.78894180059,13.7021493968,18.2961255718,5.37664108425,12.9194844875
 10/23  11:00:00,18.3560754165,0.471642424587,0.246160639989,0.0,3.78894180059,13.8493305508,14.9942277527,4.56839151924,10.4258362334
 10/23  12:00:00,18.0784352816,0.438914227696,0.3116899201,0.0,3.69398621738,13.6338449159,12.2682706142,3.17238011633,9.09589049788
 10/23  13:00:00,17.8258488356,0.411159278953,0.365141820735,0.0,3.78894180059,13.2606059349,10.1227857089,2.02435451266,8.09843119624
 10/23  14:00:00,17.8773909832,0.424765017111,0.550259384258,0.0,3.78894180059,13.1134247809,8.03992987625,0.938957981657,7.10097189459
 10/23  15:00:00,19.7077167769,0.513766715857,0.926574025822,0.0,4.71240779196,13.5549682428,8.3905740952,0.29214289896,8.09843119624
 10/23  16:00:00,27.2880298698,0.542832971608,1.02746747559,0.0,7.18559832057,18.5321311015,9.49032842107,0.0619514893016,9.42837693177
 10/23  17:00:00,33.0764980584,0.364489784868,1.01652258175,0.0,8.38069375907,23.3147919321,12.4278203039,0.00706546716927,12.4207548367
 10/23  18:00:00,40.4664385167,0.36080978679,0.985772904274,0.0,10.6415932552,23.1212625696,14.5819166569,0.0,14.5819166569
 10/23  19:00:00,39.3657949532,0.32900773969,0.886209366202,0.0,12.3080778603,20.4854999863,13.9320549407,0.0151111515581,13.9169437892
 10/23  20:00:00,38.7866987637,0.29604672078,0.780195088804,0.0,12.456681583,19.8967753704,12.8639064689,0.110665198327,12.7532412706
 10/23  21:00:00,33.0962312729,0.24968616086,0.599589179855,0.0,9.18739968257,17.702556249,10.9820063905,0.556170157063,10.4258362334
 10/23  22:00:00,25.9129110424,0.210987610191,0.39028006175,0.0,5.91811778209,14.0365255879,10.7307506969,1.63486019899,9.09589049788
 10/23  23:00:00,19.8796941024,0.216874263056,0.247685540219,0.0,3.54045821811,10.5176760807,8.29255735642,3.18650406512,5.10605329129
 10/23  24:00:00,16.0800095112,0.269454266326,0.0986765014737,0.0,2.55330491699,7.80157382632,7.73783927013,6.1228935346,1.61494573553
 10/24  01:00:00,15.4854557448,0.310721297056,0.0515803203062,0.0,2.55330491699,7.21284921042,8.67633553866,7.72581530992,0.950520228739
 10/24  02:00:00,15.2138360459,0.370454337035,0.0145898894333,0.0,2.55330491699,6.91848690247,10.2847577202,9.83335327788,0.451404442349
 10/24  03:00:00,15.0939952541,0.412384588563,0.0,0.0,2.55330491699,6.7713057485,11.6073605159,11.1559474416,0.451413074321
 10/24  04:00:00,17.2158032472,0.457699133898,0.0,0.0,3.82705111198,7.57405300124,13.4052921182,12.4545631541,0.950728964096
 10/24  05:00:00,21.7426328265,0.443316013381,0.00260023794468,0.0,6.02426329834,9.91545327661,16.6987218901,11.9182279196,4.78049397057
 10/24  06:00:00,27.0905233041,0.440045990492,0.0355096583086,0.0,6.51253267309,14.7454349813,27.3917638857,11.4512015179,15.9405623678
 10/24  07:00:00,28.2444792622,0.451508146805,0.0445374914507,0.0,6.01364874671,18.163451543,28.6067322248,11.6665118737,16.9402203511
 10/24  08:00:00,23.9247619687,0.664704353559,0.0287078734533,0.0,4.35151303671,18.8798367041,28.3769858283,12.1029731339,16.2740126944
 10/24  09:00:00,21.1972127918,0.646929591898,0.142565298704,0.0,3.78894180059,16.6187760998,24.6910976029,10.4157114928,14.2753861101
 10/24  10:00:00,18.4767772632,0.619801806365,0.365884258801,0.0,3.78894180059,13.7021493968,20.3417111853,7.39874279995,12.9429683854
 10/24  11:00:00,19.0445569247,0.62258987075,0.783694701991,0.0,3.78894180059,13.8493305508,14.4134849425,3.96879979112,10.4446851514
 10/24  12:00:00,19.1028647376,0.662022117059,1.1130114867,0.0,3.69398621738,13.6338449159,11.4163172186,2.30404979198,9.11226742664
 10/24  13:00:00,19.1440624811,0.694634565835,1.39988017942,0.0,3.78894180059,13.2606059349,9.38925717712,1.27630304406,8.11295413306
 10/24  14:00:00,19.4059124137,0.759226814336,1.7443190175,0.0,3.78894180059,13.1134247809,7.5319391344,0.418298294926,7.11364083948
 10/24  15:00:00,20.8486055881,0.762095314384,1.81913423851,0.0,4.71240779196,13.5549682428,8.12026529271,0.0073111596559,8.11295413306
 10/24  16:00:00,28.2501768306,0.751470404186,1.78097700388,0.0,7.18559832057,18.5321311015,9.44537185783,0.0,9.44537185783
 10/24  17:00:00,33.9328931587,0.573111250473,1.66429621647,0.0,8.38069375907,23.3147919321,12.4433117386,0.0,12.4433117386
 10/24  18:00:00,41.3561078059,0.581728995978,1.65452298431,0.0,10.6415932552,23.1212625696,14.6084905413,0.0,14.6084905413
 10/24  19:00:00,40.249786251,0.548048287209,1.55116011643,0.0,12.3080778603,20.4854999863,13.942281679,0.0,13.942281679
 10/24  20:00:00,39.5668227182,0.489370204465,1.36699555961,0.0,12.456681583,19.8967753704,12.7764161698,0.0,12.7764161698
 10/24  21:00:00,33.8484356311,0.424669254193,1.17681044478,0.0,9.18739968257,17.702556249,10.4446851514,0.0,10.4446851514
 10/24  22:00:00,26.4925617478,0.314190504979,0.866727872398,0.0,5.91811778209,14.0365255879,9.11226742664,0.0,9.11226742664
 10/24  23:00:00,20.1741715302,0.213630988449,0.545406242681,0.0,3.54045821811,10.5176760807,5.41900655499,0.303992302678,5.11501425231
 10/24  24:00:00,16.1758364343,0.159103375629,0.304854315297,0.0,2.55330491699,7.80157382632,2.81110023535,1.19368251057,1.61741772478
 10/25  01:00:00,15.4803662401,0.151961239089,0.205250873562,0.0,2.55330491699,7.21284921042,2.96866139206,2.01690233877,0.951759053296
 10/25  02:00:00,15.1505637988,0.168437449389,0.15333452998,0.0,2.55330491699,6.91848690247,3.38255191098,2.93083758631,0.451714324666
 10/25  03:00:00,14.9869621943,0.190804482873,0.114547045911,0.0,2.55330491699,6.7713057485,4.30652318855,3.8548001703,0.451723018253
 10/25  04:00:00,17.0790491424,0.226597596924,0.0943474322473,0.0,3.82705111198,7.57405300124,5.92486183909,4.9728925583,0.951969280791
 10/25  05:00:00,21.6559235987,0.245857029281,0.113349994219,0.0,6.02426329834,9.91545327661,10.0507214333,5.26184309075,4.7888783425
 10/25  06:00:00,27.0596663895,0.278012092679,0.166686641565,0.0,6.51253267309,14.7454349813,21.5204184928,5.55063899383,15.9697794989
 10/25  07:00:00,28.222183492,0.313156964462,0.160592903607,0.0,6.01364874671,18.163451543,23.5516465104,6.58034248431,16.9713040261
 10/25  08:00:00,23.9080471637,0.520218214346,0.156479207704,0.0,4.35151303671,18.8798367041,23.0792631711,6.77541014818,16.3038530229
 10/25  09:00:00,21.388931903,0.538211264233,0.443002737567,0.0,3.78894180059,16.6187760998,18.9398569272,4.63836052962,14.3014963976
 10/25  10:00:00,18.9872536672,0.607241633715,0.888920835382,0.0,3.78894180059,13.7021493968,15.7923252483,2.82573326954,12.9665919788
 10/25  11:00:00,19.5661712088,0.687669780669,1.24022907622,0.0,3.78894180059,13.8493305508,12.5130374711,2.04939127764,10.4636461935
 10/25  12:00:00,19.3285148884,0.689039483643,1.311644271,0.0,3.69398621738,13.6338449159,10.5696093473,1.44086757268,9.12874177467
 10/25  13:00:00,19.1282252369,0.696688245302,1.38198925567,0.0,3.78894180059,13.2606059349,9.24829846395,1.1207350034,8.12756346055
 10/25  14:00:00,18.9491712899,0.680857172648,1.36594753544,0.0,3.78894180059,13.1134247809,7.98112366356,0.85473851712,7.12638514644
 10/25  15:00:00,20.1227895712,0.618766557582,1.23664697838,0.0,4.71240779196,13.5549682428,8.55322242577,0.425658965214,8.12756346055
 10/25  16:00:00,27.6176635163,0.615334093683,1.28460000006,0.0,7.18559832057,18.5321311015,9.47200531078,0.00953743141419,9.46246787937
 10/25  17:00:00,33.6180170035,0.504269759194,1.41826155252,0.0,8.38069375907,23.3147919321,12.4660028217,0.0,12.4660028217
 10/25  18:00:00,41.0398164314,0.511019745864,1.40894085993,0.0,10.6415932552,23.1212625696,14.6352225023,0.0,14.6352225023
