Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/25  19:00:00,39.722659923,0.420943630988,1.15113844461,0.0,12.3080778603,20.4854999863,13.9677702929,0.0,13.9677702929
 10/25  20:00:00,39.3743727843,0.442373106775,1.22154272334,0.0,12.456681583,19.8967753704,12.7997289264,0.0,12.7997289264
 10/25  21:00:00,33.9456762594,0.449733549194,1.24898677802,0.0,9.18739968257,17.702556249,10.4636461935,0.0,10.4636461935
 10/25  22:00:00,26.6637363889,0.353688144439,0.99840487401,0.0,5.91811778209,14.0365255879,9.13116147406,0.00241969939234,9.12874177467
 10/25  23:00:00,20.4578520142,0.276923980993,0.765793734142,0.0,3.54045821811,10.5176760807,5.32518909157,0.201160573359,5.12402851821
 10/25  24:00:00,16.4893662805,0.217480859505,0.560006677632,0.0,2.55330491699,7.80157382632,2.1422940619,0.522389643079,1.61990441882
 10/26  01:00:00,15.774816115,0.193108919824,0.458553067681,0.0,2.55330491699,7.21284921042,1.77400730149,0.821002240417,0.953005061078
 10/26  02:00:00,15.3920921047,0.175570609571,0.387729675626,0.0,2.55330491699,6.91848690247,1.46797389675,1.01594790075,0.452025995994
 10/26  03:00:00,15.0782813042,0.151746743005,0.244923895655,0.0,2.55330491699,6.7713057485,2.12079565444,1.66876090566,0.452034748776
 10/26  04:00:00,17.1049214346,0.1598087221,0.187008599235,0.0,3.82705111198,7.57405300124,3.31851060414,2.36529388187,0.953216722263
 10/26  05:00:00,21.7311549565,0.179180742486,0.2552576388,0.0,6.02426329834,9.91545327661,6.98253931336,2.18522903038,4.79731028298
 10/26  06:00:00,27.2316365108,0.216144924469,0.400523931073,0.0,6.51253267309,14.7454349813,17.7569520937,1.75779122516,15.9991608686
 10/26  07:00:00,28.4202125759,0.235220379789,0.436558572226,0.0,6.01364874671,18.163451543,18.8924343591,1.88987205282,17.0025623063
 10/26  08:00:00,23.9236086227,0.418459561823,0.273799319233,0.0,4.35151303671,18.8798367041,19.2521057028,2.91824473082,16.333860972
 10/26  09:00:00,20.9926108435,0.433048141837,0.151844800501,0.0,3.78894180059,16.6187760998,18.8081470658,4.48039371273,14.3277533531
 10/26  10:00:00,18.0469855115,0.448142151508,0.107752161928,0.0,3.78894180059,13.7021493968,18.3023179868,5.31196971499,12.9903482718
 10/26  11:00:00,18.2423802761,0.44780355677,0.156304367439,0.0,3.78894180059,13.8493305508,15.3121434144,4.82942966992,10.4827137445
 10/26  12:00:00,17.9484429669,0.429565622877,0.191046210268,0.0,3.69398621738,13.6338449159,13.1508359671,4.00552730384,9.14530866324
 10/26  13:00:00,17.6625622479,0.414427530475,0.198586981584,0.0,3.78894180059,13.2606059349,11.8548150378,3.71256018548,8.14225485231
 10/26  14:00:00,17.5040867209,0.415398669017,0.186321470017,0.0,3.78894180059,13.1134247809,11.074742753,3.93554171161,7.13920104138
 10/26  15:00:00,18.8768357889,0.421209830286,0.188249923445,0.0,4.71240779196,13.5549682428,12.2226242558,4.08036940353,8.14225485231
 10/26  16:00:00,26.5012486006,0.431576165259,0.351943012765,0.0,7.18559832057,18.5321311015,12.4844589582,3.00479902466,9.47965993355
 10/26  17:00:00,33.3870319597,0.266712254786,0.532000679811,0.0,8.38069375907,23.3147919321,14.4005123058,1.91169093945,12.4888213664
 10/26  18:00:00,40.1514178298,0.30683625501,0.724725749158,0.0,10.6415932552,23.1212625696,15.796620438,1.13451581462,14.6621046234
 10/26  19:00:00,39.1411087468,0.301628924141,0.688901975287,0.0,12.3080778603,20.4854999863,15.2640256046,1.27062352188,13.9934020828
 10/26  20:00:00,38.624638861,0.295158252195,0.619023654694,0.0,12.456681583,19.8967753704,14.5028367516,1.67966411494,12.8231726367
 10/26  21:00:00,33.0962770759,0.289022499909,0.560298643875,0.0,9.18739968257,17.702556249,12.5367376752,2.05402393076,10.4827137445
 10/26  22:00:00,25.9721096117,0.262658798369,0.39780744288,0.0,5.91811778209,14.0365255879,12.0697373335,2.92442867022,9.14530866324
 10/26  23:00:00,19.9488633775,0.257902310723,0.275826767713,0.0,3.54045821811,10.5176760807,9.07441089924,3.94131747973,5.13309341951
 10/26  24:00:00,16.0798695766,0.274317153376,0.0936736798344,0.0,2.55330491699,7.80157382632,7.77135406233,6.14894898109,1.62240508124
 10/27  01:00:00,15.441511791,0.309318718945,0.00903894460501,0.0,2.55330491699,7.21284921042,8.90933640251,7.95507851905,0.954257883464
 10/27  02:00:00,15.1768162744,0.348024454917,0.0,0.0,2.55330491699,6.91848690247,9.57648809298,9.12414872888,0.452339364098
 10/27  03:00:00,15.0576346344,0.376023968945,0.0,0.0,2.55330491699,6.7713057485,10.3442676223,9.89191944872,0.452348173631
 10/27  04:00:00,17.1552133897,0.397109276392,0.0,0.0,3.82705111198,7.57405300124,11.4451964238,10.4907255045,0.954470919249
 10/27  05:00:00,21.685518139,0.388801563809,0.0,0.0,6.02426329834,9.91545327661,15.0743069296,10.2685196348,4.80578729479
 10/27  06:00:00,26.977996291,0.348601934225,0.0144267014867,0.0,6.51253267309,14.7454349813,25.0191219706,8.99042419536,16.0286977752
 10/27  07:00:00,28.1320816766,0.345871394066,0.0377766585742,0.0,6.01364874671,18.163451543,25.6984715785,8.66448564356,17.0339859349
 10/27  08:00:00,23.8002728869,0.556022618746,0.0129005265175,0.0,4.35151303671,18.8798367041,25.4643160945,9.10028843927,16.3640276552
 10/27  09:00:00,20.9661821602,0.545043226355,0.013421032706,0.0,3.78894180059,16.6187760998,23.1086999713,8.75455077044,14.3541492008
 10/27  10:00:00,18.0683328845,0.520910599474,0.0563310869482,0.0,3.78894180059,13.7021493968,20.701093155,7.68686292565,13.0142302293
 10/27  11:00:00,18.1907520415,0.511884249986,0.0405954395987,0.0,3.78894180059,13.8493305508,18.0859056562,7.58402349846,10.5018821577
 10/27  12:00:00,17.8755628498,0.496615805325,0.0511159106961,0.0,3.69398621738,13.6338449159,16.234997351,7.07303416472,9.16196318624
 10/27  13:00:00,17.5731248509,0.484598798529,0.0389783164534,0.0,3.78894180059,13.2606059349,15.0391172801,6.88209332249,8.15702395761
 10/27  14:00:00,17.4094673091,0.46906572306,0.0380350042313,0.0,3.78894180059,13.1134247809,13.6218782518,6.46979352287,7.15208472898
 10/27  15:00:00,18.7820965152,0.463370393745,0.0513500862842,0.0,4.71240779196,13.5549682428,14.3549110339,6.19788707628,8.15702395761
 10/27  16:00:00,26.2917345881,0.478476076112,0.095529089417,0.0,7.18559832057,18.5321311015,15.7064236367,6.20948070756,9.49694292912
 10/27  17:00:00,33.0941889481,0.275386536874,0.230483386049,0.0,8.38069375907,23.3147919321,17.3082807846,4.79652016964,12.511760615
 10/27  18:00:00,39.7379096138,0.276975059848,0.341078728389,0.0,10.6415932552,23.1212625696,18.429110165,3.73998122131,14.6891289437
 10/27  19:00:00,38.7765251304,0.281734481844,0.344212801197,0.0,12.3080778603,20.4854999863,17.8478261429,3.82865668494,14.019169458
 10/27  20:00:00,38.3347189555,0.288413566013,0.3358484353,0.0,12.456681583,19.8967753704,16.9238028049,4.07706244706,12.8467403579
 10/27  21:00:00,32.8297222465,0.29903653333,0.28372978106,0.0,9.18739968257,17.702556249,15.3489282205,4.8470460628,10.5018821577
 10/27  22:00:00,25.79213444,0.330125950163,0.150365119405,0.0,5.91811778209,14.0365255879,16.2376599243,7.0756967381,9.16196318624
 10/27  23:00:00,19.8104595407,0.361916739837,0.0334085017707,0.0,3.54045821811,10.5176760807,14.36730055,9.22509427833,5.14220627172
 10/27  24:00:00,16.1261579493,0.414279205917,0.0,0.0,2.55330491699,7.80157382632,12.6602327163,11.0353137448,1.62491897151
 10/28  01:00:00,15.5669374275,0.44378330002,0.0,0.0,2.55330491699,7.21284921042,12.7867673976,11.8312502478,0.955517149823
 10/28  02:00:00,15.2944087135,0.465616893982,0.0,0.0,2.55330491699,6.91848690247,12.8594440864,12.4067897502,0.452654336247
 10/28  03:00:00,15.1770749978,0.495464332297,0.0,0.0,2.55330491699,6.7713057485,13.7238098617,13.2711466616,0.45266320006
 10/28  04:00:00,17.2671712114,0.509067098162,0.0,0.0,3.82705111198,7.57405300124,14.636474898,13.6807433975,0.955731500492
 10/28  05:00:00,21.7712591081,0.474542532923,0.0,0.0,6.02426329834,9.91545327661,17.461887158,12.6475802906,4.8143068674
 10/28  06:00:00,27.0465996237,0.431631968475,0.0,0.0,6.51253267309,14.7454349813,27.5123894668,11.4540079955,16.0583814713
 10/28  07:00:00,28.8791028428,0.43136524798,0.0,0.0,6.01364874671,17.9699221805,28.5363269584,11.4707613523,17.065565606
 10/28  08:00:00,22.2571448599,0.472208686944,0.0,0.0,3.66783283761,18.1171033345,29.0116286468,12.6172845079,16.3943441388
 10/28  09:00:00,19.3921979956,0.429839411494,0.00105425161511,0.0,3.10526160149,15.8560427302,25.7533029244,11.3726268004,14.380676124
 10/28  10:00:00,16.5023623019,0.373690757985,0.0839939145148,0.0,3.10526160149,12.9394160272,21.9847707886,8.94654000977,13.0382307789
 10/28  11:00:00,16.7214144476,0.334558220416,0.194997443989,0.0,3.10526160149,13.0865971812,17.3441475218,6.82300176503,10.5211457567
 10/28  12:00:00,16.5290938145,0.304975678225,0.179440507149,0.0,3.10526160149,12.9394160272,15.3632353577,6.18453494611,9.17870041158
 10/28  13:00:00,16.136214499,0.278685000668,0.254395331112,0.0,3.10526160149,12.4978725653,12.9897363577,4.81786995501,8.17186640272
 10/28  14:00:00,15.9988171392,0.247364274323,0.295499851688,0.0,3.10526160149,12.3506914113,10.8005138487,3.63548145486,7.16503239386
 10/28  15:00:00,17.278584883,0.211033707863,0.246588708624,0.0,4.02872759285,12.7922348732,11.2997097237,3.12784332094,8.17186640272
 10/28  16:00:00,24.7898372764,0.19587583761,0.322645584924,0.0,6.50191812146,17.7693977319,11.5144875083,2.00017576044,9.51431174787
 10/28  17:00:00,33.0507136999,0.220539257905,0.435384779271,0.0,8.38069375907,23.1212625696,14.0298701103,1.49505633588,12.5348137744
 10/28  18:00:00,39.8179838228,0.238209808244,0.459918188961,0.0,10.6415932552,23.1212625696,16.3119993366,1.59571187626,14.7162874603
 10/28  19:00:00,38.773250361,0.237372864343,0.385299649338,0.0,12.3080778603,20.4854999863,16.2965390229,2.25147423521,14.0450647877
 10/28  20:00:00,38.3135062507,0.256127858246,0.346921438288,0.0,12.456681583,19.8967753704,15.9691822996,3.09875718891,12.8704251107
 10/28  21:00:00,32.8171619946,0.279134039759,0.291072022723,0.0,9.18739968257,17.702556249,14.7829098077,4.26176405098,10.5211457567
 10/28  22:00:00,25.7901552335,0.318256665725,0.16025519728,0.0,5.91811778209,14.0365255879,15.9283365502,6.7496361386,9.17870041158
 10/28  23:00:00,19.8458262103,0.367269323218,0.0634225879952,0.0,3.54045821811,10.5176760807,14.3441736157,9.19280923958,5.15136437615
 10/28  24:00:00,16.1376428063,0.414820333603,0.0109437293323,0.0,2.55330491699,7.80157382632,12.7175872576,11.0901419125,1.62744534514
 10/29  01:00:00,15.5745143864,0.451360258978,0.0,0.0,2.55330491699,7.21284921042,13.1778544712,12.2210719835,0.956782487618
 10/29  02:00:00,15.3122233984,0.483431578904,0.0,0.0,2.55330491699,6.91848690247,13.5514902633,13.0985194441,0.452970819233
 10/29  03:00:00,15.190703153,0.509092487465,0.0,0.0,2.55330491699,6.7713057485,14.2522815331,13.7993017983,0.452979734829
 10/29  04:00:00,17.2778256355,0.519721522223,0.0,0.0,3.82705111198,7.57405300124,15.0344616634,14.0774635706,0.956998092842
 10/29  05:00:00,21.8066891249,0.509972549666,0.0,0.0,6.02426329834,9.91545327661,18.6334142831,13.8105478055,4.82286647763
 10/29  06:00:00,27.0881795232,0.471490838295,0.00172102960333,0.0,6.51253267309,14.7454349813,28.7798635451,12.6916603793,16.0882031658
 10/29  07:00:00,28.9253751024,0.468890638471,0.00874686907937,0.0,6.01364874671,17.9699221805,29.637498542,12.5402065743,17.0972919677
 10/29  08:00:00,22.2940216803,0.509085507294,0.0,0.0,3.66783283761,18.1171033345,30.2427820983,13.8179806533,16.424801445
 10/29  09:00:00,19.4999866354,0.462587691825,0.0760946110335,0.0,3.10526160149,15.8560427302,26.090068274,11.6827420071,14.4073262669
 10/29  10:00:00,16.6862563861,0.4180799284,0.223498828299,0.0,3.10526160149,12.9394160272,21.9207077929,8.85836498002,13.0623428129
 10/29  11:00:00,16.9112015175,0.380432906021,0.338909828266,0.0,3.10526160149,13.0865971812,17.2020966195,6.66159778287,10.5404988367
 10/29  12:00:00,16.9128036288,0.369872805652,0.498253194028,0.0,3.10526160149,12.9394160272,14.0028227861,4.8073074034,9.19551538269
 10/29  13:00:00,16.7678513939,0.419614886548,0.745102340169,0.0,3.10526160149,12.4978725653,11.8441458952,3.65736810304,8.1867777922
 10/29  14:00:00,16.5832798792,0.386995463848,0.740331402199,0.0,3.10526160149,12.3506914113,9.998369057,2.8203288553,7.1780402017
 10/29  15:00:00,18.0020440559,0.381812339351,0.799269250076,0.0,4.02872759285,12.7922348732,10.2234067841,2.03662899187,8.1867777922
 10/29  16:00:00,25.4847402608,0.373720665994,0.839703740911,0.0,6.50191812146,17.7693977319,10.9051664345,1.37340518836,9.53176124619
 10/29  17:00:00,33.585749138,0.354884754288,0.836074720996,0.0,8.38069375907,23.1212625696,13.4135824849,0.855608467244,12.5579740177
 10/29  18:00:00,40.2467977758,0.337884227549,0.789057722654,0.0,10.6415932552,23.1212625696,15.5278552008,0.784283070426,14.7435721304
 10/29  19:00:00,39.1209581196,0.308413031197,0.661967241005,0.0,12.3080778603,20.4854999863,15.2913485972,1.22026819383,14.0710804034
 10/29  20:00:00,38.5734774631,0.286260354331,0.576760154573,0.0,12.456681583,19.8967753704,14.4282965401,1.53407665889,12.8942198812
 10/29  21:00:00,32.9803225109,0.262432077369,0.470934501382,0.0,9.18739968257,17.702556249,12.5792523083,2.03875347165,10.5404988367
 10/29  22:00:00,25.8084727217,0.248581486453,0.248247864738,0.0,5.91811778209,14.0365255879,13.1994656307,4.00395024801,9.19551538269
 10/29  23:00:00,19.8610692879,0.296780771876,0.149154216918,0.0,3.54045821811,10.5176760807,11.5196612984,6.35909627764,5.16056502072
 10/29  24:00:00,16.1499531107,0.343679992934,0.094394374389,0.0,2.55330491699,7.80157382632,9.84622080385,8.21623734985,1.62998345399
 10/30  01:00:00,15.5711886594,0.408035067001,0.0399994649465,0.0,2.55330491699,7.21284921042,11.6490025568,10.6909490343,0.95805352252
 10/30  02:00:00,15.2869457435,0.446963841647,0.0111900823343,0.0,2.55330491699,6.91848690247,12.5900576705,12.1367689511,0.4532887194
 10/30  03:00:00,15.1451132458,0.461857819254,0.00164476105688,0.0,2.55330491699,6.7713057485,13.092311113,12.6390134288,0.453297684259
 10/30  04:00:00,17.2237912027,0.465687089412,0.0,0.0,3.82705111198,7.57405300124,13.6593888503,12.7011185289,0.958270321373
 10/30  05:00:00,21.7604103594,0.449985954418,0.013707829743,0.0,6.02426329834,9.91545327661,16.867394764,12.0359311736,4.83146359046
 10/30  06:00:00,27.093406852,0.427354294077,0.0510849026797,0.0,6.51253267309,14.7454349813,27.043897711,10.9257436843,16.1181540267
 10/30  07:00:00,29.130860224,0.428708834578,0.0608844321702,0.0,6.01364874671,18.163451543,27.9739487476,10.8447931232,17.1291556245
 10/30  08:00:00,23.9132505836,0.670144141992,0.0117566999504,0.0,4.35151303671,18.8798367041,28.9832917711,12.527901217,16.4553905541
 10/30  09:00:00,21.0857597316,0.678041830409,0.0,0.0,3.78894180059,16.6187760998,27.2604526653,12.826360928,14.4340917373
 10/30  10:00:00,18.1568012077,0.654590634385,0.0111193752564,0.0,3.78894180059,13.7021493968,25.0693898569,11.982830666,13.0865591909
 10/30  11:00:00,18.3292634811,0.594677396279,0.0963137328792,0.0,3.78894180059,13.8493305508,19.9227816754,9.36284600903,10.5599356664
 10/30  12:00:00,18.0450732163,0.553406626139,0.163835456353,0.0,3.69398621738,13.6338449159,16.7605077032,7.5481045832,9.21240311998
 10/30  13:00:00,17.7740512178,0.514723028606,0.209780453342,0.0,3.78894180059,13.2606059349,14.2908976031,6.08914389289,8.20175371017
 10/30  14:00:00,17.6584386594,0.487657014332,0.268415063185,0.0,3.78894180059,13.1134247809,12.0394156787,4.84831137838,7.19110430036
 10/30  15:00:00,18.9432865249,0.455059582503,0.220850907236,0.0,4.71240779196,13.5549682428,12.6296576702,4.42790396003,8.20175371017
 10/30  16:00:00,26.4428510173,0.437824619492,0.287296975245,0.0,7.18559832057,18.5321311015,12.8584797144,3.30919345783,9.54928625658
 10/30  17:00:00,33.1897530242,0.237827879025,0.363606120012,0.0,8.38069375907,23.3147919321,15.1401546265,2.55892014052,12.581234486
 10/30  18:00:00,39.8426325333,0.257087676122,0.465689031527,0.0,10.6415932552,23.1212625696,16.7700928046,1.99911793071,14.7709748739
 10/30  19:00:00,38.8313762063,0.258401711578,0.422396647387,0.0,12.3080778603,20.4854999863,16.5327495299,2.43554092916,14.0972086007
 10/30  20:00:00,38.3459211579,0.262137072659,0.373327131108,0.0,12.456681583,19.8967753704,15.9298467802,3.01172915756,12.9181176226
 10/30  21:00:00,32.8264759322,0.268790075436,0.310729924658,0.0,9.18739968257,17.702556249,14.3753607959,3.8154251295,10.5599356664
 10/30  22:00:00,25.7962808557,0.292574958669,0.192062526583,0.0,5.91811778209,14.0365255879,14.909426201,5.69702308098,9.21240311998
 10/30  23:00:00,19.8461043294,0.333907588017,0.0970624422335,0.0,3.54045821811,10.5176760807,13.025312998,7.85550751727,5.16980548074
 10/30  24:00:00,16.1293776267,0.401815045494,0.0156838378712,0.0,2.55330491699,7.80157382632,12.2809471537,10.6484146073,1.63253254641
 10/31  01:00:00,15.5913398367,0.468185709221,0.0,0.0,2.55330491699,7.21284921042,13.6783603116,12.7190304331,0.959329878516
 10/31  02:00:00,15.3395388824,0.510747062952,0.0,0.0,2.55330491699,6.91848690247,14.3847552412,13.9311472985,0.453607942676
 10/31  03:00:00,15.218490395,0.536879729503,0.0,0.0,2.55330491699,6.7713057485,15.105333447,14.6517164928,0.453616954253
 10/31  04:00:00,17.3069851664,0.548881053188,0.0,0.0,3.82705111198,7.57405300124,15.9399525876,14.9804047781,0.959547809489
 10/31  05:00:00,21.8015569529,0.504840377659,0.0,0.0,6.02426329834,9.91545327661,18.4539794476,13.6138837878,4.84009565976
 10/31  06:00:00,27.0208072994,0.404818152083,0.00102149206287,0.0,6.51253267309,14.7454349813,26.7829823981,10.634757214,16.148225184
 10/31  07:00:00,29.029134109,0.357235335584,0.0306318161381,0.0,6.01364874671,18.163451543,26.1039261894,8.94277904928,17.1611471401
 10/31  08:00:00,23.7973618482,0.56601210651,0.0,0.0,4.35151303671,18.8798367041,25.8383754324,9.35227302504,16.4861024074
 10/31  09:00:00,20.9576716672,0.547380336367,0.00257342968827,0.0,3.78894180059,16.6187760998,23.2792212499,8.81825664102,14.4609646089
 10/31  10:00:00,18.0304785506,0.507541130004,0.0318462225193,0.0,3.78894180059,13.7021493968,20.5724201995,7.46154745809,13.1108727414
 10/31  11:00:00,18.1627838342,0.488473059596,0.0360384227306,0.0,3.78894180059,13.8493305508,17.5022577932,6.92280730342,10.5794504898
 10/31  12:00:00,17.8363814778,0.478753402868,0.0297969411423,0.0,3.69398621738,13.6338449159,15.977080654,6.74772203174,9.2293586223
 10/31  13:00:00,17.541731526,0.472083366168,0.0201004239891,0.0,3.78894180059,13.2606059349,14.9059481325,6.68915841086,8.21678972166
 10/31  14:00:00,17.3817743384,0.467469720771,0.0119380357465,0.0,3.78894180059,13.1134247809,13.8684290362,6.6642082152,7.20422082103
 10/31  15:00:00,18.7470650595,0.465028029905,0.014660994413,0.0,4.71240779196,13.5549682428,14.8145805247,6.597790803,8.21678972166
 10/31  16:00:00,26.2272219462,0.475245162134,0.0342473615369,0.0,7.18559832057,18.5321311015,16.314513841,6.74763225184,9.56688158918
 10/31  17:00:00,32.9472937076,0.255707837748,0.103266844727,0.0,8.38069375907,23.3147919321,18.2074404911,5.60285220004,12.6045882911
 10/31  18:00:00,39.57893527,0.259026457643,0.200052986757,0.0,10.6415932552,23.1212625696,19.4723148652,4.67382728938,14.7984875758
 10/31  19:00:00,38.6036358547,0.27253725843,0.180520748939,0.0,12.3080778603,20.4854999863,19.3460787953,5.22263715327,14.1234416421
 10/31  20:00:00,38.149110866,0.297992293162,0.140661618705,0.0,12.456681583,19.8967753704,19.2999144213,6.35780316334,12.942111258
 10/31  21:00:00,32.6681412537,0.321016262402,0.100169059124,0.0,9.18739968257,17.702556249,18.028834461,7.44938397119,10.5794504898
 10/31  22:00:00,25.6965082278,0.343777316699,0.0410875405925,0.0,5.91811778209,14.0365255879,17.9396260053,8.71026738298,9.2293586223
 10/31  23:00:00,19.7855473715,0.369188543848,0.00122452859277,0.0,3.54045821811,10.5176760807,14.9592921174,9.78020909766,5.17908301975
 10/31  24:00:00,16.1165803419,0.404701598537,0.0,0.0,2.55330491699,7.80157382632,12.3290378967,10.6939460292,1.63509186752
 11/01  01:00:00,15.5353592827,0.412205155294,0.0,0.0,2.55330491699,7.21284921042,11.8060010045,10.8453898265,0.960611178022
 11/01  02:00:00,15.2359620269,0.407170207437,0.0,0.0,2.55330491699,6.91848690247,11.1003416475,10.646413253,0.453928394597
 11/01  03:00:00,15.0745582668,0.39294760134,0.0,0.0,2.55330491699,6.7713057485,10.6556047225,10.2016672722,0.453937450324
 11/01  04:00:00,17.1224997547,0.364395641452,0.0,0.0,3.82705111198,7.57405300124,10.3309668749,9.37013669583,0.960830179041
 11/01  05:00:00,21.6234497637,0.326733188541,0.0,0.0,6.02426329834,9.91545327661,13.2060838966,8.35732376752,4.84876012904
 11/01  06:00:00,26.9504517508,0.291386905059,0.0440971904849,0.0,6.51253267309,14.7454349813,23.1914437029,7.01303597102,16.1784077319
 11/01  07:00:00,28.9896312151,0.265770396916,0.0825938608966,0.0,6.01364874671,18.163451543,23.156639492,5.96338245121,17.1932570408
 11/01  08:00:00,23.7485442079,0.483154492733,0.0340399734505,0.0,4.35151303671,18.8798367041,23.3182886333,6.80136072348,16.5169279098
 11/01  09:00:00,20.9121628816,0.477035152592,0.0274098278117,0.0,3.78894180059,16.6187760998,21.1952269364,6.70729001279,14.4879369236
 11/01  10:00:00,17.9841201837,0.451724186246,0.0413047993378,0.0,3.78894180059,13.7021493968,19.039855659,5.90457939485,13.1352762642
 11/01  11:00:00,18.1175589628,0.425748672264,0.053537938666,0.0,3.78894180059,13.8493305508,15.728382108,5.12934458019,10.5990375278
 11/01  12:00:00,17.7922902761,0.410893781334,0.053565360967,0.0,3.69398621738,13.6338449159,14.0177932527,4.7714163843,9.24637686845
 11/01  13:00:00,17.5002239068,0.386095547762,0.0645806231361,0.0,3.78894180059,13.2606059349,12.2818198708,4.04993849687,8.23188137391
 11/01  14:00:00,17.3274731631,0.367379050123,0.057727531082,0.0,3.78894180059,13.1134247809,10.8532641717,3.63587829233,7.21738587936
 11/01  15:00:00,18.6975138814,0.352452079724,0.0776857664738,0.0,4.71240779196,13.5549682428,11.3167818926,3.08490051873,8.23188137391
 11/01  16:00:00,26.2361564483,0.34564049728,0.1727865285,0.0,7.18559832057,18.5321311015,11.6485954138,2.06405338055,9.58454203329
 11/01  17:00:00,33.9755324913,0.158604815088,0.335775317755,0.0,8.38069375907,23.3147919321,13.6117536283,0.983725111374,12.6280285169
 11/01  18:00:00,39.7268411579,0.178187788703,0.428797543594,0.0,10.6415932552,23.1212625696,15.4276776221,0.601575533645,14.8261020884
 11/01  19:00:00,38.7230503076,0.186283154341,0.386189305873,0.0,12.3080778603,20.4854999863,15.2665690373,1.1167972786,14.1497717587
 11/01  20:00:00,38.2615423544,0.1965017187,0.354583681557,0.0,12.456681583,19.8967753704,14.6018861003,1.63569241849,12.9661936818
 11/01  21:00:00,32.7688007476,0.200662285195,0.32118253022,0.0,9.18739968257,17.702556249,12.6473998777,2.0483623499,10.5990375278
 11/01  22:00:00,25.7219119964,0.206012403966,0.204256221924,0.0,5.91811778209,14.0365255879,12.5336365308,3.28725966239,9.24637686845
 11/01  23:00:00,19.7216877437,0.224514258055,0.0820391865399,0.0,3.54045821811,10.5176760807,10.1769003762,4.98850548592,5.18839489028
 11/01  24:00:00,15.9705836223,0.247394488463,0.0113103904471,0.0,2.55330491699,7.80157382632,7.91596922511,6.27830856573,1.63766065939
 11/02  01:00:00,15.3896984283,0.266544300867,0.0,0.0,2.55330491699,7.21284921042,7.83482200172,6.87292495973,0.961897041991
 11/02  02:00:00,15.1162132736,0.287421454133,0.0,0.0,2.55330491699,6.91848690247,7.86976717225,7.41551719192,0.454249980333
 11/02  03:00:00,14.9868731956,0.305262530146,0.0,0.0,2.55330491699,6.7713057485,8.332897993,7.87863891538,0.454259077619
 11/02  04:00:00,17.0802598672,0.322155753914,0.0,0.0,3.82705111198,7.57405300124,9.30457359505,8.34245654462,0.962117050431
 11/02  05:00:00,21.6082737,0.311557124839,0.0,0.0,6.02426329834,9.91545327661,12.925221233,8.06776680081,4.85745443221
 11/02  06:00:00,26.9376970939,0.293234183375,0.0294952552509,0.0,6.51253267309,14.7454349813,23.5096860579,7.30099332645,16.2086927315
 11/02  07:00:00,28.9882439327,0.309459855962,0.037517119493,0.0,6.01364874671,18.163451543,24.9194862533,7.69401043602,17.2254758173
 11/02  08:00:00,23.7769818628,0.516040006343,0.0295921147344,0.0,4.35151303671,18.8798367041,24.4170000268,7.86914209402,16.5478579328
 11/02  09:00:00,20.9848348293,0.499428137147,0.0776887909895,0.0,3.78894180059,16.6187760998,21.4497653758,6.93476468211,14.5150006937
 11/02  10:00:00,18.1357832341,0.482074897164,0.162617138862,0.0,3.78894180059,13.7021493968,18.8374329115,5.67767037911,13.1597625324
 11/02  11:00:00,18.4941821134,0.464225912814,0.391683848681,0.0,3.78894180059,13.8493305508,14.0776314043,3.45894042441,10.6186909799
 11/02  12:00:00,18.2543437599,0.451012603597,0.475500022533,0.0,3.69398621738,13.6338449159,11.6975780092,2.43412519055,9.26345281862
 11/02  13:00:00,17.9570470768,0.416688528448,0.490810812474,0.0,3.78894180059,13.2606059349,9.95797971152,1.71095551387,8.24702419765
 11/02  14:00:00,18.0950915165,0.46385588309,0.728869051572,0.0,3.78894180059,13.1134247809,8.28699016341,1.05639458674,7.23059557667
 11/02  15:00:00,19.2931817591,0.422068419986,0.603737303872,0.0,4.71240779196,13.5549682428,9.1867636969,0.939739499255,8.24702419765
 11/02  16:00:00,26.6884031241,0.406069035222,0.564604666274,0.0,7.18559832057,18.5321311015,10.3123616745,0.71009931554,9.60226235895
 11/02  17:00:00,34.3865109982,0.248517006971,0.656841632762,0.0,8.38069375907,23.3147919321,12.9111930354,0.259644813545,12.6515482219
 11/02  18:00:00,40.1402143856,0.279923898159,0.740434661804,0.0,10.6415932552,23.1212625696,15.0237395745,0.169929340483,14.853810234
 11/02  19:00:00,39.1660568587,0.275520127054,0.739958884297,0.0,12.3080778603,20.4854999863,14.2994257888,0.123234635481,14.1761911533
 11/02  20:00:00,38.7261448769,0.273020647477,0.742667275228,0.0,12.456681583,19.8967753704,13.085520094,0.0951623318421,12.9903577622
 11/02  21:00:00,33.1156115518,0.242210983722,0.626444635948,0.0,9.18739968257,17.702556249,10.9421401275,0.323449147576,10.6186909799
 11/02  22:00:00,25.9058837931,0.188670416695,0.405570005977,0.0,5.91811778209,14.0365255879,10.2873451999,1.02389238131,9.26345281862
 11/02  23:00:00,19.8571567586,0.184263554343,0.257758905166,0.0,3.54045821811,10.5176760807,7.47328968294,2.27555134822,5.19773833472
 11/02  24:00:00,16.0492617658,0.201230071636,0.136152950787,0.0,2.55330491699,7.80157382632,5.52955321065,3.88931504935,1.6402381613
 11/03  01:00:00,15.4365677761,0.21977611368,0.0936375349803,0.0,2.55330491699,7.21284921042,5.74041701248,4.77722992245,0.963187090029
 11/03  02:00:00,15.1401461102,0.244217077333,0.0671372133518,0.0,2.55330491699,6.91848690247,6.13728379623,5.68271119151,0.454572604722
 11/03  03:00:00,14.9932076827,0.264354640953,0.0472423762968,0.0,2.55330491699,6.7713057485,6.86585615641,6.41127441546,0.454581740955
 11/03  04:00:00,17.0751894836,0.273016398738,0.0440689715932,0.0,3.82705111198,7.57405300124,7.62340339605,6.65999535332,0.963408042731
 11/03  05:00:00,21.6332677161,0.26778070276,0.0687704381567,0.0,6.02426329834,9.91545327661,11.1282332326,6.26205723826,4.86617599435
 11/03  06:00:00,27.0382399591,0.264783065284,0.158489238584,0.0,6.51253267309,14.7454349813,21.5059591711,5.2668879574,16.2390712137
 11/03  07:00:00,30.0005752397,0.267866063183,0.198608885955,0.0,6.01364874671,18.163451543,22.2071461858,4.9493522574,17.2577939284
 11/03  08:00:00,23.806445512,0.486025076743,0.0890706935863,0.0,4.35151303671,18.8798367041,23.0437952616,6.46491194496,16.5788833167
 11/03  09:00:00,20.9642647911,0.494809893666,0.061736996231,0.0,3.78894180059,16.6187760998,21.5085743505,6.96642644597,14.5421479045
 11/03  10:00:00,18.0629037398,0.478899805409,0.0929127363453,0.0,3.78894180059,13.7021493968,19.4067793678,6.22245507326,13.1843242946
 11/03  11:00:00,18.2324072243,0.46170985943,0.132425012913,0.0,3.78894180059,13.8493305508,16.024086104,5.38568107812,10.6384050259
 11/03  12:00:00,17.9138227852,0.443738404227,0.142253247217,0.0,3.69398621738,13.6338449159,14.1005522625,4.81997084656,9.28058141595
 11/03  13:00:00,17.6136016978,0.432599621156,0.131454340729,0.0,3.78894180059,13.2606059349,12.9044822584,4.64226854988,8.26221370848
 11/03  14:00:00,17.4682642767,0.414317017862,0.151580677003,0.0,3.78894180059,13.1134247809,11.3111277371,4.06728173611,7.24384600101
 11/03  15:00:00,18.8784598183,0.398150761812,0.212933021265,0.0,4.71240779196,13.5549682428,11.5025591368,3.24034542832,8.26221370848
 11/03  16:00:00,26.4404990932,0.397709140699,0.325060529897,0.0,7.18559832057,18.5321311015,11.91410423,2.2940669116,9.62003731843
 11/03  17:00:00,34.216295117,0.214469917335,0.52067284122,0.0,8.38069375907,23.3147919321,13.487564087,0.812423646165,12.6751404408
 11/03  18:00:00,40.2061549572,0.282018529167,0.804280602401,0.0,10.6415932552,23.1212625696,14.970403321,0.0887995139673,14.881603807
 11/03  19:00:00,39.2827402013,0.291258064747,0.840904289208,0.0,12.3080778603,20.4854999863,14.2276465286,0.0249545265807,14.202692002
 11/03  20:00:00,38.8809729286,0.298940792988,0.871575181469,0.0,12.456681583,19.8967753704,13.0216533765,0.00705703315252,13.0145963433
 11/03  21:00:00,33.3144439255,0.278595168041,0.788892825322,0.0,9.18739968257,17.702556249,10.7914076844,0.153002658506,10.6384050259
 11/03  22:00:00,26.0916635846,0.222540147916,0.557480066205,0.0,5.91811778209,14.0365255879,9.97553480748,0.694953391533,9.28058141595
 11/03  23:00:00,19.9891677814,0.192232285484,0.381801196818,0.0,3.54045821811,10.5176760807,6.6713949152,1.46428432911,5.20711058608
 11/03  24:00:00,16.1567739322,0.185450625756,0.25944456302,0.0,2.55330491699,7.80157382632,3.99166330249,2.34883969254,1.64282360995
 11/04  01:00:00,15.5181021746,0.186723955665,0.208224091458,0.0,2.55330491699,7.21284921042,3.7832559912,2.81877505069,0.964480940504
 11/04  02:00:00,15.1711904725,0.201502441466,0.140896211591,0.0,2.55330491699,6.91848690247,4.25259423101,3.79769805871,0.454896172293
 11/04  03:00:00,15.0006652956,0.210327768369,0.10872686173,0.0,2.55330491699,6.7713057485,4.76780325577,4.31289791093,0.454905344839
 11/04  04:00:00,17.0900946282,0.212758971032,0.119231543939,0.0,3.82705111198,7.57405300124,5.23332753511,4.26862476131,0.964702773793
 11/04  05:00:00,21.682733562,0.223380931621,0.162636055194,0.0,6.02426329834,9.91545327661,9.01062628448,4.13570405201,4.87492223247
 11/04  06:00:00,27.118523592,0.235038570741,0.268517366013,0.0,6.51253267309,14.7454349813,19.7233718805,3.45383769878,16.2695341817
 11/04  07:00:00,29.8752582927,0.249462902017,0.285224462561,0.0,6.01364874671,17.9699221805,20.9505899083,3.66038810483,17.2902018035
 11/04  08:00:00,22.243569991,0.249903081342,0.20873073665,0.0,3.66783283761,18.1171033345,21.0069833112,4.39698843767,16.6099948735
 11/04  09:00:00,19.5592787458,0.249662510128,0.348311903176,0.0,3.10526160149,15.8560427302,17.7791640873,3.20979357053,14.5693705167
 11/04  10:00:00,17.2263576116,0.340334167833,0.841345814396,0.0,3.10526160149,12.9394160272,14.6055915886,1.3966373115,13.2089542771
 11/04  11:00:00,18.1694684882,0.507843391381,1.4697663136,0.0,3.10526160149,13.0865971812,11.2757468774,0.617573049714,10.6581738276
 11/04  12:00:00,18.7028194304,0.648154703768,2.00998709748,0.0,3.10526160149,12.9394160272,9.37064452552,0.0728869375721,9.29775758795
 11/04  13:00:00,18.8472051585,0.771208789801,2.47286220148,0.0,3.10526160149,12.4978725653,8.27744540818,0.0,8.27744540818
 11/04  14:00:00,19.4169271699,0.929835135393,3.03113902138,0.0,3.10526160149,12.3506914113,7.25713322841,0.0,7.25713322841
 11/04  15:00:00,21.3791426538,1.0715821126,3.48659807472,0.0,4.02872759285,12.7922348732,8.27744540818,0.0,8.27744540818
 11/04  16:00:00,28.9601398473,1.11519592777,3.57362806562,0.0,6.50191812146,17.7693977319,9.63786164787,0.0,9.63786164787
 11/04  17:00:00,37.8089627869,1.09483239262,3.42650739825,0.0,8.38069375907,23.1212625696,12.6987981872,0.0,12.6987981872
 11/04  18:00:00,42.8555311369,0.94334408893,2.79233122236,0.0,10.6415932552,23.1212625696,14.9094745767,0.0,14.9094745767
 11/04  19:00:00,41.2019714035,0.790746932899,2.2606466232,0.0,12.3080778603,20.4854999863,14.2292664568,0.0,14.2292664568
 11/04  20:00:00,40.7691316896,0.779368371466,2.27930636399,0.0,12.456681583,19.8967753704,13.0389022471,0.0,13.0389022471
 11/04  21:00:00,34.8661346176,0.668531735841,1.95064694958,0.0,9.18739968257,17.702556249,10.6581738276,0.0,10.6581738276
 11/04  22:00:00,27.056185876,0.456276133941,1.28826637156,0.0,5.91811778209,14.0365255879,9.29775758795,0.0,9.29775758795
 11/04  23:00:00,20.6272905958,0.319810476228,0.89234582048,0.0,3.54045821811,10.5176760807,5.21650886888,0.0,5.21650886888
 11/04  24:00:00,16.6158277479,0.237965131732,0.665983872833,0.0,2.55330491699,7.80157382632,1.64541623969,0.0,1.64541623969
 11/05  01:00:00,15.8214421573,0.184883822494,0.513404207396,0.0,2.55330491699,7.21284921042,0.976099329848,0.010321119189,0.965778210659
 11/05  02:00:00,15.4210664246,0.159335834818,0.432938770279,0.0,2.55330491699,6.91848690247,0.557564415612,0.102343828316,0.455220587296
 11/05  03:00:00,15.1895878481,0.142941312786,0.365035869837,0.0,2.55330491699,6.7713057485,0.763535481649,0.308305688148,0.455229793501
 11/05  04:00:00,17.2314850007,0.139080507733,0.33430037966,0.0,3.82705111198,7.57405300124,1.45145067253,0.485449812172,0.966000860361
 11/05  05:00:00,21.8780049049,0.167276629153,0.414011700512,0.0,6.02426329834,9.91545327661,5.35200923788,0.468318681637,4.88369055625
 11/05  06:00:00,27.4189222807,0.222979360142,0.580975265306,0.0,6.51253267309,14.7454349813,16.6470370405,0.346964426747,16.3000726138
 11/05  07:00:00,30.1989681777,0.237865491274,0.620531758308,0.0,6.01364874671,17.9699221805,17.7001758744,0.377486029277,17.3226898451
 11/05  08:00:00,22.4158557781,0.189676379154,0.441243225909,0.0,3.66783283761,18.1171033345,17.4693857521,0.828202362157,16.64118339
 11/05  09:00:00,19.6384317565,0.204690332958,0.472437091084,0.0,3.10526160149,15.8560427302,15.5509647179,0.954304249255,14.5966604686
 11/05  10:00:00,16.8270441495,0.229466000535,0.552900519562,0.0,3.10526160149,12.9394160272,14.095074052,0.861428866091,13.2336451859
 11/05  11:00:00,17.0228289959,0.238046536018,0.592923676648,0.0,3.10526160149,13.0865971812,11.4242408931,0.746249362284,10.6779915308
 11/05  12:00:00,17.307229866,0.33962376569,0.922928471152,0.0,3.10526160149,12.9394160272,9.73521594447,0.420239696406,9.31497624806
 11/05  13:00:00,17.1244937915,0.39061642865,1.13074319562,0.0,3.10526160149,12.4978725653,8.38080630116,0.0880915151425,8.29271478602
 11/05  14:00:00,17.3521480564,0.475475180732,1.42071986255,0.0,3.10526160149,12.3506914113,7.27045332397,0.0,7.27045332397
 11/05  15:00:00,18.448490393,0.41608983512,1.2114380914,0.0,4.02872759285,12.7922348732,8.29271478602,0.0,8.29271478602
 11/05  16:00:00,25.8691819972,0.414434319558,1.18343182377,0.0,6.50191812146,17.7693977319,9.65573006875,0.0,9.65573006875
 11/05  17:00:00,35.4516479147,0.553839606803,1.6101853119,0.0,8.38069375907,23.1212625696,12.7225144549,0.0,12.7225144549
 11/05  18:00:00,41.6466234121,0.645180949375,1.88158663715,0.0,10.6415932552,23.1212625696,14.9374142893,0.0,14.9374142893
 11/05  19:00:00,40.4052750737,0.586354266827,1.66834295947,0.0,12.3080778603,20.4854999863,14.2559066479,0.0,14.2559066479
 11/05  20:00:00,39.3551089661,0.445350755684,1.1993012563,0.0,12.456681583,19.8967753704,13.0632682756,0.0,13.0632682756
 11/05  21:00:00,33.5014607296,0.347306350081,0.907198447332,0.0,9.18739968257,17.702556249,10.6779915308,0.0,10.6779915308
 11/05  22:00:00,26.2322579512,0.256513980695,0.664100600015,0.0,5.91811778209,14.0365255879,9.40311100994,0.0881347618752,9.31497624806
 11/05  23:00:00,20.0597740868,0.189468418584,0.455171369122,0.0,3.54045821811,10.5176760807,5.6881035997,0.462173199812,5.22593039988
 11/05  24:00:00,16.1287395261,0.141619116289,0.275241666434,0.0,2.55330491699,7.80157382632,2.66469822005,1.01668293733,1.64801528273
 11/06  01:00:00,16.0858473619,0.160352708748,0.213615909729,0.0,2.55330491699,7.80157382632,3.73093964962,2.08162484023,1.64931480939
 11/06  02:00:00,15.4567332071,0.176997752027,0.156581327648,0.0,2.55330491699,7.21284921042,4.01789534213,3.05053530543,0.967360036701
 11/06  03:00:00,15.1413125269,0.191241139013,0.121279568387,0.0,2.55330491699,6.91848690247,4.20463055075,3.74902447158,0.455606079172
 11/06  04:00:00,14.9845174115,0.219678909106,0.0832278369051,0.0,2.55330491699,6.7713057485,5.32527548394,4.8696637227,0.455611761246
 11/06  05:00:00,17.0736228369,0.236903542253,0.0786151813954,0.0,3.82705111198,7.57405300124,6.31840531109,5.35090785342,0.967497457671
 11/06  06:00:00,21.6750067174,0.237766125057,0.14052401716,0.0,6.02426329834,9.91545327661,9.60527477881,4.71222332804,4.89305145077
 11/06  07:00:00,27.1120144071,0.231401012601,0.265645739249,0.0,6.51253267309,14.7454349813,19.6440919717,3.31327704032,16.3308149314
 11/06  08:00:00,24.7533932843,0.238250123116,0.338042870541,0.0,6.01364874671,18.163451543,20.1908626485,2.83561376008,17.3552488884
 11/06  09:00:00,24.0000084738,0.444030569411,0.32462816267,0.0,4.35151303671,18.8798367041,19.753976788,3.08153715706,16.6724396309
 11/06  10:00:00,21.1123339995,0.429020079886,0.275596018445,0.0,3.78894180059,16.6187760998,17.7903160087,3.16630633024,14.6240096785
 11/06  11:00:00,18.2176606948,0.425275345429,0.301294151277,0.0,3.78894180059,13.7021493968,16.1063563212,2.84796661209,13.2583897091
 11/06  12:00:00,18.434398512,0.427113934663,0.369012225376,0.0,3.78894180059,13.8493305508,12.99776867,2.29991640348,10.6978522665
 11/06  13:00:00,18.0307876836,0.420673605357,0.282282944489,0.0,3.69398621738,13.6338449159,12.2352789823,2.90304668516,9.33223229716
 11/06  14:00:00,17.6916570204,0.424609326192,0.217499958326,0.0,3.78894180059,13.2606059349,11.9119326965,3.60391537633,8.30801732012
 11/06  15:00:00,17.5064261494,0.426010191411,0.178049376109,0.0,3.78894180059,13.1134247809,11.3096876606,4.02588531748,7.28380234308
 11/06  16:00:00,18.8744048744,0.431211362007,0.175817477212,0.0,4.71240779196,13.5549682428,12.491809169,4.18379184887,8.30801732012
 11/06  17:00:00,28.2038452752,0.431991122933,0.268458063043,0.0,7.18559832057,18.5321311015,12.9767225341,3.30308524456,9.6736372895
 11/06  18:00:00,37.8323676765,0.26149112272,0.518390862011,0.0,8.38069375907,23.3147919321,14.5400314701,1.79374924949,12.7462822206
 11/06  19:00:00,40.2840762312,0.333606679331,0.830613726229,0.0,10.6415932552,23.1212625696,15.7554782216,0.790063550751,14.9654146709
 11/06  20:00:00,39.3767247307,0.346640442256,0.879506441085,0.0,12.3080778603,20.4854999863,14.9942284064,0.71162372024,14.2826046862
 11/06  21:00:00,39.0848400811,0.372963848196,1.00141927878,0.0,12.456681583,19.8967753704,13.5583020751,0.470614862094,13.087687213
 11/06  22:00:00,33.7309922852,0.388232358338,1.09580399475,0.0,9.18739968257,17.702556249,10.9418657064,0.244013439901,10.6978522665
 11/06  23:00:00,26.5791528217,0.334430470227,0.93307898096,0.0,5.91811778209,14.0365255879,9.74616549292,0.413933195762,9.33223229716
 11/06  24:00:00,20.2406918684,0.245139280931,0.580418288324,0.0,3.54045821811,10.5176760807,6.36053040241,1.1251580134,5.23537238901
 11/07  01:00:00,16.2154670361,0.21565327369,0.287935019002,0.0,2.55330491699,7.80157382632,4.48075218322,2.82883096821,1.65192121501
 11/07  02:00:00,15.5384688162,0.234204248943,0.181110439796,0.0,2.55330491699,7.21284921042,5.22173095992,4.25306711097,0.968663848953
 11/07  03:00:00,15.2020016191,0.24739663909,0.125813160506,0.0,2.55330491699,6.91848690247,5.57733666885,5.12140459147,0.455932077378
 11/07  04:00:00,15.03495687,0.255581717986,0.0977644865255,0.0,2.55330491699,6.7713057485,6.05521502988,5.59927725497,0.455937774914
 11/07  05:00:00,17.1175662103,0.263974585958,0.0954875111069,0.0,3.82705111198,7.57405300124,6.79859075775,5.82978911241,0.968801645342
 11/07  06:00:00,21.714646791,0.264276089873,0.153654125912,0.0,6.02426329834,9.91545327661,10.1526776562,5.25082020782,4.90185744835
 11/07  07:00:00,27.141827659,0.268382094454,0.258477909275,0.0,6.51253267309,14.7454349813,20.6965256271,4.33504837088,16.3614772562
 11/07  08:00:00,24.7475916351,0.278365238554,0.292126105978,0.0,6.01364874671,18.163451543,21.6709628132,4.2830944353,17.3878683779
 11/07  09:00:00,23.9174929259,0.484366524434,0.201776659806,0.0,4.35151303671,18.8798367041,21.9583938771,5.25463953909,16.703754338
 11/07  10:00:00,21.065892089,0.484099121992,0.17407506582,0.0,3.78894180059,16.6187760998,20.1758005181,5.52439047098,14.6514100472
 11/07  11:00:00,18.1592863905,0.474664340935,0.19353085151,0.0,3.78894180059,13.7021493968,18.373033254,5.08985273512,13.2831805189
 11/07  12:00:00,18.2903707226,0.478005729439,0.17409264126,0.0,3.78894180059,13.8493305508,16.1052652139,5.3875150606,10.7177501533
 11/07  13:00:00,17.9687173866,0.474386736071,0.166499516716,0.0,3.69398621738,13.6338449159,14.731236618,5.38171599301,9.349520625
 11/07  14:00:00,17.7212835758,0.450782602991,0.220953236888,0.0,3.78894180059,13.2606059349,12.5884772319,4.26512875315,8.32334847878
 11/07  15:00:00,17.5240442205,0.436940628082,0.184737010592,0.0,3.78894180059,13.1134247809,11.529414546,4.23223821346,7.29717633255
 11/07  16:00:00,18.867925598,0.456226025005,0.144323537829,0.0,4.71240779196,13.5549682428,13.4564260385,5.13307755968,8.32334847878
 11/07  17:00:00,29.0501945849,0.478164688548,0.175800473754,0.0,7.18559832057,18.5321311015,15.0929935103,5.40141550326,9.69157800708
 11/07  18:00:00,37.6743700896,0.272811372319,0.349073025503,0.0,8.38069375907,23.3147919321,16.3673949921,3.59730054631,12.7700944458
 11/07  19:00:00,39.8864744246,0.286090358688,0.480528240295,0.0,10.6415932552,23.1212625696,17.6581955294,2.66472810013,14.9934674293
 11/07  20:00:00,38.9140645037,0.292491423212,0.47099523311,0.0,12.3080778603,20.4854999863,17.2054517875,2.89609912244,14.3093526651
 11/07  21:00:00,38.4628512263,0.294798445081,0.457595827046,0.0,12.456681583,19.8967753704,16.2012416744,3.08908984656,13.1121518278
 11/07  22:00:00,32.9588437994,0.29390467505,0.41798319217,0.0,9.18739968257,17.702556249,14.1673750368,3.44962488344,10.7177501533
 11/07  23:00:00,25.9193730333,0.293651665532,0.314077997312,0.0,5.91811778209,14.0365255879,13.8009197024,4.4513990774,9.349520625
 11/07  24:00:00,19.9156501002,0.304081969824,0.196433831258,0.0,3.54045821811,10.5176760807,11.1576186191,5.91278657905,5.2448320401
 11/08  01:00:00,16.1164853833,0.315397620424,0.0892090194971,0.0,2.55330491699,7.80157382632,8.94325502624,7.28872292029,1.65453210594
 11/08  02:00:00,15.4893211044,0.323499704806,0.0426672721626,0.0,2.55330491699,7.21284921042,8.93192637591,7.96195653158,0.969969844335
 11/08  03:00:00,15.1738317822,0.330436580264,0.0146033824971,0.0,2.55330491699,6.91848690247,8.87687843918,8.42061982255,0.456258616632
 11/08  04:00:00,15.0207770072,0.330652518222,0.0085138234953,0.0,2.55330491699,6.7713057485,8.91258511849,8.45632079054,0.456264327952
 11/08  05:00:00,17.1005071029,0.334074936107,0.00832805354192,0.0,3.82705111198,7.57405300124,9.52195037471,8.5518423991,0.970107975609
 11/08  06:00:00,21.671920269,0.339699838247,0.0355038555192,0.0,6.02426329834,9.91545327661,13.3764365173,8.46575896276,4.91067755456
 11/08  07:00:00,27.0887050905,0.332229798899,0.14150763637,0.0,6.51253267309,14.7454349813,23.5725232133,7.18033539809,16.3921878152
 11/08  08:00:00,24.693125553,0.324999767836,0.191025494582,0.0,6.01364874671,18.163451543,23.9177144543,6.49717534347,17.4205391109
 11/08  09:00:00,23.888390293,0.527774499429,0.129266051864,0.0,4.35151303671,18.8798367041,23.8939660455,7.15884780684,16.7351182387
 11/08  10:00:00,21.0678258174,0.51745603217,0.14265188403,0.0,3.78894180059,16.6187760998,21.4404928724,6.76163941214,14.6788534603
 11/08  11:00:00,18.2234596304,0.501995508824,0.230372923491,0.0,3.78894180059,13.7021493968,18.8277976662,5.51978739263,13.3080102736
 11/08  12:00:00,18.3504147076,0.481676320171,0.23046603549,0.0,3.78894180059,13.8493305508,15.7282498688,4.99057057024,10.7376792985
 11/08  13:00:00,17.9535527391,0.500617771295,0.125103833961,0.0,3.69398621738,13.6338449159,15.9277985815,6.56096246967,9.36683611184
 11/08  14:00:00,17.7183112274,0.503560430708,0.165203060764,0.0,3.78894180059,13.2606059349,14.630964538,6.29226081623,8.33870372182
 11/08  15:00:00,17.587943664,0.491464994607,0.194112087509,0.0,3.78894180059,13.1134247809,13.0993677213,5.78879638947,7.3105713318
 11/08  16:00:00,18.9058693382,0.481584280798,0.156909022176,0.0,4.71240779196,13.5549682428,14.1724052936,5.83370157181,8.33870372182
 11/08  17:00:00,29.0627627001,0.484147751511,0.182385525976,0.0,7.18559832057,18.5321311015,15.2747690352,5.56522212666,9.70954690851
 11/08  18:00:00,37.6377014513,0.284761584336,0.300454175201,0.0,8.38069375907,23.3147919321,17.1728343012,4.3788902226,12.7939440786
 11/08  19:00:00,39.7947141611,0.292775110298,0.382083225179,0.0,10.6415932552,23.1212625696,18.7304301594,3.70886590244,15.0215642569
 11/08  20:00:00,38.8268973601,0.304261047222,0.372058465486,0.0,12.3080778603,20.4854999863,18.4271922186,4.09104955503,14.3361426636
 11/08  21:00:00,38.378603258,0.314865704201,0.353280599629,0.0,12.456681583,19.8967753704,17.6869926742,4.55033779896,13.1366548752
 11/08  22:00:00,32.8850616026,0.325997232637,0.312108437849,0.0,9.18739968257,17.702556249,16.0136408992,5.27596160067,10.7376792985
 11/08  23:00:00,25.8671171319,0.348391910481,0.207081850898,0.0,5.91811778209,14.0365255879,16.3774156325,7.01057952068,9.36683611184
 11/08  24:00:00,19.8820192561,0.379254839499,0.0876301174893,0.0,3.54045821811,10.5176760807,14.4348205884,9.18051403668,5.25430655176
 11/09  01:00:00,16.1371637045,0.408113653033,0.0171713080753,0.0,2.55330491699,7.80157382632,12.3736471634,10.7165004538,1.65714670964
 11/09  02:00:00,15.5763759676,0.453221840129,0.0,0.0,2.55330491699,7.21284921042,13.1865154746,12.2152378384,0.9712776362
 11/09  03:00:00,15.3098113442,0.481019524718,0.0,0.0,2.55330491699,6.91848690247,13.4477266852,12.991141085,0.456585600245
 11/09  04:00:00,15.1844300196,0.5028193541,0.0,0.0,2.55330491699,6.7713057485,14.0708247873,13.6142334636,0.456591323667
 11/09  05:00:00,17.2889384879,0.530834374588,0.0,0.0,3.82705111198,7.57405300124,15.4411776488,14.4697615871,0.971416061621
 11/09  06:00:00,21.802243774,0.505527198768,0.0,0.0,6.02426329834,9.91545327661,18.6165219998,13.6970128428,4.91950915702
 11/09  07:00:00,27.0839127255,0.465082677713,0.00386239247384,0.0,6.51253267309,14.7454349813,28.9039492105,12.4810116972,16.4229375133
 11/09  08:00:00,24.657354234,0.467055950724,0.0131979926914,0.0,6.01364874671,18.163451543,29.9070563994,12.4538049871,17.4532514123
 11/09  09:00:00,23.9416263031,0.710276561389,0.0,0.0,4.35151303671,18.8798367041,30.5221653788,13.755643334,16.7665220449
 11/09  10:00:00,21.1056683721,0.697950470887,0.0,0.0,3.78894180059,16.6187760998,28.0636149577,13.357283167,14.7063317907
 11/09  11:00:00,18.172006683,0.68091548489,0.0,0.0,3.78894180059,13.7021493968,26.1475269453,12.8146553252,13.3328716201
 11/09  12:00:00,18.2906835021,0.652411150171,0.0,0.0,3.78894180059,13.8493305508,22.7758727846,12.0182389842,10.7576338004
 11/09  13:00:00,17.9377379401,0.59959228603,0.0103145202279,0.0,3.69398621738,13.6338449159,19.7688619053,10.3846882755,9.38417362984
 11/09  14:00:00,17.6732237813,0.623676045437,0.0,0.0,3.78894180059,13.2606059349,19.5895123703,11.2354338683,8.35407850193
 11/09  15:00:00,17.5451063114,0.642739729533,0.0,0.0,3.78894180059,13.1134247809,19.1815168747,11.8575335006,7.32398337402
 11/09  16:00:00,18.8949298117,0.627553776483,0.0,0.0,4.71240779196,13.5549682428,19.7603610255,11.4062825236,8.35407850193
 11/09  17:00:00,28.995250744,0.59902132148,0.0,0.0,7.18559832057,18.5321311015,20.3337945728,10.6062559004,9.72753867247
