Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/09  18:00:00,37.4743921999,0.361097447947,0.0608090601053,0.0,8.38069375907,23.3147919321,21.7731430753,8.95531901906,12.8178240562
 11/09  19:00:00,39.6343819237,0.363155031087,0.151371067004,0.0,10.6415932552,23.1212625696,23.0579029946,8.00820616128,15.0496968333
 11/09  20:00:00,38.6607897115,0.377797856112,0.132414008062,0.0,12.3080778603,20.4854999863,23.0073530617,8.64438631362,14.362966748
 11/09  21:00:00,38.2173166852,0.391131940371,0.115727790684,0.0,12.456681583,19.8967753704,22.3693058519,9.20811675305,13.1611890988
 11/09  22:00:00,32.7385718165,0.413757075965,0.0778588083747,0.0,9.18739968257,17.702556249,21.0434785127,10.2858447123,10.7576338004
 11/09  23:00:00,25.7789798192,0.463694502111,0.00364194665201,0.0,5.91811778209,14.0365255879,21.9732045881,12.5890309583,9.38417362984
 11/09  24:00:00,19.9882804849,0.573146185749,0.0,0.0,3.54045821811,10.5176760807,21.2052242356,15.9414311174,5.26379311821
 11/10  01:00:00,16.3711072372,0.659228493813,0.0,0.0,2.55330491699,7.80157382632,20.1904695204,18.530705268,1.65976425243
 11/10  02:00:00,15.816634996,0.693480868574,0.0,0.0,2.55330491699,7.21284921042,20.4518603745,19.4792735371,0.972586837369
 11/10  03:00:00,15.5557082146,0.726916395139,0.0,0.0,2.55330491699,6.91848690247,20.9062811708,20.4493682394,0.456912931401
 11/10  04:00:00,15.4579767249,0.776366059357,0.0,0.0,2.55330491699,6.7713057485,22.4850075127,22.0280888475,0.45691866523
 11/10  05:00:00,17.5331974946,0.775093381361,0.0,0.0,3.82705111198,7.57405300124,22.9009299113,21.9282043953,0.972725516006
 11/10  06:00:00,22.0490878516,0.752371276384,0.0,0.0,6.02426329834,9.91545327661,26.171579231,21.2432295911,4.92834963992
 11/10  07:00:00,27.3305474875,0.715579832209,0.0,0.0,6.51253267309,14.7454349813,36.6112738273,20.1575565834,16.4537172439
 11/10  08:00:00,25.734183796,0.664250172031,0.0,0.0,6.01364874671,18.163451543,36.0039393656,18.5179437708,17.4859955947
 11/10  09:00:00,24.0713676483,0.840017906647,0.0,0.0,4.35151303671,18.8798367041,34.4820417897,17.6840853331,16.7979564566
 11/10  10:00:00,21.2009541567,0.793236255551,0.0,0.0,3.78894180059,16.6187760998,30.9416017019,16.2077648009,14.733836901
 11/10  11:00:00,18.2369615428,0.702529477854,0.0433408668537,0.0,3.78894180059,13.7021493968,26.5090704175,13.1513132214,13.3577571961
 11/10  12:00:00,18.3682597148,0.650749771447,0.079237591452,0.0,3.78894180059,13.8493305508,22.0661170365,11.288509287,10.7776077495
 11/10  13:00:00,18.0687334183,0.597391848096,0.143510436432,0.0,3.69398621738,13.6338449159,18.5644676731,9.16293962842,9.40152804466
 11/10  14:00:00,17.8313798936,0.539878055925,0.241954101751,0.0,3.78894180059,13.2606059349,15.0063007321,6.63683246607,8.36946826602
 11/10  15:00:00,17.6363956195,0.490240588768,0.2437884489,0.0,3.78894180059,13.1134247809,12.6859800869,5.34857159955,7.33740848738
 11/10  16:00:00,18.9263597468,0.475230534548,0.183753177031,0.0,4.71240779196,13.5549682428,13.8851697244,5.51570145834,8.36946826602
 11/10  17:00:00,29.0172627015,0.497016433257,0.124016845719,0.0,7.18559832057,18.5321311015,16.4718666472,6.72631867635,9.74554797087
 11/10  18:00:00,37.4857836028,0.300621446325,0.132676464673,0.0,8.38069375907,23.3147919321,19.5953584838,6.75363117705,12.8417273068
 11/10  19:00:00,39.577641335,0.310215581773,0.147569927639,0.0,10.6415932552,23.1212625696,21.9137974461,6.83594061891,15.0778568272
 11/10  20:00:00,38.6152087421,0.325625475891,0.139005418835,0.0,12.3080778603,20.4854999863,21.718082504,7.32826552924,14.3898169748
 11/10  21:00:00,38.1854617693,0.350672069391,0.124332745741,0.0,12.456681583,19.8967753704,21.3570887173,8.1713414843,13.185747233
 11/10  22:00:00,32.7408517615,0.408034511536,0.0858613177806,0.0,9.18739968257,17.702556249,21.0483406009,10.2707328514,10.7776077495
 11/10  23:00:00,25.8141928889,0.478392288809,0.0241572295991,0.0,5.91811778209,14.0365255879,22.4656346423,13.0641065977,9.40152804466
 11/10  24:00:00,19.9749909494,0.559856650302,0.0,0.0,3.54045821811,10.5176760807,21.0013046758,15.7280157457,5.2732889301
 11/11  01:00:00,16.3707492374,0.658870494004,0.0,0.0,2.55330491699,7.80157382632,20.3582985889,18.695914629,1.6623839598
 11/11  02:00:00,15.871191992,0.748037864565,0.0,0.0,2.55330491699,7.21284921042,22.4591900142,21.485292954,0.973897060247
 11/11  03:00:00,15.6266755345,0.797883715074,0.0,0.0,2.55330491699,6.91848690247,23.4330730585,22.9758325453,0.457240513176
 11/11  04:00:00,15.5390317082,0.857421042741,0.0,0.0,2.55330491699,6.7713057485,25.2905646075,24.8333183518,0.457246255714
 11/11  05:00:00,17.6956026858,0.937498572571,0.0,0.0,3.82705111198,7.57405300124,28.3971850892,27.4231491382,0.974035950988
 11/11  06:00:00,22.255985453,0.959268877807,0.0,0.0,6.02426329834,9.91545327661,33.0845356073,28.1473392224,4.93719638484
 11/11  07:00:00,27.5474868661,0.932519210784,0.0,0.0,6.51253267309,14.7454349813,43.8168846055,27.332366714,16.4845178915
 11/11  08:00:00,25.7981331791,0.921728917634,0.0,0.0,6.01364874671,17.9699221805,44.5050850396,26.9863230783,17.5187619613
 11/11  09:00:00,22.7537864378,0.968850264798,0.0,0.0,3.66783283761,18.1171033345,45.2285373689,28.3991252039,16.829412165
 11/11  10:00:00,19.8006896259,0.839385293357,0.0,0.0,3.10526160149,15.8560427302,39.1395893676,24.3782287218,14.7613606457
 11/11  11:00:00,16.8400156877,0.731565181035,0.0637728773138,0.0,3.10526160149,12.9394160272,33.679665171,20.2970055391,13.3826596319
 11/11  12:00:00,17.0130727195,0.641570585742,0.179643350572,0.0,3.10526160149,13.0865971812,26.9678882357,16.1702930049,10.7975952308
 11/11  13:00:00,16.8713513997,0.544757727924,0.28191604262,0.0,3.10526160149,12.9394160272,21.5896612112,12.1707669942,9.41889421696
 11/11  14:00:00,16.3795286338,0.45307524111,0.323319225516,0.0,3.10526160149,12.4978725653,17.5163807397,9.13151228311,8.38486845655
 11/11  15:00:00,16.1497213699,0.389037892957,0.304730463803,0.0,3.10526160149,12.3506914113,14.9313277308,7.5804850347,7.35084269614
 11/11  16:00:00,17.4271944883,0.365451185182,0.240780836559,0.0,4.02872759285,12.7922348732,16.0165035921,7.63163513558,8.38486845655
 11/11  17:00:00,27.4949416217,0.381191089446,0.163934678358,0.0,6.50191812146,17.7693977319,18.6691174362,8.90554796573,9.76356947043
 11/11  18:00:00,37.3936592208,0.37320731104,0.161495580399,0.0,8.38069375907,23.1212625696,21.4702777591,8.60463100747,12.8656467517
 11/11  19:00:00,39.6596301662,0.368857559789,0.170916780801,0.0,10.6415932552,23.1212625696,23.3933945391,8.28735863991,15.1060358992
 11/11  20:00:00,38.6996878298,0.408450128596,0.14065985387,0.0,12.3080778603,20.4854999863,24.1835082688,9.76682287655,14.4166853923
 11/11  21:00:00,38.2848366394,0.470593166064,0.103786519203,0.0,12.456681583,19.8967753704,25.2836170409,12.0732950358,13.2103220051
 11/11  22:00:00,32.8452983887,0.528613665393,0.0697287911545,0.0,9.18739968257,17.702556249,25.0339294115,14.2363341807,10.7975952308
 11/11  23:00:00,25.9492524798,0.627591066637,0.0100180426593,0.0,5.91811778209,14.0365255879,27.4862111347,18.0673169177,9.41889421696
 11/11  24:00:00,20.1493989507,0.734264651604,0.0,0.0,3.54045821811,10.5176760807,26.5797978134,21.2970066381,5.28279117532
 11/12  01:00:00,16.5376607302,0.825781986807,0.0,0.0,2.55330491699,7.80157382632,25.5816590859,23.9166540293,1.66500505658
 11/12  02:00:00,16.0002848381,0.877130710655,0.0,0.0,2.55330491699,7.21284921042,26.311544647,25.3363367301,0.975207916932
 11/12  03:00:00,15.7453524577,0.916560638238,0.0,0.0,2.55330491699,6.91848690247,26.8707351839,26.4131669353,0.457568248576
 11/12  04:00:00,15.6622053004,0.980594634911,0.0,0.0,2.55330491699,6.7713057485,28.9005082925,28.4429342944,0.457573998114
 11/12  05:00:00,17.7867806874,1.02867657415,0.0,0.0,3.82705111198,7.57405300124,31.0183686866,30.0430217081,0.975346978499
 11/12  06:00:00,22.2890901514,0.992373576161,0.0,0.0,6.02426329834,9.91545327661,33.8217163795,28.875669608,4.9460467715
 11/12  07:00:00,27.5074099603,0.892442305025,0.0,0.0,6.51253267309,14.7454349813,42.1997232998,25.6843929654,16.5153303344
 11/12  08:00:00,25.7172883985,0.84088413702,0.0,0.0,6.01364874671,17.9699221805,41.5736335419,24.0220927334,17.5515408085
 11/12  09:00:00,22.6541689099,0.869232736912,0.0,0.0,3.66783283761,18.1171033345,41.634823683,24.7739438284,16.8608798546
 11/12  10:00:00,19.8187970368,0.857492704264,0.0,0.0,3.10526160149,15.8560427302,39.1606364344,24.3717415603,14.7888948741
 11/12  11:00:00,16.8498739221,0.805196292753,0.0,0.0,3.10526160149,12.9394160272,36.2011174596,22.7935459068,13.4075715528
 11/12  12:00:00,16.9302981521,0.738439368898,0.0,0.0,3.10526160149,13.0865971812,31.5973002081,20.7797098829,10.8175903253
 11/12  13:00:00,16.7165737093,0.671896080158,0.0,0.0,3.10526160149,12.9394160272,28.3011641578,18.8648971539,9.43626700391
 11/12  14:00:00,16.2192227812,0.616088613986,0.0,0.0,3.10526160149,12.4978725653,25.6771567008,17.2768821879,8.4002745129
 11/12  15:00:00,15.9561582812,0.500205268007,0.0,0.0,3.10526160149,12.3506914113,21.4439881609,14.079706139,7.36428202189
 11/12  16:00:00,17.3073862775,0.486423811037,0.0,0.0,4.02872759285,12.7922348732,22.1972672164,13.7969927035,8.4002745129
 11/12  17:00:00,27.4948698627,0.545054008785,0.0,0.0,6.50191812146,17.7693977319,25.3648288157,15.5832309814,9.78159783425
 11/12  18:00:00,37.3501096941,0.491153364677,0.0,0.0,8.38069375907,23.1212625696,26.8719441478,13.9823688405,12.8895753073
 11/12  19:00:00,39.5709719297,0.440779237528,0.0103368665218,0.0,10.6415932552,23.1212625696,27.383936274,12.2497105696,15.1342257045
 11/12  20:00:00,38.6213468886,0.463282214548,0.00748682664368,0.0,12.3080778603,20.4854999863,27.3410594978,12.897495454,14.4435640438
 11/12  21:00:00,38.1927893331,0.480466728874,0.00186565009622,0.0,12.456681583,19.8967753704,26.6199171062,13.3850109686,13.2349061376
 11/12  22:00:00,32.762910845,0.515954912865,0.0,0.0,9.18739968257,17.702556249,25.2123743752,14.3947840499,10.8175903253
 11/12  23:00:00,25.9187516905,0.607108320041,0.0,0.0,5.91811778209,14.0365255879,26.5060456311,17.0697786272,9.43626700391
 11/12  24:00:00,20.1439245576,0.728790258479,0.0,0.0,3.54045821811,10.5176760807,26.026261649,20.7339646091,5.29229703988
 11/13  01:00:00,16.5620685087,0.850189765285,0.0,0.0,2.55330491699,7.80157382632,26.1317416278,24.4641148607,1.66762676717
 11/13  02:00:00,16.0658972769,0.942743149441,0.0,0.0,2.55330491699,7.21284921042,28.3719335477,27.3954145283,0.976519019336
 11/13  03:00:00,15.8100401705,0.981248351067,0.0,0.0,2.55330491699,6.91848690247,29.0294826194,28.5715865789,0.457896040557
 11/13  04:00:00,15.6982259873,1.01661532179,0.0,0.0,2.55330491699,6.7713057485,30.0442049288,29.5863031334,0.457901795384
 11/13  05:00:00,17.8355027287,1.07739861539,0.0,0.0,3.82705111198,7.57405300124,32.3211807952,31.3445225849,0.976658210295
 11/13  06:00:00,22.3417159005,1.04499932528,0.0,0.0,6.02426329834,9.91545327661,35.250193996,30.2952958175,4.95489817854
 11/13  07:00:00,27.5589151314,0.943947476132,0.0,0.0,6.51253267309,14.7454349813,43.8358605182,27.2897150707,16.5461454475
 11/13  08:00:00,26.0137962574,0.943862633468,0.0,0.0,6.01364874671,18.163451543,44.9777820649,27.3934596357,17.5843224292
 11/13  09:00:00,24.4260861724,1.19473643073,0.0,0.0,4.35151303671,18.8798367041,46.1459421298,29.2535919233,16.8923502065
 11/13  10:00:00,21.5359922993,1.12827439811,0.0,0.0,3.78894180059,16.6187760998,41.6814038573,26.8649724252,14.8164314321
 11/13  11:00:00,18.4947530594,1.00366186134,0.0,0.0,3.78894180059,13.7021493968,36.5591229965,23.126637415,13.4324855814
 11/13  12:00:00,18.5213538128,0.883081460854,0.0,0.0,3.78894180059,13.8493305508,30.3066632978,19.4690761864,10.8375871114
 11/13  13:00:00,18.0891768979,0.761345764066,0.0,0.0,3.69398621738,13.6338449159,25.0673681177,15.613726857,9.45364126073
 11/13  14:00:00,17.7423776691,0.692829933227,0.0,0.0,3.78894180059,13.2606059349,21.9959730297,13.5802911569,8.41568187272
 11/13  15:00:00,17.620271215,0.717904633135,0.0,0.0,3.78894180059,13.1134247809,21.6864853599,14.3087628752,7.37772248471
 11/13  16:00:00,18.9841904247,0.716814389535,0.0,0.0,4.71240779196,13.5549682428,22.7442527709,14.3285708982,8.41568187272
 11/13  17:00:00,29.0907286579,0.694499235331,0.0,0.0,7.18559832057,18.5321311015,23.5240928982,13.7244651748,9.7996277234
 11/13  18:00:00,37.474543183,0.422057491157,0.0,0.0,8.38069375907,23.3147919321,24.6089340003,11.6954281129,12.9135058874
 11/13  19:00:00,39.5150333255,0.395177499879,0.0,0.0,10.6415932552,23.1212625696,26.1062823955,10.9438645007,15.1624178948
 11/13  20:00:00,38.5445743002,0.393528174238,0.000468278597017,0.0,12.3080778603,20.4854999863,25.2882511205,10.817806151,14.4704449694
 11/13  21:00:00,38.1670892991,0.456632344911,0.0,0.0,12.456681583,19.8967753704,25.9644654923,12.7049731422,13.2594923501
 11/13  22:00:00,32.7734876587,0.526531726556,0.0,0.0,9.18739968257,17.702556249,25.5974928665,14.7599057551,10.8375871114
 11/13  23:00:00,25.9345246815,0.622881311052,0.0,0.0,5.91811778209,14.0365255879,27.0027777779,17.5491365172,9.45364126073
 11/13  24:00:00,20.1170001214,0.701865822335,0.0,0.0,3.54045821811,10.5176760807,25.0600475716,19.7582438629,5.3018037087
 11/14  01:00:00,16.4647863059,0.752907562488,0.0,0.0,2.55330491699,7.80157382632,22.7210247647,21.0507764489,1.6702483158
 11/14  02:00:00,15.9128615308,0.789707403376,0.0,0.0,2.55330491699,7.21284921042,23.0165654442,22.0387354649,0.977829979295
 11/14  03:00:00,15.6449814683,0.816189648826,0.0,0.0,2.55330491699,6.91848690247,23.2435059045,22.7852821125,0.458223792062
 11/14  04:00:00,15.536857443,0.855246777477,0.0,0.0,2.55330491699,6.7713057485,24.3983841519,23.9401546014,0.458229550457
 11/14  05:00:00,17.6343575234,0.876253410175,0.0,0.0,3.82705111198,7.57405300124,25.4794979786,24.5015287205,0.977969258072
 11/14  06:00:00,22.100506519,0.80378994377,0.0,0.0,6.02426329834,9.91545327661,27.3691587994,22.4054108151,4.9637479843
 11/14  07:00:00,27.3231978318,0.708230176559,0.0,0.0,6.51253267309,14.7454349813,36.142216186,19.5652620812,16.5769541048
 11/14  08:00:00,25.7651666664,0.695233042449,0.0,0.0,6.01364874671,18.163451543,36.8792653097,19.2621681942,17.6170971155
 11/14  09:00:00,24.2136323025,0.982282560795,0.0,0.0,4.35151303671,18.8798367041,38.8156186296,21.8918047283,16.9238139013
 11/14  10:00:00,21.4332134401,1.02549553893,0.0,0.0,3.78894180059,16.6187760998,37.7250575687,22.8810954038,14.843962165
 11/14  11:00:00,18.5031093482,1.01201815008,0.0,0.0,3.78894180059,13.7021493968,35.9488135079,22.4914191681,13.4573943397
 11/14  12:00:00,18.619479728,0.981207376032,0.0,0.0,3.78894180059,13.8493305508,32.4303537616,21.5727740941,10.8575796674
 11/14  13:00:00,18.2862774588,0.958446324968,0.0,0.0,3.69398621738,13.6338449159,30.3687443843,20.8977325421,9.47101184219
 11/14  14:00:00,18.0188506903,0.969302954395,0.0,0.0,3.78894180059,13.2606059349,29.5918019227,21.1607159495,8.43108597326
 11/14  15:00:00,17.8606363254,0.958269743505,0.0,0.0,3.78894180059,13.1134247809,28.1734501275,20.7822900232,7.39116010433
 11/14  16:00:00,19.1924503671,0.925074331874,0.0,0.0,4.71240779196,13.5549682428,28.2516755707,19.8205895975,8.43108597326
 11/14  17:00:00,29.2438829245,0.847653501954,0.0,0.0,7.18559832057,18.5321311015,27.5309888385,17.71333504,9.8176537985
 11/14  18:00:00,37.5747389341,0.522253242275,0.0,0.0,8.38069375907,23.3147919321,27.2360936149,14.2986622097,12.9374314053
 11/14  19:00:00,39.5710182798,0.451162454165,0.0,0.0,10.6415932552,23.1212625696,27.4634474446,12.2728433233,15.1906041213
 11/14  20:00:00,38.5876191804,0.437041333055,0.0,0.0,12.3080778603,20.4854999863,26.345290496,11.8479702873,14.4973202087
 11/14  21:00:00,38.1606208762,0.450163922054,0.0,0.0,12.456681583,19.8967753704,25.5091990343,12.2251256727,13.2840733616
 11/14  22:00:00,32.7333054989,0.486349566691,0.0,0.0,9.18739968257,17.702556249,24.1199170432,13.2623373758,10.8575796674
 11/14  23:00:00,25.8738545526,0.562211182086,0.0,0.0,5.91811778209,14.0365255879,24.9186164487,15.4476046065,9.47101184219
 11/14  24:00:00,20.0865202551,0.671385955956,0.0,0.0,3.54045821811,10.5176760807,23.7565754721,18.4452671056,5.31130836648
 11/15  01:00:00,16.4937384071,0.78185966371,0.0,0.0,2.55330491699,7.80157382632,23.0433602492,21.3704913224,1.67286892674
 11/15  02:00:00,15.9561966822,0.833042554746,0.0,0.0,2.55330491699,7.21284921042,23.6892791223,22.7101387136,0.979140408688
 11/15  03:00:00,15.6998366164,0.871044796919,0.0,0.0,2.55330491699,6.91848690247,24.1562237532,23.6976723472,0.458551406042
 11/15  04:00:00,15.5796508407,0.898040175169,0.0,0.0,2.55330491699,6.7713057485,24.8567897843,24.398232618,0.458557166283
 11/15  05:00:00,17.6523695589,0.894265445649,0.0,0.0,3.82705111198,7.57405300124,25.2566891283,24.2774093947,0.979279733578
 11/15  06:00:00,22.1324076994,0.835691124236,0.0,0.0,6.02426329834,9.91545327661,27.6564845173,22.6838909497,4.97259356761
 11/15  07:00:00,27.3319621922,0.716994536895,0.0,0.0,6.51253267309,14.7454349813,36.0385175579,19.4307703757,16.6077471823
 11/15  08:00:00,25.7345221101,0.664588486129,0.0,0.0,6.01364874671,18.163451543,35.8842594704,18.2344043091,17.6498551613
 11/15  09:00:00,24.0258114159,0.794461674166,0.0,0.0,4.35151303671,18.8798367041,33.3425516872,16.3872900661,16.9552616211
 11/15  10:00:00,21.1202108161,0.712492914899,0.0,0.0,3.78894180059,16.6187760998,28.8107348549,13.9392559351,14.8714789198
 11/15  11:00:00,18.1230222058,0.631931007675,0.0,0.0,3.78894180059,13.7021493968,25.2401219708,11.7578315196,13.4822904512
 11/15  12:00:00,18.2887482504,0.57382073479,0.0766551636452,0.0,3.78894180059,13.8493305508,20.3154762022,9.43791412946,10.8775620727
 11/15  13:00:00,18.048082135,0.538254604868,0.181996396364,0.0,3.69398621738,13.6338449159,16.8784294567,7.3900558525,9.48837360416
 11/15  14:00:00,17.7790201794,0.49429134087,0.235181102628,0.0,3.78894180059,13.2606059349,14.2918045394,5.84532228668,8.44648225274
 11/15  15:00:00,17.5601766805,0.457409081735,0.200401016911,0.0,3.78894180059,13.1134247809,12.6679472676,5.26335636625,7.40459090133
 11/15  16:00:00,18.8079717966,0.437969894012,0.102625867345,0.0,4.71240779196,13.5549682428,14.1065134373,5.66003118452,8.44648225274
 11/15  17:00:00,29.7909610296,0.458209861722,0.0436884119515,0.0,7.18559832057,18.5321311015,16.6018056141,6.76613489279,9.8356707213
 11/15  18:00:00,37.3400047373,0.206773981564,0.0807450639363,0.0,8.38069375907,23.3147919321,17.7831488276,4.82180405202,12.9613447755
 11/15  19:00:00,39.4233485084,0.186411410459,0.117081272365,0.0,10.6415932552,23.1212625696,19.0112632311,3.79248719413,15.2187760369
 11/15  20:00:00,38.453528625,0.205226360982,0.0977244166634,0.0,12.3080778603,20.4854999863,18.9886956266,4.46451382394,14.5241818027
 11/15  21:00:00,38.028117479,0.244790582326,0.0728699425346,0.0,12.456681583,19.8967753704,19.0890012477,5.78035935506,13.3086418927
 11/15  22:00:00,32.5769587103,0.283062393749,0.0469403844219,0.0,9.18739968257,17.702556249,17.9653258677,7.08776379504,10.8775620727
 11/15  23:00:00,25.644624226,0.331865767395,0.00111508814523,0.0,5.91811778209,14.0365255879,18.404704019,8.91633041487,9.48837360416
 11/15  24:00:00,19.8576022062,0.442467907121,0.0,0.0,3.54045821811,10.5176760807,17.3795359554,12.0587277569,5.3208081985
 11/16  01:00:00,16.2725435111,0.560664767751,0.0,0.0,2.55330491699,7.80157382632,17.1305833726,15.455095548,1.67548782453
 11/16  02:00:00,15.7464180514,0.623263923957,0.0,0.0,2.55330491699,7.21284921042,18.2126368245,17.232186905,0.980449919548
 11/16  03:00:00,15.4921623259,0.663370506398,0.0,0.0,2.55330491699,6.91848690247,18.7991979681,18.3403191826,0.458878785492
 11/16  04:00:00,15.377605025,0.695994359466,0.0,0.0,2.55330491699,6.7713057485,19.7186298919,19.259745346,0.45888454585
 11/16  05:00:00,17.4658793972,0.707775283931,0.0,0.0,3.82705111198,7.57405300124,20.5518992698,19.5713100211,0.980589248733
 11/16  06:00:00,22.0191750222,0.722458447046,0.0,0.0,6.02426329834,9.91545327661,25.1291183818,20.1476860732,4.98143230854
 11/16  07:00:00,27.3275120553,0.712544400045,0.0,0.0,6.51253267309,14.7454349813,36.6726576894,20.034142129,16.6385155604
 11/16  08:00:00,25.7556949718,0.685761347884,0.0,0.0,6.01364874671,18.163451543,36.9026354779,19.2200486121,17.6825868658
 11/16  09:00:00,24.1289277225,0.89757798076,0.0,0.0,4.35151303671,18.8798367041,36.2981030231,19.3114189701,16.986684053
 11/16  10:00:00,21.2696505726,0.861932671439,0.0,0.0,3.78894180059,16.6187760998,32.9691455749,18.0701720272,14.8989735477
 11/16  11:00:00,18.2431891048,0.752097906669,0.0,0.0,3.78894180059,13.7021493968,28.4174677736,14.9103012304,13.5071665432
 11/16  12:00:00,18.3444439471,0.706171595226,0.0,0.0,3.78894180059,13.8493305508,24.4304639406,13.532935531,10.8975284097
 11/16  13:00:00,18.0115738394,0.683742705605,0.0,0.0,3.69398621738,13.6338449159,22.4523781453,12.9466567402,9.50572140512
 11/16  14:00:00,17.703688754,0.654141018061,0.0,0.0,3.78894180059,13.2606059349,20.6347208321,12.1728546804,8.46186615171
 11/16  15:00:00,17.5467383719,0.64437179008,0.0,0.0,3.78894180059,13.1134247809,19.3668704589,11.9488595606,7.4180108983
 11/16  16:00:00,18.9327510574,0.66537502223,0.0,0.0,4.71240779196,13.5549682428,21.0585846587,12.596718507,8.46186615171
 11/16  17:00:00,29.9152059847,0.626143228749,0.0,0.0,7.18559832057,18.5321311015,21.3557345469,11.5020613906,9.85367315625
 11/16  18:00:00,37.3808235569,0.32833786511,0.0,0.0,8.38069375907,23.3147919321,21.7712462054,8.78600728893,12.9852389165
 11/16  19:00:00,39.4138914146,0.294035588979,0.0,0.0,10.6415932552,23.1212625696,23.075812373,7.82888707414,15.2469252989
 11/16  20:00:00,38.4747340417,0.324156194307,0.0,0.0,12.3080778603,20.4854999863,23.2480433672,8.69702157064,14.5510217966
 11/16  21:00:00,38.0794749667,0.36901801255,0.0,0.0,12.456681583,19.8967753704,23.354931414,10.0217407464,13.3331906676
 11/16  22:00:00,32.6493099877,0.402354055588,0.0,0.0,9.18739968257,17.702556249,21.8587729334,10.9612445238,10.8975284097
 11/16  23:00:00,25.8137513424,0.502107971953,0.0,0.0,5.91811778209,14.0365255879,23.3585424191,13.852821014,9.50572140512
 11/16  24:00:00,20.0403556747,0.625221375608,0.0,0.0,3.54045821811,10.5176760807,22.8367160337,17.5064156422,5.33030039148
 11/17  01:00:00,16.4315369759,0.719658232487,0.0,0.0,2.55330491699,7.80157382632,21.9958296224,20.3177253882,1.67810423421
 11/17  02:00:00,15.8533820549,0.730227927422,0.0,0.0,2.55330491699,7.21284921042,21.471966337,20.4902082128,0.981758124179
 11/17  03:00:00,15.6060262396,0.777234420178,0.0,0.0,2.55330491699,6.91848690247,22.3625853383,21.9033795048,0.459205833475
 11/17  04:00:00,15.5014265977,0.819815932216,0.0,0.0,2.55330491699,6.7713057485,23.544398967,23.0851873747,0.459211592216
 11/17  05:00:00,17.5736148584,0.815510745169,0.0,0.0,3.82705111198,7.57405300124,23.8113693775,22.8294719617,0.981897415738
 11/17  06:00:00,22.0355870002,0.738870424952,0.0,0.0,6.02426329834,9.91545327661,25.5373158038,20.5470542147,4.99026158918
 11/17  07:00:00,27.2267033527,0.611735697468,0.0,0.0,6.51253267309,14.7454349813,33.3053213984,16.6360712712,16.6692501272
 11/17  08:00:00,26.5435409805,0.580774023268,0.0,0.0,6.01364874671,18.163451543,33.4526516576,15.7373691219,17.7152825358
 11/17  09:00:00,24.0816641159,0.850314374212,0.0,0.0,4.35151303671,18.8798367041,34.7801423886,17.7620704969,17.0180718916
 11/17  10:00:00,21.2299396548,0.82222175356,0.0,0.0,3.78894180059,16.6187760998,31.7346106158,16.8081727093,14.9264379065
 11/17  11:00:00,18.2567137873,0.765622589173,0.0,0.0,3.78894180059,13.7021493968,28.6813072603,15.1492920116,13.5320152487
 11/17  12:00:00,18.3626908701,0.724418518146,0.0,0.0,3.78894180059,13.8493305508,24.8881721295,13.970699364,10.9174727654
 11/17  13:00:00,17.9823543539,0.654523220142,0.0,0.0,3.69398621738,13.6338449159,21.4809490712,11.9578989635,9.52305010768
 11/17  14:00:00,17.669436856,0.619889120123,0.0,0.0,3.78894180059,13.2606059349,19.4647841057,10.9875509914,8.47723311436
 11/17  15:00:00,17.4959992909,0.593632709009,0.0,0.0,3.78894180059,13.1134247809,17.6964254488,10.2650093278,7.43141612103
 11/17  16:00:00,18.8487610268,0.581384991596,0.0,0.0,4.71240779196,13.5549682428,18.4301973854,9.952964271,8.47723311436
 11/17  17:00:00,29.8215776877,0.532514931783,0.0,0.0,7.18559832057,18.5321311015,18.5023975029,8.63074173081,9.87165577212
 11/17  18:00:00,37.3157959916,0.263310299795,0.0,0.0,8.38069375907,23.3147919321,19.8484079565,6.83930120445,13.0091067521
 11/17  19:00:00,39.3362147991,0.216358973453,0.0,0.0,10.6415932552,23.1212625696,20.8465581695,5.5715145985,15.275043571
 11/17  20:00:00,38.3660091056,0.215431258236,0.0,0.0,12.3080778603,20.4854999863,20.1227185947,5.54488635259,14.5778322421
 11/17  21:00:00,37.9330892405,0.222632286351,0.0,0.0,12.456681583,19.8967753704,19.0997964018,5.74208398526,13.3577124165
 11/17  22:00:00,32.4871286228,0.240172690632,0.0,0.0,9.18739968257,17.702556249,17.128913962,6.21144119653,10.9174727654
 11/17  23:00:00,25.6230636126,0.311420242167,0.0,0.0,5.91811778209,14.0365255879,17.7119228759,8.18887276824,9.52305010768
 11/17  24:00:00,19.7980595625,0.382925263349,0.0,0.0,3.54045821811,10.5176760807,15.5212063119,10.1814241775,5.33978213439
 11/18  01:00:00,16.1825278155,0.470649072111,0.0,0.0,2.55330491699,7.80157382632,14.3684444267,12.6877270452,1.68071738155
 11/18  02:00:00,15.6481942982,0.525040170719,0.0,0.0,2.55330491699,7.21284921042,15.2391105494,14.2560459142,0.98306463527
 11/18  03:00:00,15.3828089461,0.554017126654,0.0,0.0,2.55330491699,6.91848690247,15.5325947463,15.0730622932,0.45953245315
 11/18  04:00:00,15.2415395917,0.559928926221,0.0,0.0,2.55330491699,6.7713057485,15.6500822317,15.1905440232,0.459538208538
 11/18  05:00:00,17.3103074105,0.552203297264,0.0,0.0,3.82705111198,7.57405300124,15.9155811976,14.9323773504,0.983203847196
 11/18  06:00:00,21.8118043876,0.515087812419,0.0,0.0,6.02426329834,9.91545327661,18.8609629341,13.8618841396,4.99907879446
 11/18  07:00:00,27.040352221,0.42538456571,0.0,0.0,6.51253267309,14.7454349813,27.9704792018,11.2705374212,16.6999417806
 11/18  08:00:00,26.1583252564,0.389087661557,0.0,0.0,6.01364874671,17.9699221805,27.9768372453,10.2289047566,17.7479324887
 11/18  09:00:00,22.2019074847,0.416971311672,0.0,0.0,3.66783283761,18.1171033345,28.0131432768,10.9637274351,17.0494158417
 11/18  10:00:00,19.3470105157,0.385706183152,0.0,0.0,3.10526160149,15.8560427302,25.0367238423,10.0828599795,14.9538638628
 11/18  11:00:00,16.3833307878,0.338653158443,0.0,0.0,3.10526160149,12.9394160272,22.3421873465,8.7853581373,13.5568292092
 11/18  12:00:00,16.4863480157,0.29448923244,0.0,0.0,3.10526160149,13.0865971812,18.5165757261,7.57918649242,10.9373892337
 11/18  13:00:00,16.3041859465,0.259508317367,0.0,0.0,3.10526160149,12.9394160272,16.2051270004,6.6647724203,9.54035458011
 11/18  14:00:00,15.8246705186,0.221536351373,0.0,0.0,3.10526160149,12.4978725653,14.1472703091,5.65469171922,8.49257858991
 11/18  15:00:00,15.6683931302,0.21244011699,0.0,0.0,3.10526160149,12.3506914113,12.8656923734,5.42088977367,7.44480259971
 11/18  16:00:00,17.0437488291,0.222786362537,0.0,0.0,4.02872759285,12.7922348732,14.2077219778,5.71514338794,8.49257858991
 11/18  17:00:00,28.0360806564,0.1934314692,0.0,0.0,6.50191812146,17.7693977319,14.8396253982,4.95001215466,9.88961324351
 11/18  18:00:00,36.9874107812,0.128454451839,0.0,0.0,8.38069375907,23.1212625696,16.2566934142,3.22375220005,13.0329412141
 11/18  19:00:00,39.2037018315,0.0838460058813,0.0,0.0,10.6415932552,23.1212625696,17.3893395435,2.08621701726,15.3031225262
 11/18  20:00:00,38.2304068698,0.079829022395,0.0,0.0,12.3080778603,20.4854999863,16.5843258177,1.97972061824,14.6046051994
 11/18  21:00:00,37.7971636796,0.0854450311509,0.00126169433155,0.0,12.456681583,19.8967753704,15.4907546779,2.10855480036,13.3821998775
 11/18  22:00:00,32.3435839928,0.096628060672,0.0,0.0,9.18739968257,17.702556249,13.3359213154,2.3985320817,10.9373892337
 11/18  23:00:00,25.461588068,0.149944697562,0.0,0.0,5.91811778209,14.0365255879,13.3103972489,3.77004266877,9.54035458011
 11/18  24:00:00,19.6404085039,0.22527420481,0.0,0.0,3.54045821811,10.5176760807,11.1426140608,5.79336344148,5.34925061931
 11/19  01:00:00,15.9956045423,0.283725798936,0.0,0.0,2.55330491699,7.80157382632,9.04575042658,7.36242393331,1.68332649327
 11/19  02:00:00,15.4444062711,0.32125214361,0.0,0.0,2.55330491699,7.21284921042,9.37468404475,8.39031497874,0.984369066011
 11/19  03:00:00,15.1776997477,0.348907928198,0.0,0.0,2.55330491699,6.91848690247,9.6258396744,9.16598112659,0.459858547805
 11/19  04:00:00,15.0609071019,0.37929643638,0.0,0.0,2.55330491699,6.7713057485,10.4936510171,10.033786719,0.4598642981
 11/19  05:00:00,17.1614371911,0.403333077854,0.0,0.0,3.82705111198,7.57405300124,11.7323215356,10.7478133794,0.98450815622
 11/19  06:00:00,21.6720290714,0.375312496198,0.0,0.0,6.02426329834,9.91545327661,14.9303574128,9.92247609997,5.00788131286
 11/19  07:00:00,26.9412613824,0.326293727149,0.0,0.0,6.51253267309,14.7454349813,25.2746062413,8.54402481023,16.7305814311
 11/19  08:00:00,26.0853233744,0.316085779606,0.0,0.0,6.01364874671,17.9699221805,26.0491755566,8.26864850112,17.7805270555
 11/19  09:00:00,22.1091515732,0.324215400237,0.0,0.0,3.66783283761,18.1171033345,25.5742413778,8.49353475669,17.0807066211
 11/19  10:00:00,19.218208486,0.256904153538,0.0,0.0,3.10526160149,15.8560427302,21.6880795544,6.70683625972,14.9812432947
 11/19  11:00:00,16.2859368884,0.24125925903,0.0,0.0,3.10526160149,12.9394160272,19.8373656343,6.25576455817,13.5816010762
 11/19  12:00:00,16.3971483978,0.205289614615,0.0,0.0,3.10526160149,13.0865971812,16.246533118,5.28926120164,10.9572719164
 11/19  13:00:00,16.233271438,0.188593808778,0.0,0.0,3.10526160149,12.9394160272,14.3857111517,4.8280814538,9.55762969786
 11/19  14:00:00,15.7644915904,0.161357423196,0.0,0.0,3.10526160149,12.4978725653,12.6375976633,4.12969962933,8.50789803395
 11/19  15:00:00,15.6159282821,0.141552756601,0.0184225123155,0.0,3.10526160149,12.3506914113,10.9444563807,3.48629001064,7.45816637004
 11/19  16:00:00,16.9783261414,0.15616095081,0.00120272407694,0.0,4.02872759285,12.7922348732,12.5382290824,4.03033104841,8.50789803395
 11/19  17:00:00,27.9988315043,0.156182317099,0.0,0.0,6.50191812146,17.7693977319,13.9540704771,4.04653022461,9.90754025249
 11/19  18:00:00,37.0679522734,0.132455559441,0.0765403845827,0.0,8.38069375907,23.1212625696,15.7245332403,2.6677979961,13.0567352442
 11/19  19:00:00,39.3824215834,0.131683557193,0.130882200557,0.0,10.6415932552,23.1212625696,17.4625733799,2.13141953059,15.3311538494
 11/19  20:00:00,38.4161831216,0.140176244401,0.125429029819,0.0,12.3080778603,20.4854999863,17.0280061993,2.39667345921,14.6313327401
 11/19  21:00:00,37.976988431,0.160825786598,0.105705690272,0.0,12.456681583,19.8967753704,16.5201325045,3.11348670567,13.4066457989
 11/19  22:00:00,32.5152769289,0.195900083639,0.0724209130797,0.0,9.18739968257,17.702556249,15.3252928976,4.36802098115,10.9572719164
 11/19  23:00:00,25.5703629013,0.250458822214,0.00826070861269,0.0,5.91811778209,14.0365255879,16.0765002201,6.51887052227,9.55762969786
 11/19  24:00:00,19.7404096991,0.325275400039,0.0,0.0,3.54045821811,10.5176760807,14.0115744336,8.65287139135,5.35870304222
 11/20  01:00:00,16.090499131,0.378620387581,0.0,0.0,2.55330491699,7.80157382632,11.7608439664,10.0749131691,1.68593079729
 11/20  02:00:00,15.5440457098,0.42089158235,0.0,0.0,2.55330491699,7.21284921042,12.2227338947,11.2370628645,0.985671030204
 11/20  03:00:00,15.2872793712,0.458487551745,0.0,0.0,2.55330491699,6.91848690247,12.7658497045,12.3056656836,0.460184020883
 11/20  04:00:00,15.1663783031,0.484767637639,0.0,0.0,2.55330491699,6.7713057485,13.5380967228,13.0779069585,0.460189764343
 11/20  05:00:00,17.2450120292,0.486907915898,0.0,0.0,3.82705111198,7.57405300124,14.1004543371,13.1146443806,0.985809956554
 11/20  06:00:00,21.7626321644,0.465915589194,0.0,0.0,6.02426329834,9.91545327661,17.503554589,12.4868880518,5.01666653722
 11/20  07:00:00,27.0407457972,0.425778141926,0.0,0.0,6.51253267309,14.7454349813,28.1152945957,11.3541345909,16.7611600048
 11/20  08:00:00,26.374631961,0.411865003719,0.0,0.0,6.01364874671,18.163451543,28.7857090324,10.9726524487,17.8130565837
 11/20  09:00:00,23.8439796323,0.612629890561,0.0,0.0,4.35151303671,18.8798367041,28.0415577197,10.9296227565,17.1119349632
 11/20  10:00:00,21.0015779768,0.593860075645,0.0,0.0,3.78894180059,16.6187760998,25.3290619438,10.3204938498,15.008568094
 11/20  11:00:00,18.0581795605,0.567088362388,0.0,0.0,3.78894180059,13.7021493968,23.1663629549,9.56003944126,13.6063235137
 11/20  12:00:00,18.1722624568,0.533990104879,0.0,0.0,3.78894180059,13.8493305508,19.5919263551,8.61481142968,10.9771149254
 11/20  13:00:00,17.8282760473,0.500444913476,0.0,0.0,3.69398621738,13.6338449159,17.2411410376,7.66627069259,9.57487034506
 11/20  14:00:00,17.5397647962,0.490217060286,0.0,0.0,3.78894180059,13.2606059349,15.9395668243,7.41637991449,8.52318690977
 11/20  15:00:00,17.417957403,0.515590821123,0.0,0.0,3.78894180059,13.1134247809,15.6620617378,8.19055826333,7.47150347448
 11/20  16:00:00,18.7907030339,0.523326998734,0.0,0.0,4.71240779196,13.5549682428,16.9617871496,8.43860023985,8.52318690977
 11/20  17:00:00,29.7628971415,0.473834385552,0.0,0.0,7.18559832057,18.5321311015,16.9766973749,7.05126588479,9.92543149015
 11/20  18:00:00,37.2652637218,0.208892745482,0.00388528452058,0.0,8.38069375907,23.3147919321,18.4140727101,5.33359091411,13.080481796
 11/20  19:00:00,39.3899315688,0.195203214249,0.074872528893,0.0,10.6415932552,23.1212625696,19.6317218542,4.27259261505,15.3591292391
 11/20  20:00:00,38.4285314517,0.19722567542,0.0807279289355,0.0,12.3080778603,20.4854999863,18.9280332372,4.27002628825,14.658006949
 11/20  21:00:00,37.9896350073,0.195350850448,0.0838272026957,0.0,12.456681583,19.8967753704,17.6140230119,4.18298007074,13.4310429411
 11/20  22:00:00,32.5225928417,0.199723998081,0.0759129114732,0.0,9.18739968257,17.702556249,15.336637518,4.35952259259,10.9771149254
 11/20  23:00:00,25.5647767851,0.235800816352,0.0173325983141,0.0,5.91811778209,14.0365255879,15.480894467,5.90602412195,9.57487034506
 11/20  24:00:00,19.706150037,0.291015737869,0.0,0.0,3.54045821811,10.5176760807,12.9449759452,7.57683934126,5.3681366039
 11/21  01:00:00,16.0430407993,0.331162055885,0.0,0.0,2.55330491699,7.80157382632,10.3154093719,8.62687984899,1.68852952295
 11/21  02:00:00,15.4725783077,0.349424180272,0.0,0.0,2.55330491699,7.21284921042,10.0782723415,9.09130219908,0.986970142381
 11/21  03:00:00,15.194758078,0.365966258544,0.0,0.0,2.55330491699,6.91848690247,10.0042982791,9.54378950305,0.460508776009
 11/21  04:00:00,15.0346733082,0.353062642669,0.0,0.0,2.55330491699,6.7713057485,9.5963331062,9.13581859531,0.460514510891
 11/21  05:00:00,17.0899176987,0.331813585399,0.0,0.0,3.82705111198,7.57405300124,9.51136048322,8.52425162054,0.987108862683
 11/21  06:00:00,21.6074210394,0.310704464221,0.0,0.0,6.02426329834,9.91545327661,13.0107042544,7.98527238888,5.02543186553
 11/21  07:00:00,26.8831877952,0.268220139931,0.0,0.0,6.51253267309,14.7454349813,23.6670326048,6.87536415895,16.7916684459
 11/21  08:00:00,26.2147508576,0.251983900327,0.0,0.0,6.01364874671,18.163451543,24.2965264967,6.45101505676,17.84551144
 11/21  09:00:00,23.7160313839,0.484681642149,0.0,0.0,4.35151303671,18.8798367041,24.3830282083,7.23993658818,17.1430916201
 11/21  10:00:00,20.9039791693,0.496261268116,0.0,0.0,3.78894180059,16.6187760998,22.5966976605,7.56086749171,15.0358301688
 11/21  11:00:00,17.9804876847,0.489396486599,0.0,0.0,3.78894180059,13.7021493968,21.03550879,7.40451958962,13.6309892004
 11/21  12:00:00,18.1748538754,0.536581523483,0.0,0.0,3.78894180059,13.8493305508,19.8168945934,8.81998220886,10.9969123845
 11/21  13:00:00,17.9158801195,0.588048985685,0.0,0.0,3.69398621738,13.6338449159,19.9852664169,10.3931950008,9.59207141605
 11/21  14:00:00,17.6479589652,0.598411229277,0.0,0.0,3.78894180059,13.2606059349,19.255817563,10.7173768733,8.53844068971
 11/21  15:00:00,17.4999055233,0.597538941433,0.0,0.0,3.78894180059,13.1134247809,18.195050253,10.7102402896,7.48480996336
 11/21  16:00:00,18.8552850678,0.587909032568,0.0,0.0,4.71240779196,13.5549682428,18.9722934625,10.4338527728,8.53844068971
 11/21  17:00:00,29.869648709,0.580585953123,0.0,0.0,7.18559832057,18.5321311015,20.1521395716,10.2088579134,9.94328165817
 11/21  18:00:00,37.3792724518,0.326786760002,0.0,0.0,8.38069375907,23.3147919321,21.8474617803,8.74328794309,13.1041738372
 11/21  19:00:00,39.4137963148,0.293940489138,0.0,0.0,10.6415932552,23.1212625696,23.2137128834,7.82667247242,15.387040411
 11/21  20:00:00,38.4847203946,0.334142547228,0.0,0.0,12.3080778603,20.4854999863,23.6874750892,9.00285516247,14.6846199267
 11/21  21:00:00,38.0850883051,0.374631350954,0.0,0.0,12.456681583,19.8967753704,23.6166284928,10.1612444135,13.4553840793
 11/21  22:00:00,32.6798000465,0.432844114365,0.0,0.0,9.18739968257,17.702556249,22.8502030517,11.8532906671,10.9969123845
 11/21  23:00:00,25.8229108107,0.511267440238,0.0,0.0,5.91811778209,14.0365255879,23.6759681342,14.0838967182,9.59207141605
 11/21  24:00:00,20.0113147575,0.596180458373,0.0,0.0,3.54045821811,10.5176760807,21.9444615034,16.5669129927,5.37754851067
 11/22  01:00:00,16.4141192376,0.702240494246,0.0,0.0,2.55330491699,7.80157382632,21.4593094685,19.7681875673,1.6911219012
 11/22  02:00:00,15.932861427,0.809707299583,0.0,0.0,2.55330491699,7.21284921042,24.0672232345,23.0789572166,0.988266017916
 11/22  03:00:00,15.6770033995,0.848211580055,0.0,0.0,2.55330491699,6.91848690247,24.608973869,24.1481411519,0.460832717022
 11/22  04:00:00,15.5445064705,0.862895805016,0.0,0.0,2.55330491699,6.7713057485,24.9195641976,24.458725756,0.46083844158
 11/22  05:00:00,17.6598335638,0.901729450574,0.0,0.0,3.82705111198,7.57405300124,26.5164144474,25.5280099575,0.98840448995
 11/22  06:00:00,22.2003268699,0.903610294714,0.0,0.0,6.02426329834,9.91545327661,30.6450342698,25.6108595682,5.03417470163
 11/22  07:00:00,27.4585984971,0.843630841849,0.0,0.0,6.51253267309,14.7454349813,40.8324302276,24.0103325084,16.8220977192
 11/22  08:00:00,26.78430565,0.821538692704,0.0,0.0,6.01364874671,18.163451543,41.2735983118,23.3957162987,17.8778820131
 11/22  09:00:00,24.2712983273,1.03994858557,0.0,0.0,4.35151303671,18.8798367041,41.1390959809,23.9649286158,17.1741673651
 11/22  10:00:00,21.3982399755,0.990522074257,0.0,0.0,3.78894180059,16.6187760998,37.4912847692,22.4282633235,15.0630214457
 11/22  11:00:00,18.409729335,0.918638136882,0.0,0.0,3.78894180059,13.7021493968,33.8431681343,20.1875773025,13.6555908318
 11/22  12:00:00,18.4272600969,0.788987744946,0.0,0.0,3.78894180059,13.8493305508,27.3499989141,16.3333404833,11.0166584308
 11/22  13:00:00,18.0773636109,0.749532477067,0.0,0.0,3.69398621738,13.6338449159,24.7763945111,15.1671666942,9.60922781692
 11/22  14:00:00,17.788434037,0.738886301115,0.0,0.0,3.78894180059,13.2606059349,23.3919853221,14.8383304656,8.55365485651
 11/22  15:00:00,17.6153868969,0.71302031499,0.0,0.0,3.78894180059,13.1134247809,21.5959810144,14.0978991183,7.4980818961
 11/22  16:00:00,18.9732646465,0.705888611324,0.0,0.0,4.71240779196,13.5549682428,22.4479031678,13.8942483113,8.55365485651
 11/22  17:00:00,29.9747901956,0.685727439694,0.0,0.0,7.18559832057,18.5321311015,23.2756385146,13.3145530442,9.96108547038
 11/22  18:00:00,37.4957171487,0.44323145689,0.0,0.0,8.38069375907,23.3147919321,25.3694212706,12.241616919,13.1278043516
 11/22  19:00:00,39.5304897565,0.410633930918,0.0,0.0,10.6415932552,23.1212625696,26.7011480394,11.2862689403,15.4148790991
 11/22  20:00:00,38.5567814555,0.406203608134,0.0,0.0,12.3080778603,20.4854999863,25.7953480764,11.0841842842,14.7111637922
 11/22  21:00:00,38.1222321871,0.411775232977,0.0,0.0,12.456681583,19.8967753704,24.6504353963,11.1707733912,13.4796620051
 11/22  22:00:00,32.6815777702,0.434621838033,0.0,0.0,9.18739968257,17.702556249,22.7917448047,11.7750863739,11.0166584308
 11/22  23:00:00,25.823179647,0.51153627656,0.0,0.0,5.91811778209,14.0365255879,23.5888757825,13.9796479656,9.60922781692
 11/22  24:00:00,20.0187009523,0.603566653228,0.0,0.0,3.54045821811,10.5176760807,21.9916560596,16.6047200843,5.38693597529
 11/23  01:00:00,16.4187421417,0.706863398318,0.0,0.0,2.55330491699,7.80157382632,21.4072794533,19.7135722884,1.69370716489
 11/23  02:00:00,15.9465891557,0.823435028248,0.0,0.0,2.55330491699,7.21284921042,24.3292760707,23.3397177975,0.98955827314
 11/23  03:00:00,15.7169191951,0.888127375597,0.0,0.0,2.55330491699,6.91848690247,25.5428230892,25.0816673412,0.461155748
 11/23  04:00:00,15.5553373126,0.873726647053,0.0,0.0,2.55330491699,6.7713057485,24.8751842184,24.4140227579,0.46116146049
 11/23  05:00:00,17.6419948935,0.883890780226,0.0,0.0,3.82705111198,7.57405300124,25.5938825683,24.6041861136,0.989696454667
 11/23  06:00:00,22.1485566916,0.851840116446,0.0,0.0,6.02426329834,9.91545327661,28.7859416748,23.7430492188,5.04289245608
 11/23  07:00:00,27.3663363821,0.751368726779,0.0,0.0,6.51253267309,14.7454349813,37.8320617967,20.9796229836,16.8524388131
 11/23  08:00:00,27.3928900042,0.730819076065,0.0,0.0,6.01364874671,17.9699221805,38.3028666636,20.3927079467,17.9101587169
 11/23  09:00:00,22.6202521355,0.835315962481,0.0,0.0,3.66783283761,18.1171033345,40.425153219,23.2200002236,17.2051529953
 11/23  10:00:00,19.7736294961,0.812325163636,0.0,0.0,3.10526160149,15.8560427302,37.5570653681,22.466931496,15.0901338721
 11/23  11:00:00,16.7895373104,0.744859681009,0.0,0.0,3.10526160149,12.9394160272,34.1664430104,20.486321888,13.6801211224
 11/23  12:00:00,16.9304849799,0.738626196694,0.0,0.0,3.10526160149,13.0865971812,31.3664378978,20.3300906812,11.0363472167
 11/23  13:00:00,16.7436915859,0.699013956754,0.0,0.0,3.10526160149,12.9394160272,28.9120981815,19.2857637145,9.62633446693
 11/23  14:00:00,16.2751807265,0.672046559308,0.0,0.0,3.10526160149,12.4978725653,27.1154384913,18.5466135867,8.56882490464
 11/23  15:00:00,16.1113354017,0.655382388564,0.0,0.0,3.10526160149,12.3506914113,25.533432141,18.0221167987,7.51131534235
 11/23  16:00:00,17.4576099314,0.636647464857,0.0,0.0,4.02872759285,12.7922348732,26.1078881294,17.5390632248,8.56882490464
 11/23  17:00:00,28.4321684514,0.589519264204,0.0,0.0,6.50191812146,17.7693977319,26.217433203,16.2385955487,9.97883765437
 11/23  18:00:00,37.3317796994,0.472823369966,0.0,0.0,8.38069375907,23.1212625696,26.0869891228,12.9356227815,13.1513663412
 11/23  19:00:00,39.5336518811,0.413796055508,0.0,0.0,10.6415932552,23.1212625696,26.6899995693,11.2473625098,15.4426370596
 11/23  20:00:00,38.5704187639,0.419840916541,0.0,0.0,12.3080778603,20.4854999863,26.1510085425,11.4133778578,14.7376306847
 11/23  21:00:00,38.1454233945,0.434966440337,0.0,0.0,12.456681583,19.8967753704,25.3348398037,11.830970275,13.5038695287
 11/23  22:00:00,32.7299806827,0.483024750542,0.0,0.0,9.18739968257,17.702556249,24.2536144012,13.2172671845,11.0363472167
 11/23  23:00:00,25.9767664078,0.665123037305,0.0,0.0,5.91811778209,14.0365255879,28.1974383974,18.5711039305,9.62633446693
 11/23  24:00:00,20.2154428283,0.800308529203,0.0,0.0,3.54045821811,10.5176760807,27.5925800934,22.1962838756,5.39629621776
 11/24  01:00:00,16.5963565717,0.884477828267,0.0,0.0,2.55330491699,7.80157382632,26.0170288649,24.3207443159,1.69628454895
 11/24  02:00:00,16.0880323319,0.964878204407,0.0,0.0,2.55330491699,7.21284921042,27.5190675862,26.5282210608,0.990846525454
 11/24  03:00:00,15.8310490923,1.00225727278,0.0,0.0,2.55330491699,6.91848690247,27.9603990915,27.4989213182,0.461477773293
 11/24  04:00:00,15.7087815371,1.02717087165,0.0,0.0,2.55330491699,6.7713057485,28.6473414142,28.1858579423,0.461483471968
 11/24  05:00:00,17.8521810471,1.09407693381,0.0,0.0,3.82705111198,7.57405300124,31.1587391386,30.1677547644,0.990984374231
 11/24  06:00:00,22.4121630653,1.11544649011,0.0,0.0,6.02426329834,9.91545327661,35.9396045644,30.8880220176,5.05158254684
 11/24  07:00:00,27.6946686689,1.07970101362,0.0,0.0,6.51253267309,14.7454349813,46.9434168919,30.0607341498,16.8826827421
 11/24  08:00:00,27.8993059046,1.04370561399,0.0,0.0,6.01364874671,18.163451543,47.0567422906,29.1144102977,17.9423319928
 11/24  09:00:00,24.3780538668,1.1467041251,0.0,0.0,4.35151303671,18.8798367041,43.9305430644,26.6945037297,17.2360393347
 11/24  10:00:00,21.3404083257,0.932690424512,0.0,0.0,3.78894180059,16.6187760998,35.6056193587,20.4884599396,15.1171594191
 11/24  11:00:00,18.3014064933,0.810315295249,0.0,0.0,3.78894180059,13.7021493968,30.6307193355,16.9261465278,13.7045728077
 11/24  12:00:00,18.3717511408,0.733478788919,0.0,0.0,3.78894180059,13.8493305508,25.8045248353,14.7485519238,11.0559729115
 11/24  13:00:00,18.033828059,0.705996925243,0.0,0.0,3.69398621738,13.6338449159,23.6085028549,13.9651165547,9.64338630014
 11/24  14:00:00,17.7320824574,0.682534721477,0.0,0.0,3.78894180059,13.2606059349,21.8685856958,13.2846393541,8.58394634163
 11/24  15:00:00,17.5930192398,0.69065265798,0.0,0.0,3.78894180059,13.1134247809,21.0456781928,13.5211718097,7.52450638313
 11/24  16:00:00,18.951962451,0.684586415746,0.0,0.0,4.71240779196,13.5549682428,21.9526648833,13.3687185417,8.58394634163
 11/24  17:00:00,29.958991301,0.669928545111,0.0,0.0,7.18559832057,18.5321311015,22.9878796805,12.9913467276,9.99653295298
 11/24  18:00:00,37.4444810347,0.39199534286,0.0,0.0,8.38069375907,23.3147919321,23.9747369184,10.7998840899,13.1748528285
 11/24  19:00:00,39.444298387,0.324442561352,0.0,0.0,10.6415932552,23.1212625696,24.2880946464,8.81778857449,15.4703060719
 11/24  20:00:00,38.5031920356,0.352614188257,0.0,0.0,12.3080778603,20.4854999863,24.3894439039,9.62543113762,14.7640127663
 11/24  21:00:00,38.1053709151,0.394913960987,0.0,0.0,12.456681583,19.8967753704,24.3561023624,10.8281028811,13.5279994813
 11/24  22:00:00,32.6659835589,0.419027626769,0.0,0.0,9.18739968257,17.702556249,22.5113348438,11.4553619323,11.0559729115
 11/24  23:00:00,25.8064797185,0.494836348066,0.0,0.0,5.91811778209,14.0365255879,23.2263442308,13.5829579307,9.64338630014
 11/24  24:00:00,20.0029882134,0.587853914332,0.0,0.0,3.54045821811,10.5176760807,21.6655702688,16.2599438026,5.40562646611
 11/25  01:00:00,16.3588414882,0.646962744781,0.0,0.0,2.55330491699,7.80157382632,19.5933128815,17.8944595908,1.69885329065
 11/25  02:00:00,15.8261116579,0.702957530437,0.0,0.0,2.55330491699,7.21284921042,20.4666334711,19.4745030776,0.992130393441
 11/25  03:00:00,15.5975443326,0.768752513132,0.0,0.0,2.55330491699,6.91848690247,21.7274142777,21.2656155801,0.461798697546
 11/25  04:00:00,15.4791221813,0.79751151577,0.0,0.0,2.55330491699,6.7713057485,22.4416996403,21.9798952596,0.461804380661
 11/25  05:00:00,17.559677529,0.801573415712,0.0,0.0,3.82705111198,7.57405300124,23.034554079,22.0422862117,0.992267867237
 11/25  06:00:00,22.070275066,0.7735584908,0.0,0.0,6.02426329834,9.91545327661,26.3790677991,21.318825399,5.06024240008
 11/25  07:00:00,27.2838421234,0.668874468076,0.0,0.0,6.51253267309,14.7454349813,35.3624932601,18.4496727107,16.9128205494
 11/25  08:00:00,27.2951445659,0.633073637704,0.0,0.0,6.01364874671,17.9699221805,35.3974623275,17.4230700144,17.9743923131
 11/25  09:00:00,22.5190627039,0.73412653093,0.0,0.0,3.66783283761,18.1171033345,37.4138214271,20.1470041905,17.2668172366
 11/25  10:00:00,19.6935921521,0.732287819581,0.0,0.0,3.10526160149,15.8560427302,35.2089415282,20.064851445,15.1440900832
 11/25  11:00:00,16.7230889132,0.678411283826,0.0,0.0,3.10526160149,12.9394160272,32.2621981327,18.533259486,13.7289386467
 11/25  12:00:00,16.8336739399,0.641815156685,0.0,0.0,3.10526160149,13.0865971812,28.6008676769,17.5253379736,11.0755297033
