Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/25  13:00:00,16.6208183347,0.576140705567,0.0,0.0,3.10526160149,12.9394160272,25.3671253724,15.7067471056,9.66037826679
 11/25  14:00:00,16.1156196044,0.512485437226,0.0,0.0,3.10526160149,12.4978725653,22.4359346718,13.8369199824,8.59901468942
 11/25  15:00:00,15.9292667622,0.473313749068,0.0,0.0,3.10526160149,12.3506914113,20.2610083075,12.7233571955,7.53765111205
 11/25  16:00:00,17.2531705184,0.432208051896,0.0,0.0,4.02872759285,12.7922348732,20.2791959043,11.6801812149,8.59901468942
 11/25  17:00:00,29.1812327365,0.445750215981,0.0,0.0,6.50191812146,17.7693977319,22.1355600961,12.1213939702,10.0141661259
 11/25  18:00:00,37.219902977,0.360946647571,0.0,0.0,8.38069375907,23.1212625696,22.907289787,9.70903292901,13.198256858
 11/25  19:00:00,39.419681939,0.299826113403,0.0,0.0,10.6415932552,23.1212625696,23.4598972231,7.9620192808,15.4978779423
 11/25  20:00:00,38.4884993356,0.337921488235,0.0,0.0,12.3080778603,20.4854999863,23.8545098093,9.06420758518,14.7903022241
 11/25  21:00:00,38.0944758654,0.38401891126,0.0,0.0,12.456681583,19.8967753704,23.9455479653,10.3935032481,13.5520447172
 11/25  22:00:00,32.6662747601,0.419318827977,0.0,0.0,9.18739968257,17.702556249,22.4381817643,11.362652061,11.0755297033
 11/25  23:00:00,25.8594840793,0.547840708782,0.0,0.0,5.91811778209,14.0365255879,24.7895554646,15.1291771978,9.66037826679
 11/25  24:00:00,20.1309690045,0.715834705423,0.0,0.0,3.54045821811,10.5176760807,25.3145898207,19.8996658634,5.4149239573
 11/26  01:00:00,16.609738692,0.897859948636,0.0,0.0,2.55330491699,7.80157382632,26.5753572551,24.8739446253,1.70141262978
 11/26  02:00:00,16.1436960304,1.02054190296,0.0,0.0,2.55330491699,7.21284921042,29.2990124127,28.3056029157,0.993409496982
 11/26  03:00:00,15.8971601556,1.06836833609,0.0,0.0,2.55330491699,6.91848690247,30.0184579889,29.5563395632,0.462118425731
 11/26  04:00:00,15.7734024608,1.09179179532,0.0,0.0,2.55330491699,6.7713057485,30.5909934231,30.1288693316,0.462124091542
 11/26  05:00:00,17.8305801748,1.07247606154,0.0,0.0,3.82705111198,7.57405300124,30.5044797289,29.5109331753,0.99354655359
 11/26  06:00:00,22.3215211135,1.02480453831,0.0,0.0,6.02426329834,9.91545327661,33.2837963059,28.214926855,5.06886945093
 11/26  07:00:00,27.5529352521,0.937967596812,0.0,0.0,6.51253267309,14.7454349813,42.8203868527,25.8775435429,16.9428433098
 11/26  08:00:00,27.5521701703,0.89009924208,0.0,0.0,6.01364874671,17.9699221805,42.5054277641,24.4990975807,18.0063301834
 11/26  09:00:00,22.7499361186,0.964999945612,0.0,0.0,3.66783283761,18.1171033345,43.743312136,26.4458345497,17.2974775864
 11/26  10:00:00,19.9011293751,0.939825042616,0.0,0.0,3.10526160149,15.8560427302,40.857021266,25.6861033767,15.1709178892
 11/26  11:00:00,16.8967765389,0.852098909502,0.0,0.0,3.10526160149,12.9394160272,36.9232969729,23.1700855493,13.7532114236
 11/26  12:00:00,16.9516714301,0.759812646892,0.0,0.0,3.10526160149,13.0865971812,31.6719907867,20.5769789862,11.0950118005
 11/26  13:00:00,16.7884345592,0.743756929997,0.0,0.0,3.10526160149,12.9394160272,29.7590941216,20.0817887868,9.67730533488
 11/26  14:00:00,16.3201271416,0.716992974359,0.0,0.0,3.10526160149,12.4978725653,28.0335801683,19.4195546826,8.61402548565
 11/26  15:00:00,16.188757674,0.732804660856,0.0,0.0,3.10526160149,12.3506914113,27.3538363495,19.8030907131,7.55074563642
 11/26  16:00:00,17.535887298,0.714924831434,0.0,0.0,4.02872759285,12.7922348732,27.909825737,19.2958002513,8.61402548565
 11/26  17:00:00,29.3505865898,0.615104069283,0.0,0.0,6.50191812146,17.7693977319,26.6078140423,16.576082091,10.0317319513
 11/26  18:00:00,37.3105259144,0.451569585052,0.0,0.0,8.38069375907,23.1212625696,25.3597554926,12.1381839936,13.221571499
 11/26  19:00:00,39.4868766212,0.367020795586,0.0,0.0,10.6415932552,23.1212625696,25.2760917128,9.75074720717,15.5253445057
 11/26  20:00:00,38.4851252456,0.334547398232,0.0,0.0,12.3080778603,20.4854999863,23.6065128213,8.79002154843,14.8164912728
 11/26  21:00:00,38.0468083587,0.336351404533,0.0,0.0,12.456681583,19.8967753704,22.4081040053,8.83210588992,13.5759981154
 11/26  22:00:00,32.6068442293,0.359888297182,0.0,0.0,9.18739968257,17.702556249,20.5907915259,9.49577972534,11.0950118005
 11/26  23:00:00,25.7213405283,0.409697157797,0.0,0.0,5.91811778209,14.0365255879,20.5443401166,10.8670347817,9.67730533488
 11/26  24:00:00,19.8981517079,0.4830174088,0.0,0.0,3.54045821811,10.5176760807,18.3433472384,12.9191613005,5.42418593795
 11/27  01:00:00,16.2940058862,0.582127142831,0.0,0.0,2.55330491699,7.80157382632,17.2061948564,15.5022330475,1.70396180892
 11/27  02:00:00,15.6718676888,0.548713561307,0.0,0.0,2.55330491699,7.21284921042,15.4245900247,14.4299065674,0.994683457363
 11/27  03:00:00,15.2786436983,0.449851878864,0.0,0.0,2.55330491699,6.91848690247,12.0623404781,11.5999036149,0.462436863174
 11/27  04:00:00,15.0775202423,0.395909576789,0.0,0.0,2.55330491699,6.7713057485,10.5329417323,10.0704992224,0.462442509938
 11/27  05:00:00,17.1508798734,0.392775760098,0.0,0.0,3.82705111198,7.57405300124,11.0448541618,10.0500341072,0.994820054618
 11/27  06:00:00,21.6586069213,0.361890346096,0.0,0.0,6.02426329834,9.91545327661,14.3747081282,9.29724698392,5.07746114424
 11/27  07:00:00,26.9107906137,0.295822958379,0.0,0.0,6.51253267309,14.7454349813,24.5311513361,7.55840920409,16.972742132
 11/27  08:00:00,27.1283607857,0.272760495117,0.0,0.0,6.01364874671,18.163451543,25.0017084399,6.96357229422,18.0381361456
 11/27  09:00:00,23.7688840075,0.537534265771,0.0,0.0,4.35151303671,18.8798367041,26.0782795812,8.75026827695,17.3280113042
 11/27  10:00:00,20.9839040107,0.576186109544,0.0,0.0,3.78894180059,16.6187760998,24.9992309095,9.8015960171,15.1976348924
 11/27  11:00:00,18.0751800784,0.584088880271,0.0,0.0,3.78894180059,13.7021493968,23.8322769982,10.054893048,13.7773839502
 11/27  12:00:00,18.2325693321,0.59429698017,0.0,0.0,3.78894180059,13.8493305508,21.5157205996,10.4013071659,11.1144134337
 11/27  13:00:00,17.9104236091,0.582592475288,0.0,0.0,3.69398621738,13.6338449159,19.8040616275,10.1098991358,9.69416249162
 11/27  14:00:00,17.6121355949,0.562587859052,0.0,0.0,3.78894180059,13.2606059349,18.1688822088,9.53990792378,8.62897428502
 11/27  15:00:00,17.4494782162,0.547111634356,0.0,0.0,3.78894180059,13.1134247809,16.68006174,9.11627566162,7.56378607842
 11/27  16:00:00,18.8176187308,0.550242695572,0.0,0.0,4.71240779196,13.5549682428,17.8663772738,9.23740298876,8.62897428502
 11/27  17:00:00,30.7060077084,0.524111619121,0.0,0.0,7.18559832057,18.5321311015,18.5534699203,8.50424469317,10.0492252272
 11/27  18:00:00,37.3221514543,0.269665762488,0.0,0.0,8.38069375907,23.3147919321,20.3346405771,7.08985073013,13.2447898469
 11/27  19:00:00,39.3528017928,0.232945967198,0.0,0.0,10.6415932552,23.1212625696,21.6439488182,6.09125119025,15.5526976279
 11/27  20:00:00,38.397594155,0.247016307606,0.0,0.0,12.3080778603,20.4854999863,21.3304580149,6.48788585804,14.8425721568
 11/27  21:00:00,37.9798209466,0.269363992468,0.0,0.0,12.456681583,19.8967753704,20.7050763151,7.10522373267,13.5998525825
 11/27  22:00:00,32.5533240786,0.306368146462,0.0,0.0,9.18739968257,17.702556249,19.2522533398,8.13783990609,11.1144134337
 11/27  23:00:00,25.6951231479,0.383479777416,0.0,0.0,5.91811778209,14.0365255879,20.0130436699,10.3188811783,9.69416249162
 11/27  24:00:00,19.9134160443,0.498281745209,0.0,0.0,3.54045821811,10.5176760807,19.0676278938,13.6342182286,5.43340966523
 11/28  01:00:00,16.3519356963,0.640056952959,0.0,0.0,2.55330491699,7.80157382632,19.158403883,17.4519038094,1.70650007365
 11/28  02:00:00,15.8458418795,0.722687752073,0.0,0.0,2.55330491699,7.21284921042,20.6608834878,19.6649315904,0.995951897395
 11/28  03:00:00,15.6307272467,0.801935427216,0.0,0.0,2.55330491699,6.91848690247,22.3243906063,21.8616366908,0.46275391558
 11/28  04:00:00,15.536258288,0.854647622497,0.0,0.0,2.55330491699,6.7713057485,23.7625574355,23.2997978939,0.462759541558
 11/28  05:00:00,17.6502796014,0.892175488116,0.0,0.0,3.82705111198,7.57405300124,25.3452936982,24.349205705,0.996087993185
 11/28  06:00:00,22.1624915557,0.86577498047,0.0,0.0,6.02426329834,9.91545327661,28.7380163625,23.6520014272,5.08601493535
 11/28  07:00:00,27.4033933236,0.788425668354,0.0,0.0,6.51253267309,14.7454349813,38.589029379,21.5865212176,17.0025081615
 11/28  08:00:00,27.63422671,0.778626419398,0.0,0.0,6.01364874671,18.163451543,39.4300694473,21.3602686665,18.0698007807
 11/28  09:00:00,24.2768877694,1.04553802771,0.0,0.0,4.35151303671,18.8798367041,40.5842121904,23.2258028424,17.358409348
 11/28  10:00:00,21.4208696761,1.01315177492,0.0,0.0,3.78894180059,16.6187760998,37.534037265,22.3098040844,15.2242331806
 11/28  11:00:00,18.3785904043,0.887499206166,0.0,0.0,3.78894180059,13.7021493968,32.9194667255,19.1180176573,13.8014490682
 11/28  12:00:00,18.4322222081,0.793949856176,0.0,0.0,3.78894180059,13.8493305508,27.6707864775,16.5370576202,11.1337288574
 11/28  13:00:00,18.0768288054,0.748997671634,0.0,0.0,3.69398621738,13.6338449159,24.9246410935,15.2136963486,9.71094474491
 11/28  14:00:00,17.7816197185,0.732071982596,0.0,0.0,3.78894180059,13.2606059349,23.380583933,14.7367272724,8.64385666058
 11/28  15:00:00,17.6401443064,0.737777724576,0.0,0.0,3.78894180059,13.1134247809,22.5483690865,14.9716005103,7.57676857625
 11/28  16:00:00,19.0133795316,0.746003496356,0.0,0.0,4.71240779196,13.5549682428,23.8849950929,15.2411384324,8.64385666058
 11/28  17:00:00,30.8920093789,0.710113289653,0.0,0.0,7.18559832057,18.5321311015,24.20748479,14.140844017,10.066640773
 11/28  18:00:00,37.4482669233,0.395781231439,0.0,0.0,8.38069375907,23.3147919321,24.0906888431,10.822783817,13.267905026
 11/28  19:00:00,39.4605844323,0.340728606648,0.0,0.0,10.6415932552,23.1212625696,24.8261782752,9.24624906645,15.5799292087
 11/28  20:00:00,38.5197525158,0.369174668382,0.0,0.0,12.3080778603,20.4854999863,24.953590628,10.0850534755,14.8685371525
 11/28  21:00:00,38.1058149622,0.39535800803,0.0,0.0,12.456681583,19.8967753704,24.4576897365,10.8340886824,13.6236010541
 11/28  22:00:00,32.6556263572,0.408670425076,0.0,0.0,9.18739968257,17.702556249,22.2668389636,11.1331101063,11.1337288574
 11/28  23:00:00,25.7404561355,0.428812765015,0.0,0.0,5.91811778209,14.0365255879,21.2502619453,11.5393172003,9.71094474491
 11/28  24:00:00,19.9217528515,0.506618552396,0.0,0.0,3.54045821811,10.5176760807,19.1793301282,13.7367377206,5.44259240759
 11/29  01:00:00,16.2251790335,0.513300290166,0.0,0.0,2.55330491699,7.80157382632,15.4324297142,13.7234030414,1.70902667275
 11/29  02:00:00,15.628679364,0.505525236548,0.0,0.0,2.55330491699,7.21284921042,14.3836441195,13.386429678,0.997214441517
 11/29  03:00:00,15.3795787664,0.550786946887,0.0,0.0,2.55330491699,6.91848690247,15.0972380758,14.6341685867,0.463069489069
 11/29  04:00:00,15.2641302577,0.582519592227,0.0,0.0,2.55330491699,6.7713057485,15.9251617132,15.4620866207,0.463075092522
 11/29  05:00:00,17.3626946622,0.604590548946,0.0,0.0,3.82705111198,7.57405300124,17.091923203,16.0945732092,0.997349993801
 11/29  06:00:00,21.8575322714,0.560815696174,0.0,0.0,6.02426329834,9.91545327661,20.0606796434,14.9661513526,5.09452829083
 11/29  07:00:00,27.0928197683,0.477852113013,0.0,0.0,6.51253267309,14.7454349813,29.8177013483,12.7855687652,17.0321325831
 11/29  08:00:00,27.3475051818,0.491904891193,0.0,0.0,6.01364874671,18.163451543,31.3920257463,13.2907110348,18.1013147115
 11/29  09:00:00,24.0352748315,0.803925089834,0.0,0.0,4.35151303671,18.8798367041,33.7092955918,16.3206328763,17.3886627154
 11/29  10:00:00,21.2506322691,0.842914367899,0.0,0.0,3.78894180059,16.6187760998,32.5483207853,17.2976159081,15.2507048771
 11/29  11:00:00,18.3229400012,0.831848803134,0.0,0.0,3.78894180059,13.7021493968,30.8258500797,17.000450429,13.8253996507
 11/29  12:00:00,18.4757684119,0.837496060004,0.0,0.0,3.78894180059,13.8493305508,28.2880113566,17.1350590054,11.1529523513
 11/29  13:00:00,18.2050748653,0.877243731463,0.0,0.0,3.69398621738,13.6338449159,27.9547788394,18.2271317145,9.72764712486
 11/29  14:00:00,17.9795100647,0.92996232883,0.0,0.0,3.78894180059,13.2606059349,28.3746919794,19.7160237744,8.65866820507
 11/29  15:00:00,17.8483358454,0.94596926349,0.0,0.0,3.78894180059,13.1134247809,27.7037060098,20.1140167245,7.58968928527
 11/29  16:00:00,19.2193167431,0.95194070788,0.0,0.0,4.71240779196,13.5549682428,28.9171879415,20.2585197364,8.65866820507
 11/29  17:00:00,31.1047797436,0.922883654335,0.0,0.0,7.18559832057,18.5321311015,29.6106541956,19.5266807641,10.0839734315
 11/29  18:00:00,37.659960872,0.6074751802,0.0,0.0,8.38069375907,23.3147919321,29.8217694278,16.5308592369,13.2909101908
 11/29  19:00:00,39.6381749015,0.518319075911,0.0,0.0,10.6415932552,23.1212625696,29.8140245805,14.2069933968,15.6070311837
 11/29  20:00:00,38.673043025,0.522465177611,0.0,0.0,12.3080778603,20.4854999863,29.2060396973,14.3116611268,14.8943785705
 11/29  21:00:00,38.232712904,0.522255949787,0.0,0.0,12.456681583,19.8967753704,27.8965635941,14.2493270966,13.6472364974
 11/29  22:00:00,32.7914241752,0.544468243006,0.0,0.0,9.18739968257,17.702556249,25.9354371908,14.7824848395,11.1529523513
 11/29  23:00:00,25.9646952661,0.653051895638,0.0,0.0,5.91811778209,14.0365255879,27.3993541799,17.671707055,9.72764712486
 11/29  24:00:00,20.1658889938,0.750754694691,0.0,0.0,3.54045821811,10.5176760807,25.705571734,20.2538402883,5.45173144568
 11/30  01:00:00,16.5525979502,0.840719206792,0.0,0.0,2.55330491699,7.80157382632,24.3456540617,22.6341132033,1.71154085846
 11/30  02:00:00,16.0053717916,0.88221766416,0.0,0.0,2.55330491699,7.21284921042,24.7496073455,23.7511366296,0.998470715915
 11/30  03:00:00,15.7333209129,0.90452909339,0.0,0.0,2.55330491699,6.91848690247,24.8137760442,24.350392554,0.463383490194
 11/30  04:00:00,15.604240139,0.922629473545,0.0,0.0,2.55330491699,6.7713057485,25.2935509083,24.8301618389,0.46338906939
 11/30  05:00:00,17.6750734891,0.916969375843,0.0,0.0,3.82705111198,7.57405300124,25.6726175819,24.6740118992,0.998605682735
 11/30  06:00:00,22.1567829071,0.86006633194,0.0,0.0,6.02426329834,9.91545327661,28.2343891591,23.1313904699,5.1029986892
 11/30  07:00:00,27.3695060886,0.754538433365,0.0,0.0,6.51253267309,14.7454349813,37.3475630025,20.2859563789,17.0616066236
 11/30  08:00:00,27.6020256161,0.746425325469,0.0,0.0,6.01364874671,18.163451543,38.2635238456,20.1308552403,18.1326686054
 11/30  09:00:00,24.2772835989,1.04593385718,0.0,0.0,4.35151303671,18.8798367041,40.2656914503,22.8469290029,17.4187624474
 11/30  10:00:00,21.5201298372,1.11241193598,0.0,0.0,3.78894180059,16.6187760998,39.9032502316,24.626208089,15.2770421426
 11/30  11:00:00,18.6478178313,1.15672663316,0.0,0.0,3.78894180059,13.7021493968,39.8233756703,25.9741470651,13.8492286052
 11/30  12:00:00,18.8062774703,1.16800511837,0.0,0.0,3.78894180059,13.8493305508,37.4926369629,26.3205587403,11.1720782226
 11/30  13:00:00,18.4887559663,1.16092483247,0.0,0.0,3.69398621738,13.6338449159,35.8052784858,26.0610138006,9.74426468521
 11/30  14:00:00,18.2133612417,1.16381350577,0.0,0.0,3.78894180059,13.2606059349,34.7683095957,26.0949050635,8.67340453217
 11/30  15:00:00,18.0531039294,1.15073734757,0.0,0.0,3.78894180059,13.1134247809,33.2734412512,25.6708968721,7.60254437913
 11/30  16:00:00,19.415223097,1.1478470618,0.0,0.0,4.71240779196,13.5549682428,34.264511335,25.5911068028,8.67340453217
 11/30  17:00:00,31.247442967,1.06554687775,0.0,0.0,7.18559832057,18.5321311015,33.4143454988,23.3131274292,10.1012180696
 11/30  18:00:00,37.7449582373,0.692472545479,0.0,0.0,8.38069375907,23.3147919321,31.9401162497,18.626317721,13.3137985287
 11/30  19:00:00,39.7131311441,0.593275318507,0.0,0.0,10.6415932552,23.1212625696,31.6226294042,15.9886338773,15.6339955269
 11/30  20:00:00,38.7535257601,0.602947912744,0.0,0.0,12.3080778603,20.4854999863,31.1903573012,16.2702685429,14.9200887583
 11/30  21:00:00,38.323117665,0.612660710846,0.0,0.0,12.456681583,19.8967753704,30.1863397886,16.5155878755,13.670751913
 11/30  22:00:00,32.8909707618,0.644014829596,0.0,0.0,9.18739968257,17.702556249,28.5464168046,17.374338582,11.1720782226
 11/30  23:00:00,26.0680319168,0.756388546321,0.0,0.0,5.91811778209,14.0365255879,30.2000419859,20.4557773007,9.74426468521
 11/30  24:00:00,20.2984532966,0.883318997472,0.0,0.0,3.54045821811,10.5176760807,29.3718407193,23.9110166463,5.46082407304
 12/01  01:00:00,16.7030576421,0.991178898763,0.0,0.0,2.55330491699,7.80157382632,28.5537858979,26.8397440113,1.71404188667
 12/01  02:00:00,16.168414679,1.04526055156,0.0,0.0,2.55330491699,7.21284921042,29.304926956,28.3052066074,0.999720348627
 12/01  03:00:00,15.9152148162,1.08642299668,0.0,0.0,2.55330491699,6.91848690247,29.8869203262,29.4232245003,0.463695825975
 12/01  04:00:00,15.7961751749,1.11456450943,0.0,0.0,2.55330491699,6.7713057485,30.6514215236,30.1877201444,0.463701379184
 12/01  05:00:00,17.9250783182,1.16697420491,0.0,0.0,3.82705111198,7.57405300124,32.7329344854,31.7330797973,0.999854688125
 12/01  06:00:00,22.4429747692,1.14625819403,0.0,0.0,6.02426329834,9.91545327661,36.3485013437,31.2370777219,5.11142362177
 12/01  07:00:00,27.612213542,0.997245886676,0.0,0.0,6.51253267309,14.7454349813,44.1365355894,27.0456140351,17.0909215543
 12/01  08:00:00,28.7145835024,0.966149878424,0.0,0.0,6.01364874671,18.163451543,44.3384981821,26.1746450049,18.1638531773
 12/01  09:00:00,24.4800531682,1.24870342648,0.0,0.0,4.35151303671,18.8798367041,45.8846803091,28.435980679,17.4486996301
 12/01  10:00:00,21.6043409036,1.1966230024,0.0,0.0,3.78894180059,16.6187760998,42.0518021601,26.7485649826,15.3032371775
 12/01  11:00:00,18.4708450137,0.979753815612,0.0,0.0,3.78894180059,13.7021493968,34.8892588843,21.0163300095,13.8729288748
 12/01  12:00:00,18.5158990229,0.877626670978,0.0,0.0,3.78894180059,13.8493305508,29.2856340733,18.0945332659,11.1911008074
 12/01  13:00:00,18.0078282411,0.679997107319,0.0,0.0,3.69398621738,13.6338449159,22.7075623419,12.9467698371,9.76079250483
 12/01  14:00:00,17.6383224199,0.58877468396,0.0,0.0,3.78894180059,13.2606059349,19.2003314561,10.5122701782,8.68806127787
 12/01  15:00:00,17.4536006829,0.551234100995,0.0,0.0,3.78894180059,13.1134247809,17.1277234238,9.51239337285,7.61533005091
 12/01  16:00:00,18.8204461647,0.553070129487,0.0,0.0,4.71240779196,13.5549682428,18.3688034975,9.68074221962,8.68806127787
 12/01  17:00:00,30.7792778622,0.597381772964,0.0,0.0,7.18559832057,18.5321311015,21.059718532,10.9413489515,10.1183695805
 12/01  18:00:00,37.4003326344,0.347846942591,0.0,0.0,8.38069375907,23.3147919321,22.9219773415,9.58541408012,13.3365632614
 12/01  19:00:00,39.4250527222,0.305196896553,0.0,0.0,10.6415932552,23.1212625696,24.0031290139,8.34231476073,15.6608142531
 12/01  20:00:00,38.4886278052,0.338049957818,0.0,0.0,12.3080778603,20.4854999863,24.2160290938,9.27036899203,14.9456601018
 12/01  21:00:00,38.1012021841,0.390745229905,0.0,0.0,12.456681583,19.8967753704,24.4753120294,10.7811716924,13.694140337
 12/01  22:00:00,32.6891705822,0.442214649987,0.0,0.0,9.18739968257,17.702556249,23.4227577217,12.2316569143,11.1911008074
 12/01  23:00:00,25.8769591683,0.565315797836,0.0,0.0,5.91811778209,14.0365255879,25.6296806859,15.8688881811,9.76079250483
 12/01  24:00:00,20.1381722411,0.723037941994,0.0,0.0,3.54045821811,10.5176760807,25.7499735296,20.2801059326,5.46986759698
 12/02  01:00:00,16.5810587649,0.869180021476,0.0,0.0,2.55330491699,7.80157382632,25.8632195965,24.1466905794,1.71652901715
 12/02  02:00:00,16.0688825115,0.945728384043,0.0,0.0,2.55330491699,7.21284921042,27.1487652134,26.1478022438,1.00096296966
 12/02  03:00:00,15.8524904541,1.02369863462,0.0,0.0,2.55330491699,6.91848690247,28.7404946066,28.2764882027,0.464006403925
 12/02  04:00:00,15.7215946882,1.03998402265,0.0,0.0,2.55330491699,6.7713057485,29.0504683744,28.586456445,0.464011929423
 12/02  05:00:00,17.8235018786,1.06539776532,0.0,0.0,3.82705111198,7.57405300124,30.2752648587,29.2741682186,1.00109664009
 12/02  06:00:00,22.3041081586,1.00739158343,0.0,0.0,6.02426329834,9.91545327661,32.7371042055,27.6173036123,5.11980059327
 12/02  07:00:00,27.4310825527,0.816114897466,0.0,0.0,6.51253267309,14.7454349813,39.2528266427,22.1327579491,17.1200686936
 12/02  08:00:00,28.2937499766,0.738845715121,0.0,0.0,6.01364874671,17.9699221805,38.1340962354,19.9392370434,18.1948591921
 12/02  09:00:00,22.4301010188,0.645164845753,0.0,0.0,3.66783283761,18.1171033345,34.912637609,17.434172211,17.478465398
 12/02  10:00:00,19.4759844559,0.514680123411,0.0,0.0,3.10526160149,15.8560427302,29.0153510099,13.6860687856,15.3292822243
 12/02  11:00:00,16.4428837247,0.398206095321,0.0,0.0,3.10526160149,12.9394160272,24.3877008697,10.4912074287,13.8964934411
 12/02  12:00:00,16.4805483495,0.288689566289,0.0,0.0,3.10526160149,13.0865971812,18.8133157584,7.60330128599,11.2100144724
 12/02  13:00:00,16.319496817,0.237424031834,0.0373951560275,0.0,3.10526160149,12.9394160272,15.7218254364,5.9445997472,9.77722568916
 12/02  14:00:00,15.9174174432,0.225582843197,0.0887004328089,0.0,3.10526160149,12.4978725653,13.8715127334,5.16887863171,8.70263410171
 12/02  15:00:00,15.7127919038,0.195670840269,0.0611680503849,0.0,3.10526160149,12.3506914113,12.2997516777,4.67170916349,7.62804251426
 12/02  16:00:00,17.0236088551,0.181792396288,0.0208539923165,0.0,4.02872759285,12.7922348732,13.4551316565,4.75249755478,8.70263410171
 12/02  17:00:00,28.9313811014,0.195898580813,0.0,0.0,6.50191812146,17.7693977319,15.4439439323,5.30852104732,10.135422885
 12/02  18:00:00,37.0313970574,0.161808194106,0.010632533878,0.0,8.38069375907,23.1212625696,17.5684495896,4.20925194227,13.3591976473
 12/02  19:00:00,39.3242192651,0.157874772086,0.0464886673954,0.0,10.6415932552,23.1212625696,19.3838589286,3.6963795085,15.6874794201
 12/02  20:00:00,38.3634409741,0.177425732464,0.0354373942318,0.0,12.3080778603,20.4854999863,19.2830281148,4.31194308632,14.9710850285
 12/02  21:00:00,37.9370854776,0.206281114006,0.0203474094799,0.0,12.456681583,19.8967753704,18.9525521242,5.23515728107,13.7173948432
 12/02  22:00:00,32.4930490087,0.244868021127,0.00122505544938,0.0,9.18739968257,17.702556249,17.6973904994,6.487376027,11.2100144724
 12/02  23:00:00,25.6224096742,0.310766303719,0.0,0.0,5.91811778209,14.0365255879,18.0722624526,8.29503676347,9.77722568916
 12/02  24:00:00,19.8164801691,0.401345870028,0.0,0.0,3.54045821811,10.5176760807,16.2869120956,10.8080527562,5.47885933935
 12/03  01:00:00,16.2004946245,0.488615881099,0.0,0.0,2.55330491699,7.80157382632,14.9532511253,13.2342496115,1.71900151378
 12/03  02:00:00,15.6545280985,0.531373971074,0.0,0.0,2.55330491699,7.21284921042,15.4005504442,14.3983522331,1.00219821108
 12/03  03:00:00,15.3915931341,0.562801314588,0.0,0.0,2.55330491699,6.91848690247,15.7148964972,15.2505813651,0.464315132078
 12/03  04:00:00,15.2571996638,0.575588998346,0.0,0.0,2.55330491699,6.7713057485,16.0060821364,15.5417615082,0.464320628145
 12/03  05:00:00,17.3596877271,0.601583613869,0.0,0.0,3.82705111198,7.57405300124,17.3280959561,16.3257647853,1.00233117082
 12/03  06:00:00,21.8807155943,0.583999019076,0.0,0.0,6.02426329834,9.91545327661,21.0013258137,15.873198691,5.12812712266
 12/03  07:00:00,27.1293686586,0.514401003359,0.0,0.0,6.51253267309,14.7454349813,31.0317772392,13.8827378295,17.1490394097
 12/03  08:00:00,28.0435520875,0.48864782594,0.0,0.0,6.01364874671,17.9699221805,31.3361590214,13.1104815537,18.2256774677
 12/03  09:00:00,22.3058637367,0.520927563677,0.0,0.0,3.66783283761,18.1171033345,31.5382185494,14.0301676133,17.5080509361
 12/03  10:00:00,19.4332864466,0.471982114103,0.0,0.0,3.10526160149,15.8560427302,28.0048747072,12.649705137,15.3551695702
 12/03  11:00:00,16.4176685929,0.35567310793,0.017317855599,0.0,3.10526160149,12.9394160272,23.1626764505,9.24276112504,13.9199153254
 12/03  12:00:00,16.6314221974,0.294747068797,0.144816345367,0.0,3.10526160149,13.0865971812,17.5876928759,6.35887925949,11.2288136164
 12/03  13:00:00,16.5475394004,0.267608197497,0.235253573722,0.0,3.10526160149,12.9394160272,14.6137096209,4.82015024925,9.79355937167
 12/03  14:00:00,16.1374748178,0.256325446271,0.278015204344,0.0,3.10526160149,12.4978725653,12.8402000983,4.12308141017,8.71711868808
 12/03  15:00:00,15.9035782666,0.220687263032,0.226937990428,0.0,3.10526160149,12.3506914113,11.3012839884,3.66060598385,7.6406780045
 12/03  16:00:00,17.1691041892,0.195290177403,0.152851545285,0.0,4.02872759285,12.7922348732,12.4318970664,3.71477837836,8.71711868808
 12/03  17:00:00,29.0414833589,0.192169535067,0.113831303271,0.0,6.50191812146,17.7693977319,14.108229033,3.95585610015,10.1523729329
 12/03  18:00:00,37.1823760193,0.183022015875,0.140397674017,0.0,8.38069375907,23.1212625696,16.7817818766,3.40008689293,13.3816949836
 12/03  19:00:00,39.457640928,0.180852192224,0.156932910184,0.0,10.6415932552,23.1212625696,18.84570698,3.13172384856,15.7139831314
 12/03  20:00:00,38.4903878353,0.211334945898,0.128475042002,0.0,12.3080778603,20.4854999863,19.2264855263,4.23012951731,14.996356009
 12/03  21:00:00,38.0673499441,0.259796525963,0.097096463924,0.0,12.456681583,19.8967753704,19.6307596975,5.89025115271,13.7405085448
 12/03  22:00:00,32.6162712071,0.298818435775,0.0704968391999,0.0,9.18739968257,17.702556249,18.4856357128,7.25682209634,11.2288136164
 12/03  23:00:00,25.6744530663,0.340070234698,0.0227394611162,0.0,5.91811778209,14.0365255879,18.694642974,8.90108360234,9.79355937167
 12/03  24:00:00,19.8086814577,0.393547158635,0.0,0.0,3.54045821811,10.5176760807,16.0949631342,10.6071664969,5.48779663733
 12/04  01:00:00,16.1728023489,0.460923605506,0.0,0.0,2.55330491699,7.80157382632,14.1292038873,12.4077452425,1.72145864476
 12/04  02:00:00,15.6445371174,0.521382989905,0.0,0.0,2.55330491699,7.21284921042,15.1255988036,14.1221730964,1.00342570715
 12/04  03:00:00,15.4586508953,0.629859075868,0.0,0.0,2.55330491699,6.91848690247,17.9097494717,17.4451275527,0.464621919013
 12/04  04:00:00,15.3607515998,0.679140934302,0.0,0.0,2.55330491699,6.7713057485,19.3561513236,18.8915239396,0.464627383936
 12/04  05:00:00,17.4908108366,0.73270672335,0.0,0.0,3.82705111198,7.57405300124,21.593203536,20.5896456213,1.00355791474
 12/04  06:00:00,22.0672729897,0.770556414478,0.0,0.0,6.02426329834,9.91545327661,27.0357874522,21.8993867083,5.13640074387
 12/04  07:00:00,27.355319603,0.740351947715,0.0,0.0,6.51253267309,14.7454349813,38.1850111844,21.0071860614,17.177825123
 12/04  08:00:00,28.486674893,0.738241269032,0.0,0.0,6.01364874671,18.163451543,39.1587170868,20.9024182092,18.2562988776
 12/04  09:00:00,24.1582476648,0.926897923074,0.0,0.0,4.35151303671,18.8798367041,37.9899956,20.4525481169,17.5374474831
 12/04  10:00:00,21.2011573273,0.787028253084,0.00641117296736,0.0,3.78894180059,16.6187760998,31.2755430952,15.8946515464,15.3808915488
 12/04  11:00:00,18.3249236942,0.722618460683,0.111214035472,0.0,3.78894180059,13.7021493968,26.7918543404,12.8486667487,13.9431875917
 12/04  12:00:00,18.5383155121,0.693335631584,0.206707528606,0.0,3.78894180059,13.8493305508,22.3528821229,11.1053894506,11.2474926723
 12/04  13:00:00,18.1922496686,0.644059091046,0.220359443784,0.0,3.69398621738,13.6338449159,19.4450822836,9.63529356829,9.80978871529
 12/04  14:00:00,17.8253618318,0.604181075592,0.17163302034,0.0,3.78894180059,13.2606059349,17.8071571641,9.0756464166,8.73151074752
 12/04  15:00:00,17.6328539002,0.57107023149,0.159417086806,0.0,3.78894180059,13.1134247809,15.9999120521,8.34667927231,7.65323277976
 12/04  16:00:00,18.9215513851,0.56775134641,0.0864240034514,0.0,4.71240779196,13.5549682428,17.7285748185,8.99706407102,8.73151074752
 12/04  17:00:00,30.8269579538,0.574371789033,0.0706900755442,0.0,7.18559832057,18.5321311015,19.5585697426,9.38935503809,10.1692147045
 12/04  18:00:00,37.501305847,0.354702809567,0.0941173455765,0.0,8.38069375907,23.3147919321,22.0274828976,8.6234342897,13.4040486079
 12/04  19:00:00,39.5822907326,0.349320468842,0.113114438147,0.0,10.6415932552,23.1212625696,23.9836907103,8.24337317226,15.740317538
 12/04  20:00:00,38.6198776621,0.37309943467,0.0962003800057,0.0,12.3080778603,20.4854999863,24.1341521816,9.11268662207,15.0214655595
 12/04  21:00:00,38.1920093531,0.40224735237,0.0793050465157,0.0,12.456681583,19.8967753704,23.9015774731,10.138102876,13.7634745971
 12/04  22:00:00,32.7339490392,0.431659842111,0.0553332649441,0.0,9.18739968257,17.702556249,22.4765092046,11.2290165322,11.2474926723
 12/04  23:00:00,25.8408995322,0.526690953377,0.002565208318,0.0,5.91811778209,14.0365255879,24.4600478491,14.6502591338,9.80978871529
 12/04  24:00:00,20.0976067326,0.682472433511,0.0,0.0,3.54045821811,10.5176760807,24.8794370413,19.3827601971,5.49667684422
 12/05  01:00:00,16.5102397265,0.798360983106,0.0,0.0,2.55330491699,7.80157382632,24.5631980818,22.839298399,1.7238996828
 12/05  02:00:00,15.9754946828,0.85234055531,0.0,0.0,2.55330491699,7.21284921042,25.4077445734,24.403099479,1.00464509442
 12/05  03:00:00,15.7081304558,0.879338636316,0.0,0.0,2.55330491699,6.91848690247,25.5716750758,25.1067484019,0.464926673886
 12/05  04:00:00,15.5996825396,0.918071874121,0.0,0.0,2.55330491699,6.7713057485,26.7091751998,26.2442430938,0.464932105958
 12/05  05:00:00,17.7097794654,0.951675352132,0.0,0.0,3.82705111198,7.57405300124,28.2983586905,27.2935821819,1.00477650854
 12/05  06:00:00,22.2542977641,0.957581188946,0.0,0.0,6.02426329834,9.91545327661,32.7153175271,27.5706985206,5.14461900649
 12/05  07:00:00,27.4871610252,0.872193369963,0.0,0.0,6.51253267309,14.7454349813,42.0982490639,24.8918317553,17.2064173086
 12/05  08:00:00,28.5589156519,0.810482027997,0.0,0.0,6.01364874671,18.163451543,41.1596133152,22.8728989617,18.2867143535
 12/05  09:00:00,24.2052772873,0.97392754555,0.0,0.0,4.35151303671,18.8798367041,39.2732961745,21.7066498412,17.5666463334
 12/05  10:00:00,21.2698266087,0.849803049725,0.0123056577947,0.0,3.78894180059,16.6187760998,33.1928930509,17.7864525082,15.4064405427
 12/05  11:00:00,18.4129514246,0.76481601514,0.157044211321,0.0,3.78894180059,13.7021493968,27.6595430943,13.6932397461,13.9663033482
 12/05  12:00:00,18.6310598072,0.687984199261,0.304803256033,0.0,3.78894180059,13.8493305508,21.2720782502,10.0060321418,11.2660461084
 12/05  13:00:00,18.3394008153,0.626694894474,0.384874786998,0.0,3.69398621738,13.6338449159,17.3864159877,7.56050707384,9.82590891387
 12/05  14:00:00,17.9479139331,0.56029450144,0.338071695768,0.0,3.78894180059,13.2606059349,15.1730179596,6.42721194167,8.74580601796
 12/05  15:00:00,17.8103010221,0.536934724484,0.37099971579,0.0,3.78894180059,13.1134247809,13.3699566421,5.70425352004,7.66570312205
 12/05  16:00:00,19.0971520245,0.560969341957,0.268806647333,0.0,4.71240779196,13.5549682428,16.1005377591,7.35473174114,8.74580601796
 12/05  17:00:00,30.9136842616,0.58325175081,0.148536421497,0.0,7.18559832057,18.5321311015,19.1839570607,8.99801384823,10.1859432125
 12/05  18:00:00,37.5539479637,0.344241191533,0.157221080347,0.0,8.38069375907,23.3147919321,21.1929088089,7.76665690869,13.4262519002
 12/05  19:00:00,39.6268250393,0.340582861084,0.166386352561,0.0,10.6415932552,23.1212625696,23.247976222,7.48150138066,15.7664748414
 12/05  20:00:00,38.6449157974,0.331023057745,0.163314892241,0.0,12.3080778603,20.4854999863,22.2151197079,7.1687134638,15.0464062441
 12/05  21:00:00,38.2043603271,0.353946743456,0.139956629496,0.0,12.456681583,19.8967753704,21.8144545622,8.02816836336,13.7862861989
 12/05  22:00:00,32.7558054924,0.409713059048,0.0991365011848,0.0,9.18739968257,17.702556249,21.3509466766,10.0849005681,11.2660461084
 12/05  23:00:00,25.8570551455,0.507250642042,0.0381611329434,0.0,5.91811778209,14.0365255879,23.5108817578,13.684972844,9.82590891387
 12/05  24:00:00,20.0830058223,0.667871523213,0.0,0.0,3.54045821811,10.5176760807,24.5485881395,19.0430908093,5.50549733023
 12/06  01:00:00,16.4976491534,0.785770409968,0.0,0.0,2.55330491699,7.80157382632,24.2453352947,22.5190113893,1.72632390539
 12/06  02:00:00,16.0204856121,0.897331484659,0.0,0.0,2.55330491699,7.21284921042,26.9699924694,25.9641364576,1.00585601184
 12/06  03:00:00,15.8449539338,1.01616211431,0.0,0.0,2.55330491699,6.91848690247,30.2099168935,29.744687587,0.465229306453
 12/06  04:00:00,15.6859172127,1.0043065472,0.0,0.0,2.55330491699,6.7713057485,29.6040886415,29.1388539376,0.465234703975
 12/06  05:00:00,17.795779768,1.03767565474,0.0,0.0,3.82705111198,7.57405300124,31.1270446587,30.1210580673,1.00598659136
 12/06  06:00:00,22.414802823,1.11808624781,0.0,0.0,6.02426329834,9.91545327661,37.975435987,32.8226565105,5.15277947649
 12/06  07:00:00,27.6908485469,1.07588089164,0.0,0.0,6.51253267309,14.7454349813,48.7385421268,31.5037346277,17.2348074991
 12/06  08:00:00,28.7568084043,1.00837478038,0.0,0.0,6.01364874671,18.163451543,47.5737103785,29.2567954903,18.3169148882
 12/06  09:00:00,24.4411898501,1.20984010835,0.0,0.0,4.35151303671,18.8798367041,46.8891863968,29.2935475568,17.59563884
 12/06  10:00:00,21.5304804109,1.12276250972,0.0,0.0,3.78894180059,16.6187760998,42.0134404359,26.5816314499,15.431808986
 12/06  11:00:00,18.5135174207,1.01435738993,0.00806883265728,0.0,3.78894180059,13.7021493968,37.1628170281,23.1735612788,13.9892557492
 12/06  12:00:00,18.696748062,0.958428415007,0.100047295035,0.0,3.78894180059,13.8493305508,31.7528957392,20.4684273089,11.2844684303
 12/06  13:00:00,18.378434056,0.877374274646,0.173228647548,0.0,3.69398621738,13.6338449159,27.0542188874,17.2123036938,9.84191519354
 12/06  14:00:00,18.0611232097,0.811868668807,0.199706805028,0.0,3.78894180059,13.2606059349,23.7883583309,15.028358065,8.76000026597
 12/06  15:00:00,17.8428109088,0.760708700893,0.179735626078,0.0,3.78894180059,13.1134247809,21.5673624894,13.889277151,7.6780853384
 12/06  16:00:00,19.1539953474,0.766372619973,0.120246692229,0.0,4.71240779196,13.5549682428,23.6181586581,14.8581583921,8.76000026597
 12/06  17:00:00,31.0612477937,0.833012279342,0.0463394250747,0.0,7.18559832057,18.5321311015,28.0486117921,17.8460582894,10.2025535027
 12/06  18:00:00,37.7165309332,0.605928132406,0.0581171089392,0.0,8.38069375907,23.3147919321,30.3710542194,16.922755934,13.4482982854
 12/06  19:00:00,39.7327034118,0.522056811508,0.0907907746964,0.0,10.6415932552,23.1212625696,29.5866200107,13.7941727155,15.7924472952
 12/06  20:00:00,38.7619298615,0.533026425845,0.0783255882446,0.0,12.3080778603,20.4854999863,29.2703251632,14.1991544864,15.0711706768
 12/06  21:00:00,38.3798700485,0.627480782807,0.0419323115052,0.0,12.456681583,19.8967753704,31.3869635087,17.5780269141,13.8089365946
 12/06  22:00:00,32.9583491227,0.701658119826,0.0097350707056,0.0,9.18739968257,17.702556249,31.5070511829,20.2225827526,11.2844684303
 12/06  23:00:00,26.1154337828,0.803790412274,0.0,0.0,5.91811778209,14.0365255879,33.193166086,23.3512508925,9.84191519354
 12/06  24:00:00,20.3383352531,0.92320095397,0.0,0.0,3.54045821811,10.5176760807,32.4288474844,26.9145920011,5.51425548326
 12/07  01:00:00,16.7350124672,1.0231337238,0.0,0.0,2.55330491699,7.80157382632,31.6166287997,29.8878982047,1.72873059497
 12/07  02:00:00,16.1611096265,1.03795549905,0.0,0.0,2.55330491699,7.21284921042,31.1415922328,30.1345341319,1.00705810087
 12/07  03:00:00,15.8332997368,1.0045079173,0.0,0.0,2.55330491699,6.91848690247,29.2355280793,28.7699983522,0.465529727098
 12/07  04:00:00,15.6869936387,1.0053829732,0.0,0.0,2.55330491699,6.7713057485,29.1662411661,28.7007060777,0.465535088378
 12/07  05:00:00,17.7665581564,1.00845404315,0.0,0.0,3.82705111198,7.57405300124,29.8634994022,28.8563115974,1.00718780482
 12/07  06:00:00,22.2368622742,0.940145698975,0.0,0.0,6.02426329834,9.91545327661,31.8937441889,26.7328644519,5.16087973701
 12/07  07:00:00,27.400897805,0.785930149717,0.0,0.0,6.51253267309,14.7454349813,39.0722854014,21.8092981146,17.2629872867
 12/07  08:00:00,28.4614568551,0.713023231115,0.0,0.0,6.01364874671,18.163451543,37.8773610941,19.530469556,18.3468915381
 12/07  09:00:00,24.1604682459,0.929118504177,0.0,0.0,4.35151303671,18.8798367041,37.5893752117,19.9649587946,17.6244164171
 12/07  10:00:00,21.2833442582,0.875626356999,0.0,0.0,3.78894180059,16.6187760998,33.6770257609,18.220036395,15.4569893659
 12/07  11:00:00,18.3171329388,0.826041740743,0.0,0.0,3.78894180059,13.7021493968,30.6765622143,16.6645242166,14.0120379977
 12/07  12:00:00,18.4668573463,0.828584994362,0.0,0.0,3.78894180059,13.8493305508,28.2126630914,16.909908909,11.3027541824
 12/07  13:00:00,18.2205033163,0.892672182486,0.0,0.0,3.69398621738,13.6338449159,28.9135790697,19.0557762555,9.85780281421
 12/07  14:00:00,17.9576149939,0.908067258001,0.0,0.0,3.78894180059,13.2606059349,28.4697072334,19.6956179453,8.77408928808
 12/07  15:00:00,17.8070388427,0.904672260827,0.0,0.0,3.78894180059,13.1134247809,27.3477943132,19.6574185513,7.69037576194
 12/07  16:00:00,19.181873002,0.914496966816,0.0,0.0,4.71240779196,13.5549682428,28.7633588454,19.9892695573,8.77408928808
 12/07  17:00:00,31.0405633665,0.858667277299,0.0,0.0,7.18559832057,18.5321311015,28.5194243025,18.3003836462,10.2190406563
 12/07  18:00:00,37.6015514796,0.549065787735,0.0,0.0,8.38069375907,23.3147919321,28.6141375565,15.1439563218,13.4701812347
 12/07  19:00:00,39.5997283962,0.479872570579,0.0,0.0,10.6415932552,23.1212625696,28.9700559905,13.1518287825,15.818227208
 12/07  20:00:00,38.5927975833,0.442219735878,0.0,0.0,12.3080778603,20.4854999863,27.0791343183,11.9833827944,15.0957515239
 12/07  21:00:00,38.1335658652,0.423108911001,0.0,0.0,12.456681583,19.8967753704,25.2051388077,11.373719731,13.8314190767
 12/07  22:00:00,32.7047602919,0.457804359729,0.0,0.0,9.18739968257,17.702556249,23.6801971248,12.3774429425,11.3027541824
 12/07  23:00:00,25.8517162149,0.540072844412,0.0,0.0,5.91811778209,14.0365255879,24.6114528101,14.7536499959,9.85780281421
 12/07  24:00:00,20.0393053457,0.624171046548,0.0,0.0,3.54045821811,10.5176760807,22.74034435,17.2173956403,5.52294870966
 12/08  01:00:00,16.4118508655,0.699972122081,0.0,0.0,2.55330491699,7.80157382632,21.1829453443,19.4518263051,1.73111903915
 12/08  02:00:00,15.8572449018,0.734090774309,0.0,0.0,2.55330491699,7.21284921042,21.4497901189,20.4415391133,1.00825100556
 12/08  03:00:00,15.6105574695,0.781765650061,0.0,0.0,2.55330491699,6.91848690247,22.2282159376,21.7623880908,0.46582784686
 12/08  04:00:00,15.5227440523,0.841133386821,0.0,0.0,2.55330491699,6.7713057485,23.8754246627,23.4095914925,0.465833170215
 12/08  05:00:00,17.6589004919,0.900796378666,0.0,0.0,3.82705111198,7.57405300124,26.1651759831,25.1567961899,1.0083797932
 12/08  06:00:00,22.1613203345,0.864603759262,0.0,0.0,6.02426329834,9.91545327661,29.32499612,24.156078731,5.168917389
 12/08  07:00:00,27.3683652791,0.753397623769,0.0,0.0,6.51253267309,14.7454349813,38.3487907252,21.057842399,17.2909483263
 12/08  08:00:00,28.4853955686,0.736961944633,0.0,0.0,6.01364874671,18.163451543,38.9630909717,20.5864555459,18.3766354259
 12/08  09:00:00,24.2971646684,1.06581492673,0.0,0.0,4.35151303671,18.8798367041,41.7329399605,24.0799694181,17.6529705424
 12/08  10:00:00,21.4881018857,1.08038398448,0.0,0.0,3.78894180059,16.6187760998,39.7749466335,24.2929724079,15.4819742256
 12/08  11:00:00,18.4403228032,0.949231605096,0.0,0.0,3.78894180059,13.7021493968,34.73149324,20.6968498931,14.034643347
 12/08  12:00:00,18.4775320352,0.839259683236,0.0,0.0,3.78894180059,13.8493305508,28.8922813622,17.5713834127,11.3208979495
 12/08  13:00:00,18.1576570085,0.82982587471,0.0,0.0,3.69398621738,13.6338449159,27.2420020415,17.3684349706,9.87356707091
 12/08  14:00:00,17.8803225804,0.830774844542,0.0,0.0,3.78894180059,13.2606059349,26.1580197264,17.3699508144,8.78806891194
 12/08  15:00:00,17.7408258007,0.838459218804,0.0,0.0,3.78894180059,13.1134247809,25.3055550726,17.6029843196,7.70257075297
 12/08  16:00:00,19.1313919253,0.864015890039,0.0,0.0,4.71240779196,13.5549682428,27.1465910136,18.3585221016,8.78806891194
 12/08  17:00:00,30.989356225,0.807460135801,0.0,0.0,7.18559832057,18.5321311015,26.9750687918,16.7396690013,10.2353997906
 12/08  18:00:00,37.5512697274,0.49878403561,0.0,0.0,8.38069375907,23.3147919321,27.1769018144,13.6850075469,13.4918942675
 12/08  19:00:00,39.5714020022,0.451546176602,0.0,0.0,10.6415932552,23.1212625696,28.1950972184,12.3512902732,15.8438069453
 12/08  20:00:00,38.6669271462,0.51634929882,0.0,0.0,12.3080778603,20.4854999863,29.4789487459,14.35880724,15.1201415059
 12/08  21:00:00,38.2799598992,0.569502945075,0.0,0.0,12.456681583,19.8967753704,29.8465106451,15.9927836579,13.8537269871
 12/08  22:00:00,32.8491685265,0.602212594358,0.0,0.0,9.18739968257,17.702556249,28.2378152803,16.9169173308,11.3208979495
 12/08  23:00:00,26.037094998,0.725451627513,0.0,0.0,5.91811778209,14.0365255879,30.127732706,20.2541656351,9.87356707091
 12/08  24:00:00,20.2818342013,0.866699902172,0.0,0.0,3.54045821811,10.5176760807,29.6071424041,24.0755679691,5.53157443503
 12/09  01:00:00,16.8245234491,1.11264470567,0.0,0.0,2.55330491699,7.80157382632,32.804207493,31.0707189621,1.73348853094
 12/09  02:00:00,16.3710615499,1.24790742241,0.0,0.0,2.55330491699,7.21284921042,35.9287741814,34.9193398087,1.0094343727
 12/09  03:00:00,16.1191192735,1.29032745399,0.0,0.0,2.55330491699,6.91848690247,36.5097922047,36.0436686272,0.466123577459
 12/09  04:00:00,16.0504669991,1.36885633359,0.0,0.0,2.55330491699,6.7713057485,38.7515388086,38.2854099474,0.466128861215
 12/09  05:00:00,18.0925636646,1.33445955129,0.0,0.0,3.82705111198,7.57405300124,38.1713202426,37.1617580391,1.0095622035
 12/09  06:00:00,22.5994238418,1.3027072666,0.0,0.0,6.02426329834,9.91545327661,41.4724520121,36.2955619601,5.17689005197
 12/09  07:00:00,27.7854068797,1.17043922439,0.0,0.0,6.51253267309,14.7454349813,49.8868493331,32.568166996,17.3186823371
 12/09  08:00:00,29.4952247837,1.04748718887,0.0,0.0,6.01364874671,17.9699221805,47.3402121698,28.9340744267,18.4061377431
 12/09  09:00:00,22.792046289,1.00711011598,0.0,0.0,3.66783283761,18.1171033345,45.4252552777,27.7439625177,17.68129276
 12/09  10:00:00,19.7886487979,0.82734446539,0.0,0.0,3.10526160149,15.8560427302,38.4159703779,22.9092142119,15.506756166
 12/09  11:00:00,16.7266407749,0.681963145521,0.0,0.0,3.10526160149,12.9394160272,33.099865244,19.0428001414,14.0570651026
 12/09  12:00:00,16.8497485855,0.657889802247,0.0,0.0,3.10526160149,13.0865971812,29.7580268354,18.4191324768,11.3388943586
 12/09  13:00:00,16.6807722583,0.636094629164,0.0,0.0,3.10526160149,12.9394160272,27.6449990609,17.7557957657,9.8892032952
 12/09  14:00:00,16.215701075,0.612566907747,0.0,0.0,3.10526160149,12.4978725653,25.8969924755,17.0950574779,8.80193499763
 12/09  15:00:00,16.0070839953,0.551130982156,0.0,0.0,3.10526160149,12.3506914113,23.236583083,15.5219163829,7.71466670006
 12/09  16:00:00,17.4156118142,0.594649347659,0.0,0.0,4.02872759285,12.7922348732,25.5573926872,16.7554576895,8.80193499763
 12/09  17:00:00,29.2790774308,0.543594910233,0.0,0.0,6.50191812146,17.7693977319,25.4066766184,15.1550505574,10.2516260611
 12/09  18:00:00,37.3070204338,0.448064104443,0.0,0.0,8.38069375907,23.1212625696,25.8723464641,12.3589155104,13.5134309538
 12/09  19:00:00,39.5224330573,0.402577231725,0.0,0.0,10.6415932552,23.1212625696,26.9240177374,11.0548388056,15.8691789318
 12/09  20:00:00,38.5734519807,0.422874133348,0.0,0.0,12.3080778603,20.4854999863,26.7856019301,11.64126853,15.1443334001
 12/09  21:00:00,38.1407569796,0.4303000254,0.0,0.0,12.456681583,19.8967753704,25.6750452548,11.7991915352,13.8758537196
 12/09  22:00:00,32.6991978,0.452241867853,0.0,0.0,9.18739968257,17.702556249,23.7127413292,12.3738469705,11.3388943586
 12/09  23:00:00,25.8644568191,0.552813448624,0.0,0.0,5.91811778209,14.0365255879,25.1683393382,15.279136043,9.8892032952
 12/09  24:00:00,20.0576159721,0.64248167301,0.0,0.0,3.54045821811,10.5176760807,23.3857411559,17.845611051,5.54013010492
 12/10  01:00:00,16.4438704561,0.731991712708,0.0,0.0,2.55330491699,7.80157382632,21.8721539099,20.136315541,1.73583836893
 12/10  02:00:00,15.9003180916,0.777163964136,0.0,0.0,2.55330491699,7.21284921042,22.2584569289,21.247849077,1.0106078519
 12/10  03:00:00,15.6319394026,0.803147583166,0.0,0.0,2.55330491699,6.91848690247,22.3756265472,21.9092097159,0.466416831323
 12/10  04:00:00,15.5066407095,0.825030044014,0.0,0.0,2.55330491699,6.7713057485,22.9329635012,22.4665414274,0.466422073815
 12/10  05:00:00,17.5978990051,0.839794891801,0.0,0.0,3.82705111198,7.57405300124,23.7482474179,22.7375127324,1.01073468556
 12/10  06:00:00,22.0577751562,0.76105858097,0.0,0.0,6.02426329834,9.91545327661,25.7640987277,20.579303363,5.1847953647
 12/10  07:00:00,27.2500557972,0.635088141951,0.0,0.0,6.51253267309,14.7454349813,34.5744882149,17.228307109,17.3461811059
 12/10  08:00:00,29.0517538924,0.604016297503,0.0,0.0,6.01364874671,17.9699221805,34.8343721593,16.3989824063,18.435389753
 12/10  09:00:00,22.4335575354,0.648621362372,0.0,0.0,3.66783283761,18.1171033345,35.4020437206,17.6926690381,17.7093746825
 12/10  10:00:00,19.6366237061,0.675319373584,0.0,0.0,3.10526160149,15.8560427302,33.772205013,18.2408771649,15.5313278481
 12/10  11:00:00,16.6522204975,0.607542868092,0.0,0.0,3.10526160149,12.9394160272,30.4331071742,16.3538105497,14.0792966245
 12/10  12:00:00,16.7162773776,0.524418594369,0.0,0.0,3.10526160149,13.0865971812,25.5443618309,14.1876237507,11.3567380802
 12/10  13:00:00,16.4864001438,0.441722514578,0.0,0.0,3.10526160149,12.9394160272,21.7757014803,11.8709946237,9.90470685656
 12/10  14:00:00,15.9091751884,0.306041021215,0.0,0.0,3.10526160149,12.4978725653,17.0436940575,8.22801061865,8.81568343884
 12/10  15:00:00,15.6952651016,0.239312088465,0.0,0.0,3.10526160149,12.3506914113,14.2098675288,6.48320750767,7.72666002112
 12/10  16:00:00,17.0546682396,0.233705773066,0.0,0.0,4.02872759285,12.7922348732,15.1443659958,6.32868255699,8.81568343884
 12/10  17:00:00,28.9967853495,0.26130282893,0.0,0.0,6.50191812146,17.7693977319,17.3526977391,7.08498307667,10.2677146625
 12/10  18:00:00,37.0746700344,0.215713705024,0.0,0.0,8.38069375907,23.1212625696,19.3387128534,5.80392793774,13.5347849156
 12/10  19:00:00,39.3203527943,0.200496968637,0.0,0.0,10.6415932552,23.1212625696,21.2755455812,5.38120992714,15.894335654
 12/10  20:00:00,38.3866591997,0.236081352316,0.0,0.0,12.3080778603,20.4854999863,21.5293141892,6.36099414701,15.1683200422
 12/10  21:00:00,38.0000034512,0.289546497069,0.0,0.0,12.456681583,19.8967753704,21.7811363221,7.88334360052,13.8977927216
 12/10  22:00:00,32.6206206369,0.373664704738,0.0,0.0,9.18739968257,17.702556249,21.7071060656,10.3503679854,11.3567380802
 12/10  23:00:00,25.7904893805,0.47884600997,0.0,0.0,5.91811778209,14.0365255879,23.2739647289,13.3692578724,9.90470685656
 12/10  24:00:00,19.9790045809,0.563870281746,0.0,0.0,3.54045821811,10.5176760807,21.2761975544,15.7275843687,5.54861318567
 12/11  01:00:00,16.3892099209,0.677331177478,0.0,0.0,2.55330491699,7.80157382632,20.7864107062,19.0482428487,1.73816785752
 12/11  02:00:00,15.8946267803,0.771472652841,0.0,0.0,2.55330491699,7.21284921042,22.8229686967,21.8111976011,1.01177109567
 12/11  03:00:00,15.6934422622,0.864650442748,0.0,0.0,2.55330491699,6.91848690247,24.815638249,24.3489307274,0.466707521611
 12/11  04:00:00,15.6562642209,0.974653555373,0.0,0.0,2.55330491699,6.7713057485,27.8831818295,27.4164691083,0.466712721186
 12/11  05:00:00,17.7693090302,1.01120491695,0.0,0.0,3.82705111198,7.57405300124,29.3804794351,28.368582543,1.01189689214
 12/11  06:00:00,22.1696074951,0.872890919848,0.0,0.0,6.02426329834,9.91545327661,29.3966276208,24.2039966349,5.19263098591
 12/11  07:00:00,27.4574926314,0.842524976158,0.0,0.0,6.51253267309,14.7454349813,40.9266032374,23.5531667483,17.3734364891
 12/11  08:00:00,29.5429172459,0.901650288587,0.0,0.0,6.01364874671,18.163451543,43.8201121036,25.3557293108,18.4643827929
