Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/11  09:00:00,24.4218175133,1.19046777161,0.0,0.0,4.35151303671,18.8798367041,45.7298801925,27.9926721988,17.7372079937
 12/11  10:00:00,21.5538910995,1.14617319827,0.0,0.0,3.78894180059,16.6187760998,41.9467704023,26.3910884069,15.5556819954
 12/11  11:00:00,18.5306639517,1.03957275363,0.0,0.0,3.78894180059,13.7021493968,37.6698822241,23.568550895,14.1013313292
 12/11  12:00:00,18.5704954306,0.932223078707,0.0,0.0,3.78894180059,13.8493305508,31.9244439474,20.5500201174,11.37442383
 12/11  13:00:00,18.1908745291,0.863043395335,0.0,0.0,3.69398621738,13.6338449159,28.2438766828,18.3238035191,9.92007316377
 12/11  14:00:00,17.7715255824,0.721977846509,0.0,0.0,3.78894180059,13.2606059349,23.1844335325,14.3551233684,8.82931016409
 12/11  15:00:00,17.6268345331,0.724467951273,0.0,0.0,3.78894180059,13.1134247809,22.4086153264,14.670068162,7.73854716442
 12/11  16:00:00,19.0055090584,0.738133023222,0.0,0.0,4.71240779196,13.5549682428,23.9860555403,15.1567453762,8.82931016409
 12/11  17:00:00,30.9198038543,0.737907765004,0.0,0.0,7.18559832057,18.5321311015,25.3838147954,15.1001539651,10.2836608303
 12/11  18:00:00,37.5371648616,0.484679169727,0.0,0.0,8.38069375907,23.3147919321,27.2053082522,13.6493584228,13.5559498293
 12/11  19:00:00,39.5722987326,0.452442907022,0.0,0.0,10.6415932552,23.1212625696,28.5743615037,12.6550918418,15.919269662
 12/11  20:00:00,38.6525492368,0.50197138937,0.0,0.0,12.3080778603,20.4854999863,29.2846700274,14.0925756985,15.1920943288
 12/11  21:00:00,38.2761326496,0.56567569543,0.0,0.0,12.456681583,19.8967753704,29.8868794343,15.9673419384,13.9195374959
 12/11  22:00:00,32.8600150373,0.613059105122,0.0,0.0,9.18739968257,17.702556249,28.6672518551,17.2928280251,11.37442383
 12/11  23:00:00,26.0292338781,0.717590507656,0.0,0.0,5.91811778209,14.0365255879,30.2843818728,20.3643087091,9.92007316377
 12/11  24:00:00,20.2606527744,0.845518475324,0.0,0.0,3.54045821811,10.5176760807,29.5840511268,24.0270299617,5.55702116508
 12/12  01:00:00,16.6717251213,0.959846377913,0.0,0.0,2.55330491699,7.80157382632,28.6354569717,26.8949806645,1.74047630712
 12/12  02:00:00,16.1611253782,1.03797125079,0.0,0.0,2.55330491699,7.21284921042,29.9637865878,28.9508628282,1.01292375958
 12/12  03:00:00,15.945579366,1.1167875465,0.0,0.0,2.55330491699,6.91848690247,31.6245682524,31.1575726902,0.466995562243
 12/12  04:00:00,15.8980310996,1.21642043407,0.0,0.0,2.55330491699,6.7713057485,34.5252135058,34.0582127886,0.467000717257
 12/12  05:00:00,18.0681091653,1.31000505205,0.0,0.0,3.82705111198,7.57405300124,37.8818557497,36.8688072706,1.01304847908
 12/12  06:00:00,22.5866488968,1.28993232156,0.0,0.0,6.02426329834,9.91545327661,41.5392168111,36.3388222161,5.20039459496
 12/12  07:00:00,27.7423439698,1.12737631449,0.0,0.0,6.51253267309,14.7454349813,49.01042374,31.6099833249,17.400440415
 12/12  08:00:00,29.7092505658,1.0679836085,0.0,0.0,6.01364874671,18.163451543,48.318594809,29.8254865324,18.4931082767
 12/12  09:00:00,24.5130818071,1.28173206535,0.0,0.0,4.35151303671,18.8798367041,48.2810614523,30.5162770013,17.764784451
 12/12  10:00:00,21.5855356539,1.17781775266,0.0,0.0,3.78894180059,16.6187760998,43.172188554,27.5923771585,15.5798113955
 12/12  11:00:00,18.4709735358,0.979882337695,0.0,0.0,3.78894180059,13.7021493968,36.1304901561,22.0073274649,14.1231626912
 12/12  12:00:00,18.5116770402,0.87340468825,0.0,0.0,3.78894180059,13.8493305508,30.2547356678,18.8627892973,11.3919463706
 12/12  13:00:00,18.1322556752,0.804424541367,0.0,0.0,3.69398621738,13.6338449159,26.8123321659,16.8770344997,9.93529766622
 12/12  14:00:00,17.7722117648,0.722664028862,0.0,0.0,3.78894180059,13.2606059349,23.4308265482,14.5880154102,8.84281113797
 12/12  15:00:00,17.5258995066,0.62353292471,0.0,0.0,3.78894180059,13.1134247809,19.4928688212,11.7425442115,7.75032460972
 12/12  16:00:00,18.8900546298,0.622678594547,0.0,0.0,4.71240779196,13.5549682428,20.5625054443,11.7196943063,8.84281113797
 12/12  17:00:00,30.8676529279,0.685756838652,0.0,0.0,7.18559832057,18.5321311015,23.911706994,13.6122471517,10.2994598423
 12/12  18:00:00,37.509219444,0.456733752198,0.0,0.0,8.38069375907,23.3147919321,26.4796253676,12.9027059406,13.5769194271
 12/12  19:00:00,39.4916563187,0.37180049307,0.0,0.0,10.6415932552,23.1212625696,26.2504682242,10.3064946526,15.9439735716
 12/12  20:00:00,38.4949781925,0.344400345112,0.0,0.0,12.3080778603,20.4854999863,24.5893021061,9.37365288661,15.2156492194
 12/12  21:00:00,38.1228341669,0.412377212717,0.0,0.0,12.456681583,19.8967753704,25.2694552513,11.3283736482,13.9410816031
 12/12  22:00:00,32.7259363741,0.478980441897,0.0,0.0,9.18739968257,17.702556249,24.6334397603,13.2414933898,11.3919463706
 12/12  23:00:00,25.8937327791,0.582089408665,0.0,0.0,5.91811778209,14.0365255879,26.1685539288,16.2332562626,9.93529766622
 12/12  24:00:00,20.1442356192,0.729101320086,0.0,0.0,3.54045821811,10.5176760807,26.2225085756,20.6571570224,5.56535155322
 12/13  01:00:00,16.6108677539,0.898989010541,0.0,0.0,2.55330491699,7.80157382632,27.5950936037,25.8523305693,1.74276303435
 12/13  02:00:00,16.1142682666,0.991114139155,0.0,0.0,2.55330491699,7.21284921042,29.2884020391,28.2743365368,1.01406550231
 12/13  03:00:00,15.8995809066,1.07078908716,0.0,0.0,2.55330491699,6.91848690247,30.8309184589,30.3636375909,0.467280867922
 12/13  04:00:00,15.7177274006,1.03611673515,0.0,0.0,2.55330491699,6.7713057485,29.4470698145,28.9797838378,0.467285976744
 12/13  05:00:00,17.7525997173,0.994495604014,0.0,0.0,3.82705111198,7.57405300124,28.574754288,27.5605651827,1.01418910533
 12/13  06:00:00,22.3150383552,1.01832177997,0.0,0.0,6.02426329834,9.91545327661,33.6396371628,28.4315532703,5.20808389259
 12/13  07:00:00,27.5741261796,0.959158524316,0.0,0.0,6.51253267309,14.7454349813,44.3515482527,26.9243633659,17.4271848868
 12/13  08:00:00,29.62114658,0.979879622701,0.0,0.0,6.01364874671,18.163451543,46.1190737697,27.597516072,18.5215576976
 12/13  09:00:00,24.4104901256,1.17914038386,0.0,0.0,4.35151303671,18.8798367041,45.1774776043,27.3853817164,17.7920958879
 12/13  10:00:00,21.3460534752,0.938335573967,0.0,0.0,3.78894180059,16.6187760998,35.8048051498,20.201096247,15.6037089028
 12/13  11:00:00,18.3952023247,0.904111126592,0.0,0.0,3.78894180059,13.7021493968,33.1344834676,18.9896992223,14.1447842454
 12/13  12:00:00,18.4810364708,0.842764118877,0.0,0.0,3.78894180059,13.8493305508,28.5283847772,17.1190842644,11.4093005127
 12/13  13:00:00,18.107112308,0.779281174155,0.0,0.0,3.69398621738,13.6338449159,25.2238459162,15.2734700608,9.95037585534
 12/13  14:00:00,17.8607901882,0.811242452263,0.0,0.0,3.78894180059,13.2606059349,25.287821002,16.4316386398,8.85618236228
 12/13  15:00:00,17.7903601991,0.887993617231,0.0,0.0,3.78894180059,13.1134247809,26.5613320988,18.7993432296,7.76198886922
 12/13  16:00:00,19.1789949555,0.911618920276,0.0,0.0,4.71240779196,13.5549682428,28.3760845669,19.5199022047,8.85618236228
 12/13  17:00:00,31.0227544638,0.840858374534,0.0,0.0,7.18559832057,18.5321311015,27.8606653988,17.5455583791,10.3151070197
 12/13  18:00:00,37.5344787904,0.481993098557,0.0,0.0,8.38069375907,23.3147919321,26.6324633254,13.0347758265,13.5976874989
 12/13  19:00:00,39.5617121636,0.441856337973,0.0,0.0,10.6415932552,23.1212625696,27.9320527444,11.9636126773,15.9684400672
 12/13  20:00:00,38.6354737501,0.484895902731,0.0,0.0,12.3080778603,20.4854999863,28.5223894745,13.283411736,15.2389777384
 12/13  21:00:00,38.1897416087,0.47928465453,0.0,0.0,12.456681583,19.8967753704,27.0050798931,13.0426612299,13.9624186632
 12/13  22:00:00,32.7248483312,0.477892399038,0.0,0.0,9.18739968257,17.702556249,24.2931250233,12.8838245105,11.4093005127
 12/13  23:00:00,25.8247329333,0.5130895628,0.0,0.0,5.91811778209,14.0365255879,23.708075326,13.7576994707,9.95037585534
 12/13  24:00:00,19.9935559022,0.578421603079,0.0,0.0,3.54045821811,10.5176760807,21.1101684198,15.5365665367,5.57360188311
 12/14  01:00:00,16.4491706191,0.737291875755,0.0,0.0,2.55330491699,7.80157382632,21.6251073981,19.8800800359,1.74502736225
 12/14  02:00:00,15.9362905847,0.813136457268,0.0,0.0,2.55330491699,7.21284921042,23.0393649889,22.0241690031,1.01519598578
 12/14  03:00:00,15.7033916096,0.874599790085,0.0,0.0,2.55330491699,6.91848690247,24.2732235599,23.8056602058,0.467563354161
 12/14  04:00:00,15.555470525,0.873859859513,0.0,0.0,2.55330491699,6.7713057485,24.1138012636,23.6462328484,0.46756841517
 12/14  05:00:00,17.6392562423,0.881152129038,0.0,0.0,3.82705111198,7.57405300124,24.8039446456,23.7886262124,1.01531843311
 12/14  06:00:00,22.1360747819,0.839358206716,0.0,0.0,6.02426329834,9.91545327661,27.8932677782,22.6775711766,5.2156966015
 12/14  07:00:00,27.2935801406,0.678612485333,0.0,0.0,6.51253267309,14.7454349813,35.686500682,18.232838698,17.453661984
 12/14  08:00:00,29.2438003667,0.602533409458,0.0,0.0,6.01364874671,18.163451543,34.6452640582,16.0955414275,18.5497226308
 12/14  09:00:00,24.0711002781,0.839750536432,0.0,0.0,4.35151303671,18.8798367041,34.7623231264,16.9431889101,17.8191342164
 12/14  10:00:00,21.1397405796,0.732022678435,0.0,0.0,3.78894180059,16.6187760998,29.5191410456,13.8917736054,15.6273674402
 12/14  11:00:00,18.141984119,0.650892920949,0.0,0.0,3.78894180059,13.7021493968,25.7190276523,11.5528380635,14.1661895888
 12/14  12:00:00,18.1944167087,0.556144356802,0.0,0.0,3.78894180059,13.8493305508,20.3997657175,8.9732846002,11.4264811173
 12/14  13:00:00,17.8804269497,0.5525958159,0.0,0.0,3.69398621738,13.6338449159,18.9592354969,8.99393223107,9.96530326585
 12/14  14:00:00,17.6750347281,0.625486992161,0.0,0.0,3.78894180059,13.2606059349,20.0878673917,11.2184475144,8.86941987726
 12/14  15:00:00,17.5801848623,0.677818280412,0.0,0.0,3.78894180059,13.1134247809,20.557295224,12.7837587353,7.77353648868
 12/14  16:00:00,18.9721815262,0.704805490946,0.0,0.0,4.71240779196,13.5549682428,22.4115422802,13.542122403,8.86941987726
 12/14  17:00:00,30.8516088512,0.669712761995,0.0,0.0,7.18559832057,18.5321311015,22.9563032362,12.6257055075,10.3305977287
 12/14  18:00:00,37.4300547392,0.377569047339,0.0,0.0,8.38069375907,23.3147919321,23.7289316989,10.1106838044,13.6182478945
 12/14  19:00:00,39.4561823654,0.336326539737,0.0,0.0,10.6415932552,23.1212625696,24.9867050471,8.99404314399,15.9926619031
 12/14  20:00:00,38.5119269754,0.361349128063,0.0,0.0,12.3080778603,20.4854999863,24.996760331,9.73468735361,15.2620729774
 12/14  21:00:00,38.1118873953,0.401430441132,0.0,0.0,12.456681583,19.8967753704,24.8881671902,10.9046248329,13.9835423573
 12/14  22:00:00,32.6868918266,0.439935894425,0.0,0.0,9.18739968257,17.702556249,23.427436546,12.0009554287,11.4264811173
 12/14  23:00:00,25.8355362872,0.523892916676,0.0,0.0,5.91811778209,14.0365255879,24.3243806764,14.3590774106,9.96530326585
 12/14  24:00:00,20.0711710719,0.656036772769,0.0,0.0,3.54045821811,10.5176760807,23.4544173575,17.872647646,5.5817697115
 12/15  01:00:00,16.5456954736,0.833816730204,0.0,0.0,2.55330491699,7.80157382632,24.5610227518,22.8137541314,1.74726862046
 12/15  02:00:00,16.0605268541,0.937372726619,0.0,0.0,2.55330491699,7.21284921042,26.7413084844,25.7249936092,1.01631487523
 12/15  03:00:00,15.7344793673,0.905687547786,0.0,0.0,2.55330491699,6.91848690247,25.0471004211,24.5792574838,0.467842937307
 12/15  04:00:00,15.6193972668,0.937786601336,0.0,0.0,2.55330491699,6.7713057485,25.9172073962,25.4493594473,0.467847948898
 12/15  05:00:00,17.6787614617,0.920657348455,0.0,0.0,3.82705111198,7.57405300124,25.9342520736,24.9178159456,1.01643612796
 12/15  06:00:00,22.1249174623,0.828200887124,0.0,0.0,6.02426329834,9.91545327661,27.4878559839,22.2646255168,5.22323046714
 12/15  07:00:00,27.3151080635,0.700140408188,0.0,0.0,6.51253267309,14.7454349813,36.2565031872,18.7766393215,17.4798638657
 12/15  08:00:00,29.354810018,0.713543060687,0.0,0.0,6.01364874671,18.163451543,37.8400804377,19.2624857025,18.5775947352
 12/15  09:00:00,24.158205067,0.926855325292,0.0,0.0,4.35151303671,18.8798367041,37.4855074884,19.639616059,17.8458914293
 12/15  10:00:00,21.3845415564,0.976823655202,0.0,0.0,3.78894180059,16.6187760998,36.4274270664,20.7766470649,15.6507800015
 12/15  11:00:00,18.4302952565,0.939204058419,0.0,0.0,3.78894180059,13.7021493968,33.8536805088,19.6663081264,14.1873723823
 12/15  12:00:00,18.509199424,0.870927072103,0.0,0.0,3.78894180059,13.8493305508,29.1381460127,17.6946629163,11.4434830963
 12/15  13:00:00,18.2193835052,0.891552371433,0.0,0.0,3.69398621738,13.6338449159,28.2849212695,18.3048457924,9.98007547715
 12/15  14:00:00,18.0455339083,0.995986172428,0.0,0.0,3.78894180059,13.2606059349,30.1383885948,21.255868832,8.88251976276
 12/15  15:00:00,18.0372977509,1.13493116904,0.0,0.0,3.78894180059,13.1134247809,32.8713507569,25.0863867085,7.78496404836
 12/15  16:00:00,19.3597281975,1.09235216228,0.0,0.0,4.71240779196,13.5549682428,32.885886702,24.0033669393,8.88251976276
 12/15  17:00:00,31.1630703582,0.981174268908,0.0,0.0,7.18559832057,18.5321311015,31.4088559331,21.0629285512,10.3459273819
 12/15  18:00:00,37.6733490612,0.620863369377,0.0,0.0,8.38069375907,23.3147919321,30.4095886926,16.7709941675,13.6385945251
 12/15  19:00:00,39.6198141972,0.499958371597,0.0,0.0,10.6415932552,23.1212625696,29.5716688365,13.5550369302,16.0166319063
 12/15  20:00:00,38.6433055744,0.492727727062,0.0,0.0,12.3080778603,20.4854999863,28.6445706963,13.3596425996,15.2849280967
 12/15  21:00:00,38.206658402,0.496201447855,0.0,0.0,12.456681583,19.8967753704,27.4456768838,13.4412304538,14.0044464299
 12/15  22:00:00,32.7991491769,0.552193244755,0.0,0.0,9.18739968257,17.702556249,26.3226429538,14.8791598575,11.4434830963
 12/15  23:00:00,26.0191550927,0.707511722233,0.0,0.0,5.91811778209,14.0365255879,28.9561784321,18.9761029549,9.98007547715
 12/15  24:00:00,20.1902931497,0.775158850546,0.0,0.0,3.54045821811,10.5176760807,26.2504212212,20.6605686016,5.58985261957
 12/16  01:00:00,16.5382170488,0.826338305424,0.0,0.0,2.55330491699,7.80157382632,23.6241939949,21.8747078495,1.74948614546
 12/16  02:00:00,15.9526923746,0.829538247192,0.0,0.0,2.55330491699,7.21284921042,22.8699934173,21.8525715779,1.01742183936
 12/16  03:00:00,15.5599059528,0.731114133376,0.0,0.0,2.55330491699,6.91848690247,19.6182622714,19.1501427368,0.468119534567
 12/16  04:00:00,15.3518185871,0.670207921566,0.0,0.0,2.55330491699,6.7713057485,17.8996087545,17.4314842594,0.468124495145
 12/16  05:00:00,17.4384555169,0.680351403683,0.0,0.0,3.82705111198,7.57405300124,18.645297209,17.6277553501,1.01754185889
 12/16  06:00:00,21.9142131711,0.617496595897,0.0,0.0,6.02426329834,9.91545327661,21.1790840289,15.9484007707,5.23068325827
 12/16  07:00:00,27.0991092496,0.484141594326,0.0,0.0,6.51253267309,14.7454349813,30.0143947736,12.5086120013,17.5057827723
 12/16  08:00:00,28.9090553033,0.461317708451,0.0,0.0,6.01364874671,17.9699221805,30.5801624621,11.9749967052,18.605165757
 12/16  09:00:00,22.339481296,0.554545123008,0.0,0.0,3.66783283761,18.1171033345,32.2347045128,14.36234491,17.8723596028
 12/16  10:00:00,19.5012549064,0.539950573914,0.0,0.0,3.10526160149,15.8560427302,29.5416500618,13.8677104085,15.6739396533
 12/16  11:00:00,16.5617275345,0.517049905098,0.0,0.0,3.10526160149,12.9394160272,27.4863115945,13.2779852415,14.208326353
 12/16  12:00:00,16.6944352355,0.50257645226,0.0,0.0,3.10526160149,13.0865971812,24.3648813385,12.9045799236,11.4603014149
 12/16  13:00:00,16.5948877924,0.550210163205,0.0,0.0,3.10526160149,12.9394160272,24.2083884797,14.2137003651,9.99468811459
 12/16  14:00:00,16.2110635931,0.6079294259,0.0,0.0,3.10526160149,12.4978725653,24.6833897674,15.787911628,8.89547813935
 12/16  15:00:00,16.1466600218,0.690707008668,0.0,0.0,3.10526160149,12.3506914113,25.8748220484,18.0785538843,7.79626816411
 12/16  16:00:00,17.5561210422,0.735158575667,0.0,0.0,4.02872759285,12.7922348732,28.2303213726,19.3348432332,8.89547813935
 12/16  17:00:00,29.4434929468,0.708010426286,0.0,0.0,6.50191812146,17.7693977319,29.066040784,18.7049493443,10.3610914397
 12/16  18:00:00,37.4012866507,0.542330321339,0.0,0.0,8.38069375907,23.1212625696,28.0438887165,14.3851673511,13.6587213654
 12/16  19:00:00,39.5015033926,0.381647566992,0.0,0.0,10.6415932552,23.1212625696,26.2600584936,10.2197155153,16.0403429784
 12/16  20:00:00,38.5746414303,0.424063582867,0.0,0.0,12.3080778603,20.4854999863,26.5827485288,11.2752122005,15.3075363282
 12/16  21:00:00,38.1754662908,0.465009336608,0.0,0.0,12.456681583,19.8967753704,26.3165639978,12.2914393073,14.0251246905
 12/16  22:00:00,32.6442140181,0.39725808593,0.0,0.0,9.18739968257,17.702556249,21.994969314,10.5346678991,11.4603014149
 12/16  23:00:00,25.7533624197,0.441719049247,0.0,0.0,5.91811778209,14.0365255879,21.6061428255,11.6114547109,9.99468811459
 12/16  24:00:00,19.9882357112,0.573101412097,0.0,0.0,3.54045821811,10.5176760807,20.7104908834,15.1126426698,5.59784821364
 12/17  01:00:00,16.3759691564,0.664090413045,0.0,0.0,2.55330491699,7.80157382632,19.2445153832,17.4928361024,1.75167928071
 12/17  02:00:00,15.8085019203,0.685347792892,0.0,0.0,2.55330491699,7.21284921042,19.0318964167,18.0133798663,1.01851655036
 12/17  03:00:00,15.5573699838,0.728578164345,0.0,0.0,2.55330491699,6.91848690247,19.653970067,19.1855770029,0.468393064031
 12/17  04:00:00,15.4355031658,0.753892500281,0.0,0.0,2.55330491699,6.7713057485,20.352043428,19.8836454559,0.468397972017
 12/17  05:00:00,17.5225376277,0.764433514392,0.0,0.0,3.82705111198,7.57405300124,21.2433645492,20.2247292507,1.01863529845
 12/17  06:00:00,22.0168282814,0.720111706231,0.0,0.0,6.02426329834,9.91545327661,24.3280421082,19.0899893405,5.23805276772
 12/17  07:00:00,27.2093858162,0.594418160885,0.0,0.0,6.51253267309,14.7454349813,33.2435014462,15.712090418,17.5314110282
 12/17  08:00:00,29.0021412186,0.554403623738,0.0,0.0,6.01364874671,17.9699221805,33.2585144916,14.6260869605,18.6324275311
 12/17  09:00:00,22.4573795922,0.672443419217,0.0,0.0,3.66783283761,18.1171033345,35.7045118589,17.8059809603,17.8985308985
 12/17  10:00:00,19.68785263,0.726548297435,0.0,0.0,3.10526160149,15.8560427302,34.9733485868,19.2765090497,15.6968395371
 12/17  11:00:00,16.7778463511,0.733168721653,0.0,0.0,3.10526160149,12.9394160272,33.7393533552,19.5103080597,14.2290452954
 12/17  12:00:00,16.9142531436,0.722394360379,0.0,0.0,3.10526160149,13.0865971812,30.6972850344,19.220353942,11.4769310924
 12/17  13:00:00,16.9191010364,0.874423407234,0.0,0.0,3.10526160149,12.9394160272,33.4462443042,23.4371074534,10.0091368508
 12/17  14:00:00,16.6231687095,1.02003454225,0.0,0.0,3.10526160149,12.4978725653,36.4987734156,27.590482246,8.90829116955
 12/17  15:00:00,16.4311114613,0.975158448099,0.0,0.0,3.10526160149,12.3506914113,34.272873476,26.4654279877,7.80744548833
 12/17  16:00:00,17.7881941312,0.967231664638,0.0,0.0,4.02872759285,12.7922348732,35.1367479541,26.2284567845,8.90829116955
 12/17  17:00:00,29.6332311048,0.897748584267,0.0,0.0,6.50191812146,17.7693977319,34.6927120192,24.3166266081,10.3760854112
 12/17  18:00:00,37.5742094195,0.715253090124,0.0,0.0,8.38069375907,23.1212625696,32.9702815472,19.2916590923,13.6786224548
 12/17  19:00:00,39.6799011141,0.56004528844,0.0,0.0,10.6415932552,23.1212625696,31.0694682665,15.005680169,16.0637880975
 12/17  20:00:00,38.7155715208,0.564993673371,0.0,0.0,12.3080778603,20.4854999863,30.4712453549,15.1413543782,15.3298909767
 12/17  21:00:00,38.3307676912,0.620310737053,0.0,0.0,12.456681583,19.8967753704,30.7329113582,16.687340343,14.0455710152
 12/17  22:00:00,32.9179995624,0.671043630231,0.0,0.0,9.18739968257,17.702556249,29.5825267105,18.1055956182,11.4769310924
 12/17  23:00:00,26.0811028823,0.769459511815,0.0,0.0,5.91811778209,14.0365255879,30.8184167476,20.8092798968,10.0091368508
 12/17  24:00:00,20.3000513328,0.884917033721,0.0,0.0,3.54045821811,10.5176760807,29.5670213699,23.961267244,5.60575412589
 12/18  01:00:00,16.7309685972,1.01908985386,0.0,0.0,2.55330491699,7.80157382632,29.4127116171,27.6588642402,1.7538473769
 12/18  02:00:00,16.2318159337,1.10866180623,0.0,0.0,2.55330491699,7.21284921042,31.2167235937,30.1971249096,1.01959868406
 12/18  03:00:00,15.9654189211,1.13662710165,0.0,0.0,2.55330491699,6.91848690247,31.4026303568,30.9339669121,0.468663444698
 12/18  04:00:00,15.9093650499,1.2277543844,0.0,0.0,2.55330491699,6.7713057485,34.0514557554,33.5827874568,0.468668298528
 12/18  05:00:00,17.9931826491,1.23507853586,0.0,0.0,3.82705111198,7.57405300124,34.8053272655,33.7856111427,1.01971612281
 12/18  06:00:00,22.4128241009,1.11610752569,0.0,0.0,6.02426329834,9.91545327661,35.5709398102,30.3256029973,5.24533681294
 12/18  07:00:00,27.6630947769,1.04812712159,0.0,0.0,6.51253267309,14.7454349813,46.0819731525,28.5252321089,17.5567410437
 12/18  08:00:00,29.6995535453,1.05828658802,0.0,0.0,6.01364874671,18.163451543,47.5490576699,28.8896856855,18.6593719844
 12/18  09:00:00,24.5991034933,1.36775375159,0.0,0.0,4.35151303671,18.8798367041,50.5587252448,32.6343276787,17.9243975661
 12/18  10:00:00,21.7047348333,1.29701693204,0.0,0.0,3.78894180059,16.6187760998,45.6342079055,29.9147350343,15.7194728712
 12/18  11:00:00,18.6917804626,1.20068926449,0.0,0.0,3.78894180059,13.7021493968,41.1741767399,26.9246536659,14.2495230739
 12/18  12:00:00,18.7356465808,1.09737422884,0.0,0.0,3.78894180059,13.8493305508,35.597551501,24.1041842969,11.4933672041
 12/18  13:00:00,18.2992067916,0.971375657753,0.0,0.0,3.69398621738,13.6338449159,30.9822260498,20.958808643,10.0234174068
 12/18  14:00:00,17.957321724,0.907773988111,0.0,0.0,3.78894180059,13.2606059349,28.4013107606,19.4803557017,8.92095505889
 12/18  15:00:00,17.7878515964,0.885485014525,0.0,0.0,3.78894180059,13.1134247809,26.7996923018,18.9811995909,7.81849271094
 12/18  16:00:00,19.2141888364,0.946812801173,0.0,0.0,4.71240779196,13.5549682428,29.3402845618,20.4193295029,8.92095505889
 12/18  17:00:00,31.0839952861,0.902099196831,0.0,0.0,7.18559832057,18.5321311015,29.5470152209,19.1561103648,10.3909048561
 12/18  18:00:00,37.6278114228,0.575325730985,0.0,0.0,8.38069375907,23.3147919321,29.5143546281,15.8160627281,13.6982919
 12/18  19:00:00,39.5945951574,0.474739331757,0.0,0.0,10.6415932552,23.1212625696,29.1906310146,13.1036706941,16.0869603205
 12/18  20:00:00,38.6864672318,0.53588938443,0.0,0.0,12.3080778603,20.4854999863,30.1312226142,14.7792371923,15.3519854219
 12/18  21:00:00,38.2781070738,0.567650119675,0.0,0.0,12.456681583,19.8967753704,29.6622532036,15.5964738543,14.0657793493
 12/18  22:00:00,32.8461715946,0.599215662453,0.0,0.0,9.18739968257,17.702556249,27.8863212774,16.3929540733,11.4933672041
 12/18  23:00:00,26.0396430568,0.727999686297,0.0,0.0,5.91811778209,14.0365255879,29.91227838,19.8888609732,10.0234174068
 12/18  24:00:00,20.2811663481,0.866032049005,0.0,0.0,3.54045821811,10.5176760807,29.2592821897,23.6457141747,5.61356801506
 12/19  01:00:00,16.6906942834,0.978815539995,0.0,0.0,2.55330491699,7.80157382632,28.4691394505,26.7131496584,1.7559897921
 12/19  02:00:00,16.1828641934,1.05971006594,0.0,0.0,2.55330491699,7.21284921042,30.0102218254,28.9895539054,1.02066792003
 12/19  03:00:00,15.9638484654,1.13505664588,0.0,0.0,2.55330491699,6.91848690247,31.5653992617,31.0964686652,0.468930596499
 12/19  04:00:00,15.8593984446,1.17778777907,0.0,0.0,2.55330491699,6.7713057485,32.7308043472,32.2618689526,0.468935394622
 12/19  05:00:00,17.9170707844,1.15896667112,0.0,0.0,3.82705111198,7.57405300124,32.6703302321,31.6495462202,1.0207840119
 12/19  06:00:00,22.4016755349,1.10495895971,0.0,0.0,6.02426329834,9.91545327661,35.4039949052,30.1514616684,5.25253323676
 12/19  07:00:00,27.6178885849,1.00292092963,0.0,0.0,6.51253267309,14.7454349813,44.9613809976,27.3796156801,17.5817653174
 12/19  08:00:00,29.6242344735,0.982967516227,0.0,0.0,6.01364874671,18.163451543,45.5142639681,26.8282728307,18.6859911374
 12/19  09:00:00,24.5195683483,1.28821860656,0.0,0.0,4.35151303671,18.8798367041,47.8254605329,29.8755085874,17.9499519455
 12/19  10:00:00,21.7116135521,1.30389565086,0.0,0.0,3.78894180059,16.6187760998,45.737531615,29.9956986619,15.7418329531
 12/19  11:00:00,18.7552021765,1.26411097844,0.0,0.0,3.78894180059,13.7021493968,43.1212005692,28.851446945,14.2697536242
 12/19  12:00:00,18.8785994286,1.24032707662,0.0,0.0,3.78894180059,13.8493305508,39.6700808512,28.1604759686,11.5096048826
 12/19  13:00:00,18.5333129646,1.20548183076,0.0,0.0,3.69398621738,13.6338449159,37.1762463932,27.1387208395,10.0375255537
 12/19  14:00:00,18.2509402536,1.20139251765,0.0,0.0,3.78894180059,13.2606059349,35.8993633825,26.9658973254,8.93346605708
 12/19  15:00:00,18.1113679733,1.2090013914,0.0,0.0,3.78894180059,13.1134247809,34.9991164768,27.1697099164,7.82940656043
 12/19  16:00:00,19.4300995616,1.16272352637,0.0,0.0,4.71240779196,13.5549682428,34.7480119942,25.8145459371,8.93346605708
 12/19  17:00:00,31.2303801137,1.04848402441,0.0,0.0,7.18559832057,18.5321311015,33.0364339608,22.6308885749,10.4055453859
 12/19  18:00:00,37.7242912145,0.67180552263,0.0,0.0,8.38069375907,23.3147919321,31.6607418303,17.9430179544,13.7177238759
 12/19  19:00:00,39.6609231313,0.5410673057,0.0,0.0,10.6415932552,23.1212625696,30.5841068469,14.4742540616,16.1098527853
 12/19  20:00:00,38.6797693606,0.529191513187,0.0,0.0,12.3080778603,20.4854999863,29.5407814213,14.1669683004,15.3738131209
 12/19  21:00:00,38.2440437699,0.533586815765,0.0,0.0,12.456681583,19.8967753704,28.3643077828,14.2785640747,14.0857437081
 12/19  22:00:00,32.8700104775,0.623054545298,0.0,0.0,9.18739968257,17.702556249,28.2734190674,16.7638141848,11.5096048826
 12/19  23:00:00,26.0927047954,0.781061424899,0.0,0.0,5.91811778209,14.0365255879,31.2013784483,21.1638528946,10.0375255537
 12/19  24:00:00,20.3875877083,0.972453409213,0.0,0.0,3.54045821811,10.5176760807,32.1753811065,26.5540935394,5.62128756713
 12/20  01:00:00,16.8739423102,1.16206356686,0.0,0.0,2.55330491699,7.80157382632,33.6618317745,31.9037258825,1.75810589197
 12/20  02:00:00,16.3229880473,1.19983391984,0.0,0.0,2.55330491699,7.21284921042,33.8405161697,32.8187922281,1.02172394162
 12/20  03:00:00,16.0723986786,1.24360685918,0.0,0.0,2.55330491699,6.91848690247,34.4469222835,33.9777278432,0.469194440321
 12/20  04:00:00,15.9256896309,1.24407896543,0.0,0.0,2.55330491699,6.7713057485,34.3548087955,33.8856096143,0.469199181203
 12/20  05:00:00,18.0497845466,1.29168043334,0.0,0.0,3.82705111198,7.57405300124,35.9127706832,34.8909320337,1.02183864946
 12/20  06:00:00,22.4844073662,1.18769079102,0.0,0.0,6.02426329834,9.91545327661,37.0361934744,31.7765535665,5.25963990792
 12/20  07:00:00,27.5528808004,0.937913145063,0.0,0.0,6.51253267309,14.7454349813,42.5774761958,24.970999757,17.6064764388
 12/20  08:00:00,29.5203068009,0.879039843648,0.0,0.0,6.01364874671,18.163451543,42.1629427005,23.4506655934,18.7122771071
 12/20  09:00:00,24.3887965421,1.1574468004,0.0,0.0,4.35151303671,18.8798367041,43.5805472377,25.6053607689,17.9751864688
 12/20  10:00:00,21.5775955545,1.1698776533,0.0,0.0,3.78894180059,16.6187760998,41.5048458919,25.740932731,15.763913161
 12/20  11:00:00,18.6148988825,1.12380768438,0.0,0.0,3.78894180059,13.7021493968,38.8176693428,24.5279383877,14.2897309552
 12/20  12:00:00,18.6403598057,1.00208745374,0.0,0.0,3.78894180059,13.8493305508,32.8660716938,21.3404323746,11.5256393193
 12/20  13:00:00,18.3487807403,1.02094960651,0.0,0.0,3.69398621738,13.6338449159,31.792194139,21.7407370255,10.0514571135
 12/20  14:00:00,18.078901774,1.02935403814,0.0,0.0,3.78894180059,13.2606059349,30.9101912363,21.9643707772,8.94582045911
 12/20  15:00:00,17.9200796928,1.01771311089,0.0,0.0,3.78894180059,13.1134247809,29.5466581606,21.7064743558,7.84018380476
 12/20  16:00:00,19.1960663156,0.928690280411,0.0,0.0,4.71240779196,13.5549682428,28.5995549836,19.6537345245,8.94582045911
 12/20  17:00:00,31.1229639448,0.941067855517,0.0,0.0,7.18559832057,18.5321311015,30.2389576477,19.8189549828,10.4200026649
 12/20  18:00:00,37.6570423032,0.604556611403,0.0,0.0,8.38069375907,23.3147919321,29.9198507347,16.1829381067,13.736912628
 12/20  19:00:00,39.6178609221,0.498005096451,0.0,0.0,10.6415932552,23.1212625696,29.5193001789,13.3868414665,16.1324587124
 12/20  20:00:00,38.6720065703,0.521428722911,0.0,0.0,12.3080778603,20.4854999863,29.4168149835,14.021447374,15.3953676095
 12/20  21:00:00,38.2616255134,0.551168559269,0.0,0.0,12.456681583,19.8967753704,28.9139359005,14.808477721,14.1054581794
 12/20  22:00:00,32.8282162545,0.581260322313,0.0,0.0,9.18739968257,17.702556249,27.1170818154,15.5914424961,11.5256393193
 12/20  23:00:00,25.995544942,0.683901571535,0.0,0.0,5.91811778209,14.0365255879,28.4258789186,18.3744218052,10.0514571135
 12/20  24:00:00,20.260697174,0.845562874875,0.0,0.0,3.54045821811,10.5176760807,28.4873685999,22.8584581039,5.62891049605
 12/21  01:00:00,16.7267688354,1.01489009201,0.0,0.0,2.55330491699,7.80157382632,29.377101657,27.6169066071,1.76019504994
 12/21  02:00:00,16.2199938125,1.09683968501,0.0,0.0,2.55330491699,7.21284921042,30.9460776552,29.9233112191,1.02276643613
 12/21  03:00:00,15.9754848055,1.14669298602,0.0,0.0,2.55330491699,6.91848690247,31.75329246,31.283837562,0.469454898029
 12/21  04:00:00,15.90273303,1.22112236449,0.0,0.0,2.55330491699,6.7713057485,33.7925749569,33.3231153768,0.469459580152
 12/21  05:00:00,18.0163567073,1.25825259405,0.0,0.0,3.82705111198,7.57405300124,35.3439323766,34.3210526534,1.02287972318
 12/21  06:00:00,22.5475433472,1.250826772,0.0,0.0,6.02426329834,9.91545327661,39.5058337086,34.2391789869,5.26665472178
 12/21  07:00:00,27.7489773183,1.13400966301,0.0,0.0,6.51253267309,14.7454349813,48.6877827427,31.056915653,17.6308670897
 12/21  08:00:00,29.8066612148,1.16539425749,0.0,0.0,6.01364874671,18.163451543,50.7903036111,32.0520815019,18.7382221092
 12/21  09:00:00,24.6102589788,1.37890923708,0.0,0.0,4.35151303671,18.8798367041,50.904196395,32.9041027318,18.0000936631
 12/21  10:00:00,21.5954314467,1.18771354548,0.0,0.0,3.78894180059,16.6187760998,43.151020399,27.365313443,15.785706956
 12/21  11:00:00,18.5325445636,1.04145336554,0.0,0.0,3.78894180059,13.7021493968,37.6059723094,23.2965231587,14.3094491507
 12/21  12:00:00,18.5120137025,0.873741350526,0.0,0.0,3.78894180059,13.8493305508,30.4688244385,18.9273586728,11.5414657657
 12/21  13:00:00,18.1628001683,0.834969034447,0.0,0.0,3.69398621738,13.6338449159,27.8447378765,17.7795299161,10.0652079603
 12/21  14:00:00,17.8678288724,0.818281136482,0.0,0.0,3.78894180059,13.2606059349,26.2811712347,17.3231566284,8.95801460635
 12/21  15:00:00,17.7216235698,0.819256987979,0.0,0.0,3.78894180059,13.1134247809,25.2895705306,17.4387492782,7.85082125234
 12/21  16:00:00,19.0855072061,0.818131170872,0.0,0.0,4.71240779196,13.5549682428,26.5041341661,17.5461195597,8.95801460635
 12/21  17:00:00,31.0236846361,0.841788546883,0.0,0.0,7.18559832057,18.5321311015,28.4148767926,17.9806043809,10.4342724117
 12/21  18:00:00,37.6282911345,0.575805442665,0.0,0.0,8.38069375907,23.3147919321,30.0350600765,16.2792076029,13.7558524737
 12/21  19:00:00,39.6770098942,0.557154068578,0.0,0.0,10.6415932552,23.1212625696,31.9974159277,15.8426445203,16.1547714074
 12/21  20:00:00,38.7570562216,0.606478374259,0.0,0.0,12.3080778603,20.4854999863,32.5427006903,17.1260581856,15.4166425047
 12/21  21:00:00,38.3953998071,0.684942852942,0.0,0.0,12.456681583,19.8967753704,33.3709367024,19.2460197774,14.124916925
 12/21  22:00:00,33.0790141151,0.83205818295,0.0,0.0,9.18739968257,17.702556249,34.8605390266,23.3190732609,11.5414657657
 12/21  23:00:00,26.3124261412,1.00078277072,0.0,0.0,5.91811778209,14.0365255879,38.018303274,27.9530953137,10.0652079603
 12/21  24:00:00,20.5768135372,1.16167923813,0.0,0.0,3.54045821811,10.5176760807,38.031188659,32.3947541146,5.63643454434
 12/22  01:00:00,17.1045411547,1.39266241129,0.0,0.0,2.55330491699,7.80157382632,40.7402480844,38.977991437,1.76225664742
 12/22  02:00:00,16.5881845495,1.4650304221,0.0,0.0,2.55330491699,7.21284921042,41.972165868,40.9483707732,1.02379509484
 12/22  03:00:00,16.3334502755,1.50465845607,0.0,0.0,2.55330491699,6.91848690247,42.4799640605,42.010252168,0.469711892492
 12/22  04:00:00,16.2501904899,1.56857982437,0.0,0.0,2.55330491699,6.7713057485,44.3033141784,43.8335976641,0.469716514354
 12/22  05:00:00,18.3063145763,1.54821046306,0.0,0.0,3.82705111198,7.57405300124,44.1932752169,43.1693682922,1.02390692473
 12/22  06:00:00,22.7600003659,1.46328379073,0.0,0.0,6.02426329834,9.91545327661,45.9805598311,40.7069842301,5.27357560092
 12/22  07:00:00,27.9628907923,1.347923137,0.0,0.0,6.51253267309,14.7454349813,55.0787610332,37.4238309861,17.6549300471
 12/22  08:00:00,30.8911421284,1.35704183775,0.0,0.0,6.01364874671,18.163451543,56.4764052911,37.7125868307,18.7638184603
 12/22  09:00:00,24.8789600823,1.64761034059,0.0,0.0,4.35151303671,18.8798367041,58.5953827981,40.5707166456,18.0246661525
 12/22  10:00:00,22.0390852451,1.63136734386,0.0,0.0,3.78894180059,16.6187760998,55.427150962,39.6199430778,15.8072078842
 12/22  11:00:00,18.9403752345,1.44928403637,0.0,0.0,3.78894180059,13.7021493968,48.7131249377,34.3842225662,14.3289023714
 12/22  12:00:00,18.9546638062,1.3163914543,0.0,0.0,3.78894180059,13.8493305508,42.2135564773,30.6564769423,11.557079535
 12/22  13:00:00,18.6288349246,1.30100379081,0.0,0.0,3.69398621738,13.6338449159,40.0777761588,29.9990021366,10.0787740222
 12/22  14:00:00,18.3109794301,1.2614316942,0.0,0.0,3.78894180059,13.2606059349,37.751057915,28.7810130274,8.9700448876
 12/22  15:00:00,18.123273669,1.22090708714,0.0,0.0,3.78894180059,13.1134247809,35.5351006939,27.6737849409,7.86131575301
 12/22  16:00:00,19.4095720099,1.14219597463,0.0,0.0,4.71240779196,13.5549682428,34.791921485,25.8218765974,8.9700448876
 12/22  17:00:00,31.3375615241,1.15566543489,0.0,0.0,7.18559832057,18.5321311015,36.5256897371,26.0773393367,10.4483504004
 12/22  18:00:00,37.7973726797,0.744886987851,0.0,0.0,8.38069375907,23.3147919321,33.9873532731,20.2128154689,13.7745378041
 12/22  19:00:00,39.7335245843,0.613668758673,0.0,0.0,10.6415932552,23.1212625696,32.8389211392,16.6621368767,16.1767842624
 12/22  20:00:00,38.7821242016,0.631546354227,0.0,0.0,12.3080778603,20.4854999863,32.5840483795,17.1464168735,15.437631506
 12/22  21:00:00,38.3492445249,0.638787570743,0.0,0.0,12.456681583,19.8967753704,31.4024515666,17.2583373842,14.1441141823
 12/22  22:00:00,33.0387357281,0.791779795974,0.0,0.0,9.18739968257,17.702556249,33.092977385,21.53589785,11.557079535
 12/22  23:00:00,26.4482197995,1.13657642904,0.0,0.0,5.91811778209,14.0365255879,41.3496339203,31.2708598981,10.0787740222
 12/22  24:00:00,20.596779315,1.18164501587,0.0,0.0,3.54045821811,10.5176760807,38.2912780908,32.647420607,5.64385748384
 12/23  01:00:00,16.9539072456,1.24202850221,0.0,0.0,2.55330491699,7.80157382632,36.0246537978,34.2603637239,1.76429007394
 12/23  02:00:00,16.3690036849,1.24584955748,0.0,0.0,2.55330491699,7.21284921042,35.1974624914,34.1726528783,1.02480961312
 12/23  03:00:00,16.0832407286,1.25444890915,0.0,0.0,2.55330491699,6.91848690247,34.7632738008,34.2933084532,0.469965347602
 12/23  04:00:00,15.931311991,1.24970132551,0.0,0.0,2.55330491699,6.7713057485,34.5447673508,34.074797443,0.469969907721
 12/23  05:00:00,18.0118299433,1.25372583003,0.0,0.0,3.82705111198,7.57405300124,35.1930390234,34.1681190735,1.02491994992
 12/23  06:00:00,22.4669152736,1.17019869841,0.0,0.0,6.02426329834,9.91545327661,37.1313383005,31.8509378047,5.28040049572
 12/23  07:00:00,27.6297648439,1.01479718857,0.0,0.0,6.51253267309,14.7454349813,45.1708040357,27.4921458507,17.678658185
 12/23  08:00:00,30.3227640083,0.982193080103,0.0,0.0,6.01364874671,17.9699221805,45.3901075013,26.601048921,18.7890585804
 12/23  09:00:00,22.8775072048,1.09257103177,0.0,0.0,3.66783283761,18.1171033345,47.6596762826,29.6107796226,18.04889666
 12/23  10:00:00,20.0849811555,1.12367682293,0.0,0.0,3.10526160149,15.8560427302,46.2598074415,30.4313978633,15.8284095783
 12/23  11:00:00,17.1275622381,1.0828846087,0.0,0.0,3.10526160149,12.9394160272,43.5954367131,29.2473518566,14.3480848565
 12/23  12:00:00,17.2461883586,1.05432957537,0.0,0.0,3.10526160149,13.0865971812,39.9949172616,28.4224412583,11.5724760033
 12/23  13:00:00,17.0642120072,1.01953437804,0.0,0.0,3.10526160149,12.9394160272,37.5011543185,27.409003037,10.0921512815
 12/23  14:00:00,16.5797882346,0.976654067376,0.0,0.0,3.10526160149,12.4978725653,35.1301762896,26.1482685493,8.98190774021
 12/23  15:00:00,16.396346472,0.940393458776,0.0,0.0,3.10526160149,12.3506914113,32.9276575256,25.0559933267,7.87166419891
 12/23  16:00:00,17.7334557911,0.912493324617,0.0,0.0,4.02872759285,12.7922348732,33.2973347115,24.3154269713,8.98190774021
 12/23  17:00:00,29.5785863183,0.843103797787,0.0,0.0,6.50191812146,17.7693977319,32.9822496938,22.5200172318,10.462232462
 12/23  18:00:00,37.5411589108,0.682202581441,0.0,0.0,8.38069375907,23.1212625696,31.9953495469,18.202386461,13.7929630859
 12/23  19:00:00,39.6750758139,0.5552199883,0.0,0.0,10.6415932552,23.1212625696,30.9849718167,14.786481058,16.1984907587
 12/23  20:00:00,38.6969249071,0.546347059746,0.0,0.0,12.3080778603,20.4854999863,30.0167751501,14.5584467523,15.4583283978
 12/23  21:00:00,38.2613881018,0.550931147666,0.0,0.0,12.456681583,19.8967753704,28.8395227679,14.6764785016,14.1630442663
 12/23  22:00:00,32.8407238081,0.593767875931,0.0,0.0,9.18739968257,17.702556249,27.4256291333,15.8531531301,11.5724760033
 12/23  23:00:00,26.0229609878,0.711317617327,0.0,0.0,5.91811778209,14.0365255879,29.1861693858,19.0940181042,10.0921512815
 12/23  24:00:00,20.2998248221,0.88469052302,0.0,0.0,3.54045821811,10.5176760807,29.5400152535,23.8888381372,5.6511771163
 12/24  01:00:00,16.7028914969,0.991012753558,0.0,0.0,2.55330491699,7.80157382632,28.5314699807,26.7651752534,1.76629472736
 12/24  02:00:00,16.1563508979,1.03319677045,0.0,0.0,2.55330491699,7.21284921042,28.9373702632,27.9115605727,1.02580969053
 12/24  03:00:00,15.9236124955,1.09482067606,0.0,0.0,2.55330491699,6.91848690247,30.0930612362,29.6228460479,0.470215188302
 12/24  04:00:00,15.8113745347,1.12976386923,0.0,0.0,2.55330491699,6.7713057485,31.0001119366,30.5298922514,0.470219685212
 12/24  05:00:00,17.8599846225,1.10188050923,0.0,0.0,3.82705111198,7.57405300124,30.716115363,29.6901968642,1.02591849875
 12/24  06:00:00,22.3070297431,1.01031316786,0.0,0.0,6.02426329834,9.91545327661,32.4520177946,27.1648904095,5.28712738503
 12/24  07:00:00,27.5365685217,0.921600866453,0.0,0.0,6.51253267309,14.7454349813,42.4718539824,24.769809506,17.7020444764
 12/24  08:00:00,30.2811786364,0.940607708159,0.0,0.0,6.01364874671,17.9699221805,44.1909289248,25.3769939302,18.8139349947
 12/24  09:00:00,22.8035877216,1.01865154859,0.0,0.0,3.66783283761,18.1171033345,45.6881409708,27.6153629608,18.07277801
 12/24  10:00:00,19.9103904301,0.949086097567,0.0,0.0,3.10526160149,15.8560427302,41.4749688769,25.6256631175,15.8493057595
 12/24  11:00:00,16.9051382249,0.860460595448,0.0,0.0,3.10526160149,12.9394160272,37.4704780392,23.1034871139,14.3669909252
 12/24  12:00:00,17.0285746921,0.836715908845,0.0,0.0,3.10526160149,13.0865971812,34.0111201341,22.423469523,11.587650611
 12/24  13:00:00,16.8158652052,0.771187576016,0.0,0.0,3.10526160149,12.9394160272,30.7677399621,20.6624041853,10.1053357768
 12/24  14:00:00,16.3399387619,0.736804594689,0.0,0.0,3.10526160149,12.4978725653,28.8354289538,19.8418293027,8.99359965112
 12/24  15:00:00,16.1813235756,0.725370562467,0.0,0.0,3.10526160149,12.3506914113,27.5208334602,19.6389699347,7.88186352545
 12/24  16:00:00,17.6348278503,0.813865383794,0.0,0.0,4.02872759285,12.7922348732,31.1128729655,22.1192733144,8.99359965112
 12/24  17:00:00,29.5872753704,0.851792849867,0.0,0.0,6.50191812146,17.7693977319,33.8153762916,23.3394618063,10.4759144854
 12/24  18:00:00,37.5965645299,0.737608200516,0.0,0.0,8.38069375907,23.1212625696,34.0394311155,20.2283082531,13.8111228624
 12/24  19:00:00,39.7532641048,0.63340827921,0.0,0.0,10.6415932552,23.1212625696,33.5627801661,17.3428956981,16.219884468
 12/24  20:00:00,38.8448708426,0.694292995186,0.0,0.0,12.3080778603,20.4854999863,34.5363591285,19.0576320776,15.4787270509
 12/24  21:00:00,38.4546791358,0.744222181623,0.0,0.0,12.456681583,19.8967753704,34.6179796983,20.4362781273,14.1817015709
 12/24  22:00:00,33.0465573197,0.799601387479,0.0,0.0,9.18739968257,17.702556249,33.5052236199,21.9175730089,11.587650611
 12/24  23:00:00,26.2644113642,0.95276799376,0.0,0.0,5.91811778209,14.0365255879,36.2865107347,26.1811749579,10.1053357768
 12/24  24:00:00,20.5123241326,1.09718983349,0.0,0.0,3.54045821811,10.5176760807,35.8999996704,30.2416083963,5.6583912741
 12/25  01:00:00,17.019934103,1.30805535965,0.0,0.0,2.55330491699,7.80157382632,37.9588186478,36.1905486338,1.76827001405
 12/25  02:00:00,16.5622049187,1.4390507913,0.0,0.0,2.55330491699,7.21284921042,40.718806297,39.692011266,1.02679503092
 12/25  03:00:00,16.3137568296,1.48496501011,0.0,0.0,2.55330491699,6.91848690247,41.3210295994,40.8505682588,0.470461340602
 12/25  04:00:00,16.2048138811,1.5232032156,0.0,0.0,2.55330491699,6.7713057485,42.3251338018,41.8546680289,0.470465772855
 12/25  05:00:00,18.2912846362,1.53318052293,0.0,0.0,3.82705111198,7.57405300124,43.1293115277,42.1024092523,1.02690227549
 12/25  06:00:00,22.8206245261,1.52390795093,0.0,0.0,6.02426329834,9.91545327661,47.2611853246,41.9674310479,5.29375427671
 12/25  07:00:00,28.055078982,1.44011132669,0.0,0.0,6.51253267309,14.7454349813,57.5846793235,39.8595973277,17.7250819958
 12/25  08:00:00,30.8078108996,1.46723997144,0.0,0.0,6.01364874671,17.9699221805,59.5244362632,40.6859959269,18.8384403364
 12/25  09:00:00,23.3298066831,1.54487051012,0.0,0.0,3.66783283761,18.1171033345,60.9208727018,42.8245695716,18.0963031302
 12/25  10:00:00,20.532109008,1.57080467547,0.0,0.0,3.10526160149,15.8560427302,59.4449555698,43.5750653302,15.8698902396
 12/25  11:00:00,17.4952044117,1.45052678231,0.0,0.0,3.10526160149,12.9394160272,54.6808862442,40.2952712655,14.3856149787
 12/25  12:00:00,17.5575254572,1.365666674,0.0,0.0,3.10526160149,13.0865971812,49.233173495,37.6305746305,11.6025988645
 12/25  13:00:00,17.1446778687,1.10000023953,0.0,0.0,3.10526160149,12.9394160272,40.5093278166,30.391004213,10.1183236036
 12/25  14:00:00,16.6523396081,1.04920544094,0.0,0.0,3.10526160149,12.4978725653,37.7284194789,28.723302321,9.00511715788
 12/25  15:00:00,16.5234024311,1.06744941792,0.0,0.0,3.10526160149,12.3506914113,36.9950385352,29.103127823,7.89191071219
 12/25  16:00:00,17.9088583161,1.08789584954,0.0,0.0,4.02872759285,12.7922348732,38.7637789821,29.7586618242,9.00511715788
 12/25  17:00:00,29.8059083315,1.07042581099,0.0,0.0,6.50191812146,17.7693977319,39.9344242363,29.4450318175,10.4893924188
 12/25  18:00:00,37.80187468,0.942918350646,0.0,0.0,8.38069375907,23.1212625696,39.768526959,25.9395152032,13.8290117559
 12/25  19:00:00,40.0887166996,0.968860873973,0.0,0.0,10.6415932552,23.1212625696,43.0727923218,26.8318332669,16.2409590548
 12/25  20:00:00,39.142248474,0.991670626633,0.0,0.0,12.3080778603,20.4854999863,42.9131809151,27.4143594907,15.4988214244
 12/25  21:00:00,38.6914156764,0.980958722263,0.0,0.0,12.456681583,19.8967753704,41.227364156,27.0272835849,14.2000805711
 12/25  22:00:00,33.2899385736,1.04298264144,0.0,0.0,9.18739968257,17.702556249,40.3802854374,28.7776865729,11.6025988645
 12/25  23:00:00,26.5156558991,1.20401252861,0.0,0.0,5.91811778209,14.0365255879,43.4639191024,33.3455954988,10.1183236036
 12/25  24:00:00,20.8595707189,1.44443641974,0.0,0.0,3.54045821811,10.5176760807,45.7157655146,40.0502676938,5.66549782082
 12/26  01:00:00,17.4059721797,1.69409343627,0.0,0.0,2.55330491699,7.80157382632,48.6169165555,46.8467012064,1.77021534905
 12/26  02:00:00,16.8912025396,1.76804841215,0.0,0.0,2.55330491699,7.21284921042,49.8287580049,48.8009926624,1.02776534248
 12/26  03:00:00,16.5903788863,1.76158706687,0.0,0.0,2.55330491699,6.91848690247,48.9575629792,48.4868592475,0.470703731606
 12/26  04:00:00,16.5317118369,1.85010117136,0.0,0.0,2.55330491699,6.7713057485,51.4163491843,50.9456410865,0.470708097775
 12/26  05:00:00,18.6233614502,1.86525733695,0.0,0.0,3.82705111198,7.57405300124,52.4011513276,51.3732803388,1.02787098882
 12/26  06:00:00,23.0459442718,1.74922769656,0.0,0.0,6.02426329834,9.91545327661,53.4824131404,48.1821339321,5.30027920826
 12/26  07:00:00,28.287562459,1.67259480371,0.0,0.0,6.51253267309,14.7454349813,63.9752668102,46.2275028893,17.7477639209
 12/26  08:00:00,31.2031174875,1.66901719685,0.0,0.0,6.01364874671,18.163451543,64.9764730261,46.1139056778,18.8625673484
 12/26  09:00:00,25.2676996907,2.03634994901,0.0,0.0,4.35151303671,18.8798367041,70.1146140195,51.9951489656,18.1194650539
 12/26  10:00:00,22.4548553401,2.04713743886,0.0,0.0,3.78894180059,16.6187760998,67.3990062906,51.5088493678,15.8901569228
 12/26  11:00:00,19.4791401454,1.98804894726,0.0,0.0,3.78894180059,13.7021493968,63.9752575222,49.5713060206,14.4039515016
 12/26  12:00:00,19.6103177469,1.97204539499,0.0,0.0,3.78894180059,13.8493305508,60.579014126,48.9616977892,11.6173163368
 12/26  13:00:00,19.273807715,1.94597658114,0.0,0.0,3.69398621738,13.6338449159,58.3375241255,48.2064132099,10.1311109156
 12/26  14:00:00,18.9364044424,1.88685670653,0.0,0.0,3.78894180059,13.2606059349,55.2347472917,46.218290442,9.01645684968
 12/26  15:00:00,18.7213204447,1.8189538628,0.0,0.0,3.78894180059,13.1134247809,51.9587825038,44.05697972,7.90180278376
 12/26  16:00:00,19.9765070046,1.70913096943,0.0,0.0,4.71240779196,13.5549682428,49.823334719,40.8068778693,9.01645684968
 12/26  17:00:00,31.6027122959,1.42081620665,0.0,0.0,7.18559832057,18.5321311015,43.1039320572,32.6012697863,10.5026622709
 12/26  18:00:00,37.9519274414,0.899441749585,0.0,0.0,8.38069375907,23.3147919321,37.6639959508,23.8173714821,13.8466244687
 12/26  19:00:00,39.8935055785,0.773649752906,0.0,0.0,10.6415932552,23.1212625696,36.7637759711,20.502067693,16.2617082781
 12/26  20:00:00,38.9096857516,0.759107904176,0.0,0.0,12.3080778603,20.4854999863,35.6842913715,20.165685804,15.5186055675
 12/26  21:00:00,38.4477549745,0.737298020326,0.0,0.0,12.456681583,19.8967753704,33.8227216127,19.6045457887,14.218175824
 12/26  22:00:00,32.9935747058,0.746618773596,0.0,0.0,9.18739968257,17.702556249,31.4968093882,19.8794930514,11.6173163368
 12/26  23:00:00,26.1785015888,0.866858218272,0.0,0.0,5.91811778209,14.0365255879,33.3342738456,23.20316293,10.1311109156
 12/26  24:00:00,20.497526959,1.0823926599,0.0,0.0,3.54045821811,10.5176760807,34.9378772731,29.2653826212,5.67249465193
 12/27  01:00:00,16.9862407508,1.27436200743,0.0,0.0,2.55330491699,7.80157382632,36.212009005,34.4398788487,1.77213015626
 12/27  02:00:00,16.4124556744,1.28930154692,0.0,0.0,2.55330491699,7.21284921042,35.7417869709,34.713066633,1.02872033785
 12/27  03:00:00,16.1087841104,1.27999229098,0.0,0.0,2.55330491699,6.91848690247,34.812361609,34.3414193195,0.47094228953
 12/27  04:00:00,15.91478622,1.23317555446,0.0,0.0,2.55330491699,6.7713057485,33.3370090034,32.8660624152,0.470946588206
 12/27  05:00:00,17.9930337572,1.23492964398,0.0,0.0,3.82705111198,7.57405300124,33.9835986853,32.9547743335,1.02882435185
 12/27  06:00:00,22.4488198278,1.15210325262,0.0,0.0,6.02426329834,9.91545327661,36.1008759011,30.7941756537,5.30670024739
 12/27  07:00:00,27.6120230965,0.997055441194,0.0,0.0,6.51253267309,14.7454349813,44.4635640507,26.6934805162,17.7700835346
 12/27  08:00:00,30.5091289174,0.97502862674,0.0,0.0,6.01364874671,18.163451543,45.0359832527,26.1496743669,18.8863088858
 12/27  09:00:00,24.5265362489,1.29518650718,0.0,0.0,4.35151303671,18.8798367041,47.7947070989,29.652450177,18.1422569219
 12/27  10:00:00,21.6740140522,1.26629615097,0.0,0.0,3.78894180059,16.6187760998,44.253563659,28.3434638516,15.9100998073
 12/27  11:00:00,18.5934483703,1.10235717219,0.0,0.0,3.78894180059,13.7021493968,38.3855405578,23.9635454941,14.4219950638
