Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/27  12:00:00,18.688719188,1.05044683611,0.0,0.0,3.78894180059,13.8493305508,34.0930900953,22.4612914257,11.6317986696
 12/27  13:00:00,18.3657590744,1.03792794054,0.0,0.0,3.69398621738,13.6338449159,32.2010787939,22.0573848679,10.143693926
 12/27  14:00:00,18.0830682951,1.03352055916,0.0,0.0,3.78894180059,13.2606059349,30.94671808,21.9191027116,9.02761536838
 12/27  15:00:00,17.9197939308,1.01742734894,0.0,0.0,3.78894180059,13.1134247809,29.3311759537,21.419639143,7.91153681072
 12/27  16:00:00,19.244527044,0.977151008768,0.0,0.0,4.71240779196,13.5549682428,29.3380061727,20.3103908043,9.02761536838
 12/27  17:00:00,31.1016515432,0.919755453943,0.0,0.0,7.18559832057,18.5321311015,29.3723005711,18.8565804592,10.5157201119
 12/27  18:00:00,37.6254037327,0.572918040852,0.0,0.0,8.38069375907,23.3147919321,28.9407849202,15.0768291353,13.8639557849
 12/27  19:00:00,39.5933799808,0.473524155172,0.0,0.0,10.6415932552,23.1212625696,28.8237114719,12.5415854787,16.2821259932
 12/27  20:00:00,38.6342249619,0.483647114465,0.0,0.0,12.3080778603,20.4854999863,28.3640916865,12.8260180651,15.5380736214
 12/27  21:00:00,38.2019452478,0.491488293624,0.0,0.0,12.456681583,19.8967753704,27.2641195104,13.0281375396,14.2359819708
 12/27  22:00:00,32.7504001653,0.503444233147,0.0,0.0,9.18739968257,17.702556249,24.926277199,13.2944785294,11.6317986696
 12/27  23:00:00,25.9026921602,0.59104878972,0.0,0.0,5.91811778209,14.0365255879,25.7037796715,15.5600857454,10.143693926
 12/27  24:00:00,20.1262330758,0.711098776663,0.0,0.0,3.54045821811,10.5176760807,24.4411413849,18.7617616896,5.67937969539
 12/28  01:00:00,16.5675482272,0.855669483802,0.0,0.0,2.55330491699,7.80157382632,24.5126574993,22.7386436307,1.7740138686
 12/28  02:00:00,16.0580441973,0.934890069892,0.0,0.0,2.55330491699,7.21284921042,26.0030726534,24.9734129192,1.02965973421
 12/28  03:00:00,15.731234385,0.902442565567,0.0,0.0,2.55330491699,6.91848690247,24.3829727059,23.9117957622,0.471176943726
 12/28  04:00:00,15.5197287124,0.838118046856,0.0,0.0,2.55330491699,6.7713057485,22.4115095342,21.9403283607,0.471181173521
 12/28  05:00:00,17.5387912995,0.780687186241,0.0,0.0,3.82705111198,7.57405300124,21.2905581876,20.2607961054,1.02976208224
 12/28  06:00:00,21.981235201,0.684518625838,0.0,0.0,6.02426329834,9.91545327661,22.9831522503,17.6701367578,5.31301549257
 12/28  07:00:00,27.1670560055,0.552088350217,0.0,0.0,6.51253267309,14.7454349813,32.0151388544,14.2231046272,17.7920342272
 12/28  08:00:00,30.0445407084,0.510440417807,0.0,0.0,6.01364874671,18.163451543,32.0701012356,13.1604433178,18.9096579177
 12/28  09:00:00,24.0160888723,0.784739130559,0.0,0.0,4.35151303671,18.8798367041,33.224969122,15.0602971374,18.1646719846
 12/28  10:00:00,21.1916594778,0.783941576538,0.0,0.0,3.78894180059,16.6187760998,30.8625199571,14.9328069699,15.9297129872
 12/28  11:00:00,18.2462658984,0.755174700281,0.0,0.0,3.78894180059,13.7021493968,28.6395756976,14.1998353759,14.4397403217
 12/28  12:00:00,18.3558089092,0.717536557227,0.0,0.0,3.78894180059,13.8493305508,24.8562098294,13.2101682554,11.646041574
 12/28  13:00:00,18.0179435565,0.690112422661,0.0,0.0,3.69398621738,13.6338449159,22.6496825498,12.4936136412,10.1560689086
 12/28  14:00:00,17.7433795135,0.693831777596,0.0,0.0,3.78894180059,13.2606059349,21.6273732949,12.5887838854,9.0385894095
 12/28  15:00:00,17.5742121144,0.67184553257,0.0,0.0,3.78894180059,13.1134247809,19.9277919911,12.0066820807,7.92110991041
 12/28  16:00:00,18.8464860444,0.579110009217,0.0,0.0,4.71240779196,13.5549682428,18.7766861759,9.73809676636,9.0385894095
 12/28  17:00:00,30.7323231636,0.550427074335,0.0,0.0,7.18559832057,18.5321311015,19.4815602596,8.95299818469,10.5285620749
 12/28  18:00:00,37.2984407499,0.245955058055,0.0,0.0,8.38069375907,23.3147919321,20.2268482748,6.34584770261,13.8810005722
 12/28  19:00:00,39.308248178,0.18839235241,0.0,0.0,10.6415932552,23.1212625696,21.0987707845,4.796564631,16.3022061535
 12/28  20:00:00,38.3325874299,0.182009582534,0.0,0.0,12.3080778603,20.4854999863,20.1836861853,4.62646636452,15.5572198208
 12/28  21:00:00,37.9054068388,0.194949884583,0.0,0.0,12.456681583,19.8967753704,19.2421576445,4.98866390591,14.2534937386
 12/28  22:00:00,32.4631222568,0.21616632459,0.0,0.0,9.18739968257,17.702556249,17.2139878292,5.56794625514,11.646041574
 12/28  23:00:00,25.5898358289,0.278192458434,0.0,0.0,5.91811778209,14.0365255879,17.4220150729,7.26594616436,10.1560689086
 12/28  24:00:00,19.7796410269,0.36450672779,0.0,0.0,3.54045821811,10.5176760807,15.2128501976,9.52669928531,5.68615091224
 12/29  01:00:00,16.1753981407,0.463519397272,0.0,0.0,2.55330491699,7.80157382632,13.8261910019,12.0503250737,1.77586592816
 12/29  02:00:00,15.6127618446,0.489607717152,0.0,0.0,2.55330491699,7.21284921042,13.7195165462,12.6889332929,1.03058325335
 12/29  03:00:00,15.3308881738,0.502096354361,0.0,0.0,2.55330491699,6.91848690247,13.4519639384,12.9805563137,0.471407624701
 12/29  04:00:00,15.2017304802,0.520119814675,0.0,0.0,2.55330491699,6.7713057485,13.9181464981,13.4467347139,0.471411784247
 12/29  05:00:00,17.2745874043,0.51648329099,0.0,0.0,3.82705111198,7.57405300124,14.3806289708,13.3499450685,1.0306839023
 12/29  06:00:00,21.7541124305,0.457395855258,0.0,0.0,6.02426329834,9.91545327661,17.1464877411,11.8272646675,5.31922307364
 12/29  07:00:00,26.987090342,0.372122686708,0.0,0.0,6.51253267309,14.7454349813,27.5012585397,9.68764904144,17.8136094982
 12/29  08:00:00,29.8990526637,0.364952373064,0.0,0.0,6.01364874671,18.163451543,28.4692469752,9.53663944562,18.9326075296
 12/29  09:00:00,23.8610079632,0.62965822148,0.0,0.0,4.35151303671,18.8798367041,29.3576597103,11.1709561062,18.186703604
 12/29  10:00:00,21.0761878915,0.668469990271,0.0,0.0,3.78894180059,16.6187760998,28.120476765,12.1714861109,15.9489906542
 12/29  11:00:00,18.1286277037,0.63753650563,0.0,0.0,3.78894180059,13.7021493968,25.7997600581,11.3425780377,14.4571820204
 12/29  12:00:00,18.1878069866,0.549534634637,0.0,0.0,3.78894180059,13.8493305508,20.7693620082,9.10932117597,11.6600408322
 12/29  13:00:00,17.8641362911,0.536305157289,0.0,0.0,3.69398621738,13.6338449159,18.8722307874,8.70399858897,10.1682321985
 12/29  14:00:00,17.55612803,0.506580294081,0.0,0.0,3.78894180059,13.2606059349,16.973094189,7.92371846582,9.04937572317
 12/29  15:00:00,17.434819148,0.532452566113,0.0,0.0,3.78894180059,13.1134247809,16.5687209239,8.63820167598,7.93051924787
 12/29  16:00:00,18.7977406908,0.530364655606,0.0,0.0,4.71240779196,13.5549682428,17.6385753504,8.58919962725,9.04937572317
 12/29  17:00:00,30.6888049992,0.50690890997,0.0,0.0,7.18559832057,18.5321311015,18.5379235932,7.99673923631,10.5411843569
 12/29  18:00:00,37.2953978891,0.242912197286,0.0,0.0,8.38069375907,23.3147919321,20.2385586704,6.34080488762,13.8977537828
 12/29  19:00:00,39.3132053763,0.193349550696,0.0,0.0,10.6415932552,23.1212625696,21.3021042145,4.9801614019,16.3219428126
 12/29  20:00:00,38.3588560457,0.208278198345,0.0,0.0,12.3080778603,20.4854999863,20.9685123905,5.39247389476,15.5760384957
 12/29  21:00:00,37.9274931063,0.217036152112,0.0,0.0,12.456681583,19.8967753704,19.8928777774,5.62217183613,14.2707059412
 12/29  22:00:00,32.4849802201,0.238024287959,0.0,0.0,9.18739968257,17.702556249,17.8481497445,6.18810891235,11.6600408322
 12/29  23:00:00,25.608872714,0.29722934352,0.0,0.0,5.91811778209,14.0365255879,17.9777986735,7.80956647508,10.1682321985
 12/29  24:00:00,19.8018385303,0.38670423114,0.0,0.0,3.54045821811,10.5176760807,16.0037594077,10.3109531104,5.69280629727
 12/30  01:00:00,16.2256119235,0.513733180156,0.0,0.0,2.55330491699,7.80157382632,15.4730209517,13.6953351653,1.77768578642
 12/30  02:00:00,15.7043898991,0.581235771675,0.0,0.0,2.55330491699,7.21284921042,16.5382912767,15.5068006549,1.03149062178
 12/30  03:00:00,15.4664970535,0.637705234006,0.0,0.0,2.55330491699,6.91848690247,17.4905328078,17.0188985437,0.471634264139
 12/30  04:00:00,15.3983045975,0.716693932041,0.0,0.0,2.55330491699,6.7713057485,19.6714127435,19.1997743914,0.47163835209
 12/30  05:00:00,17.5162792549,0.758175141625,0.0,0.0,3.82705111198,7.57405300124,21.3957452947,20.3641557557,1.03158953902
 12/30  06:00:00,22.0613545991,0.764638023927,0.0,0.0,6.02426329834,9.91545327661,25.950340304,20.6250191517,5.3253211523
 12/30  07:00:00,27.3227683585,0.707800703218,0.0,0.0,6.51253267309,14.7454349813,36.984535961,19.1497330024,17.8348029586
 12/30  08:00:00,30.0671898362,0.726618907963,0.0,0.0,6.01364874671,17.9699221805,38.6625397226,19.7073887976,18.9551509251
 12/30  09:00:00,22.5950439467,0.810107773685,0.0,0.0,3.66783283761,18.1171033345,40.4242203932,22.2158751375,18.2083452557
 12/30  10:00:00,19.6438393469,0.682535014328,0.0,0.0,3.10526160149,15.8560427302,34.9120479415,18.9441208421,15.9679270994
 12/30  11:00:00,16.572474569,0.52779693964,0.0,0.0,3.10526160149,12.9394160272,28.9533555903,14.4790405956,14.4743149947
 12/30  12:00:00,16.6304118777,0.438553094453,0.0,0.0,3.10526160149,13.0865971812,23.5945812402,11.9207889418,11.6737922984
 12/30  13:00:00,16.4822861348,0.437608505638,0.0,0.0,3.10526160149,12.9394160272,21.9715498468,11.7913696531,10.1801801937
 12/30  14:00:00,15.9946592061,0.391525038865,0.0,0.0,3.10526160149,12.4978725653,19.4971808538,10.4372097387,9.05997111513
 12/30  15:00:00,15.811332378,0.355379364812,0.0,0.0,3.10526160149,12.3506914113,17.437433285,9.49767124838,7.9397620366
 12/30  16:00:00,17.1550076827,0.334045216139,0.0,0.0,4.02872759285,12.7922348732,18.0762687096,9.01629759446,9.05997111513
 12/30  17:00:00,29.1421907055,0.406708184975,0.0,0.0,6.50191812146,17.7693977319,21.7511986494,11.1976154296,10.5535832198
 12/30  18:00:00,37.2382104511,0.379254121709,0.0,0.0,8.38069375907,23.1212625696,24.3459201982,10.4317097428,13.9142104554
 12/30  19:00:00,39.473979317,0.354123491419,0.0,0.0,10.6415932552,23.1212625696,26.0827994437,9.74146931818,16.3413301256
 12/30  20:00:00,38.4974430848,0.346865237448,0.0,0.0,12.3080778603,20.4854999863,25.0421549315,9.44763085829,15.5945240732
 12/30  21:00:00,38.1011842644,0.390727310193,0.0,0.0,12.456681583,19.8967753704,24.9852861598,10.6976726782,14.2876134816
 12/30  22:00:00,32.7162240794,0.469268147222,0.0,0.0,9.18739968257,17.702556249,24.6683712437,12.9945789453,11.6737922984
 12/30  23:00:00,25.8888916995,0.577248329054,0.0,0.0,5.91811778209,14.0365255879,26.3400371231,16.1598569294,10.1801801937
 12/30  24:00:00,20.1229460231,0.707811723969,0.0,0.0,3.54045821811,10.5176760807,25.5560373459,19.8566934664,5.69934387955
 12/31  01:00:00,16.5125085004,0.800629757002,0.0,0.0,2.55330491699,7.80157382632,23.969089744,22.1896168396,1.77947290435
 12/31  02:00:00,16.005464158,0.882310030512,0.0,0.0,2.55330491699,7.21284921042,25.4078162451,24.3754346743,1.03238157076
 12/31  03:00:00,15.8544215531,1.02562973367,0.0,0.0,2.55330491699,6.91848690247,28.9707218297,28.4988650348,0.471856794918
 12/31  04:00:00,15.7570500095,1.07543934396,0.0,0.0,2.55330491699,6.7713057485,30.3625465738,29.8906857639,0.471860809951
 12/31  05:00:00,17.8511981257,1.09309401248,0.0,0.0,3.82705111198,7.57405300124,31.3866414407,30.3541627165,1.03247872421
 12/31  06:00:00,22.3477605447,1.05104396952,0.0,0.0,6.02426329834,9.91545327661,34.4688693988,29.1375614761,5.33130792272
 12/31  07:00:00,27.5502417687,0.935274113384,0.0,0.0,6.51253267309,14.7454349813,43.7517971496,25.8961888177,17.8556083319
 12/31  08:00:00,30.2360810213,0.895510093117,0.0,0.0,6.01364874671,17.9699221805,43.7314203677,24.7541389395,18.9772814282
 12/31  09:00:00,22.7659086254,0.980972452366,0.0,0.0,3.66783283761,18.1171033345,45.230382329,27.0007917983,18.2295905307
 12/31  10:00:00,19.9900350517,1.02873071917,0.0,0.0,3.10526160149,15.8560427302,44.3288568564,28.3423401414,15.9865167149
 12/31  11:00:00,17.0209710283,0.976293398936,0.0,0.0,3.10526160149,12.9394160272,41.6746483954,27.1835142247,14.4911341707
 12/31  12:00:00,17.0719644306,0.880105647341,0.0,0.0,3.10526160149,13.0865971812,36.0924666984,24.4051747983,11.6872919001
 12/31  13:00:00,16.870465675,0.825788045803,0.0,0.0,3.10526160149,12.9394160272,32.7016853026,22.5097759467,10.1919093559
 12/31  14:00:00,16.3892519805,0.786117813319,0.0,0.0,3.10526160149,12.4978725653,30.3331543847,21.2627819371,9.07037244765
 12/31  15:00:00,16.2514181794,0.795465166188,0.0,0.0,3.10526160149,12.3506914113,29.4653015465,21.5164660071,7.94883553944
 12/31  16:00:00,17.6088135122,0.787851045675,0.0,0.0,4.02872759285,12.7922348732,30.4116505841,21.3412781365,9.07037244765
 12/31  17:00:00,28.5081638904,0.665514703148,0.0,0.0,6.50191812146,17.7693977319,28.5092214508,17.9434664588,10.5657549919
 12/31  18:00:00,37.3338429696,0.474886640238,0.0,0.0,8.38069375907,23.1212625696,26.7220036635,12.7916379469,13.9303657166
 12/31  19:00:00,39.4822142428,0.362358417167,0.0,0.0,10.6415932552,23.1212625696,25.9322543606,9.57189200959,16.360362351
 12/31  20:00:00,38.4959085689,0.345330721542,0.0,0.0,12.3080778603,20.4854999863,24.6962279851,9.08355690625,15.6126710789
 12/31  21:00:00,38.0704584331,0.360001478912,0.0,0.0,12.456681583,19.8967753704,23.8439261235,9.53971477084,14.3042113526
 12/31  22:00:00,32.6211359855,0.374180053311,0.0,0.0,9.18739968257,17.702556249,21.6398686601,9.95257676,11.6872919001
 12/31  23:00:00,25.754976609,0.443333238466,0.0,0.0,5.91811778209,14.0365255879,22.0976872576,11.9057779017,10.1919093559
 12/31  24:00:00,19.9662068538,0.551072554637,0.0,0.0,3.54045821811,10.5176760807,20.5751581214,14.8693963984,5.70576172302
